Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,45,479.5,105.5,1.1,15.4,279.5,605.53,486.32
2018,1,11,15,0,439.0,99.0,1.1,15.3,245.0,558.16,451.84
2018,1,11,15,15,279.5,99.5,1.1,15.3,188.5,391.92,322.54
2018,1,11,15,30,120.0,100.0,1.1,15.3,132.0,236.1,194.69
2018,1,11,15,45,145.0,81.0,0.95,14.65,113.0,249.56,206.62
2018,1,11,16,0,170.0,62.0,0.8,14.0,94.0,242.43,200.31
2018,1,11,16,15,155.0,50.0,0.85,13.65,73.5,213.26,173.93
2018,1,11,16,30,140.0,38.0,0.9,13.3,53.0,185.45,144.89
2018,1,11,16,45,96.0,24.0,0.95,12.9,32.0,122.62,49.83
2018,1,11,17,0,52.0,10.0,1.0,12.5,11.0,44.7,0.0
2018,1,11,17,15,26.0,5.0,1.1,12.35,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,7,15,52.0,5.0,1.4,10.45,5.5,0.0,0.0
2018,1,12,7,30,104.0,10.0,1.4,10.8,11.0,8.54,0.0
2018,1,12,7,45,266.0,19.5,1.4,11.15,40.0,16.33,0.0
2018,1,12,8,0,428.0,29.0,1.4,11.5,69.0,24.2,13.98
2018,1,12,8,15,515.5,34.5,1.5,11.85,108.0,30.93,21.44
2018,1,12,8,30,603.0,40.0,1.6,12.2,147.0,60.1,30.72
2018,1,12,8,45,412.5,44.0,1.7,12.5,125.5,81.92,46.91
2018,1,12,9,0,222.0,48.0,1.8,12.8,104.0,80.51,53.58
2018,1,12,9,15,111.0,59.5,1.85,13.2,87.5,78.94,57.86
2018,1,12,9,30,0.0,71.0,1.9,13.6,71.0,58.89,44.98
2018,1,12,9,45,0.0,90.0,2.0,14.05,90.0,75.01,58.58
2018,1,12,10,0,0.0,109.0,2.1,14.5,109.0,91.49,72.3
2018,1,12,10,15,34.0,139.0,2.1,14.75,153.5,138.56,111.4
2018,1,12,10,30,68.0,169.0,2.1,15.0,198.0,187.28,151.62
2018,1,12,10,45,157.0,183.0,2.1,15.3,255.0,264.57,215.15
2018,1,12,11,0,246.0,197.0,2.1,15.6,312.0,353.57,287.01
2018,1,12,11,15,241.0,205.5,2.05,15.75,321.5,374.25,303.11
2018,1,12,11,30,236.0,214.0,2.0,15.9,331.0,380.99,308.52
2018,1,12,11,45,307.0,203.0,2.0,16.05,357.5,447.34,361.62
2018,1,12,12,0,378.0,192.0,2.0,16.2,384.0,504.44,406.81
2018,1,12,12,15,558.5,148.5,2.05,16.25,433.0,633.81,508.02
2018,1,12,12,30,739.0,105.0,2.1,16.3,482.0,762.91,603.16
2018,1,12,12,45,795.0,91.0,2.15,16.4,491.5,811.6,637.22
2018,1,12,13,0,851.0,77.0,2.2,16.5,501.0,863.43,673.99
2018,1,12,13,15,734.0,100.5,2.2,16.5,459.0,810.52,636.43
2018,1,12,13,30,617.0,124.0,2.2,16.5,417.0,745.54,590.69
2018,1,12,13,45,561.0,131.0,2.25,16.45,388.5,710.51,566.73
2018,1,12,14,0,505.0,138.0,2.3,16.4,360.0,665.45,534.73
2018,1,12,14,15,595.5,112.0,2.25,16.25,357.5,729.95,583.7
2018,1,12,14,30,686.0,86.0,2.2,16.1,355.0,782.53,622.34
2018,1,12,14,45,730.5,73.0,2.2,16.0,337.0,797.55,633.76
2018,1,12,15,0,775.0,60.0,2.2,15.9,319.0,815.5,647.4
2018,1,12,15,15,735.5,57.5,2.2,15.9,280.0,767.41,612.45
2018,1,12,15,30,696.0,55.0,2.2,15.9,241.0,717.4,575.47
2018,1,12,15,45,596.0,54.5,1.85,14.9,195.5,624.68,504.67
2018,1,12,16,0,496.0,54.0,1.5,13.9,150.0,526.79,427.46
2018,1,12,16,15,355.0,46.5,1.5,13.4,106.5,390.05,317.59
2018,1,12,16,30,214.0,39.0,1.5,12.9,63.0,261.84,206.77
2018,1,12,16,45,148.5,26.5,1.5,12.45,39.5,181.81,89.54
2018,1,12,17,0,83.0,14.0,1.5,12.0,16.0,69.81,0.0
2018,1,12,17,15,41.5,7.0,1.5,11.85,8.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.3,7.75,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,1,13,7,15,11.5,4.0,3.45,8.15,4.0,0.0,0.0
2018,1,13,7,30,23.0,8.0,3.6,8.5,8.0,6.83,0.0
2018,1,13,7,45,86.5,22.0,3.75,8.8,29.0,17.23,0.0
2018,1,13,8,0,150.0,36.0,3.9,9.1,50.0,27.63,17.01
2018,1,13,8,15,212.0,48.5,4.0,9.5,80.0,36.87,26.86
2018,1,13,8,30,274.0,61.0,4.1,9.9,110.0,58.87,38.26
2018,1,13,8,45,308.5,73.0,4.15,10.25,141.5,93.12,61.45
2018,1,13,9,0,343.0,85.0,4.2,10.6,173.0,131.67,92.4
2018,1,13,9,15,369.5,96.5,4.15,11.05,204.5,172.21,127.69
2018,1,13,9,30,396.0,108.0,4.1,11.5,236.0,215.84,166.55
2018,1,13,9,45,392.0,121.0,4.1,11.9,259.5,253.32,201.14
2018,1,13,10,0,388.0,134.0,4.1,12.3,283.0,290.11,234.42
2018,1,13,10,15,455.0,132.0,4.05,12.75,319.5,344.14,280.48
2018,1,13,10,30,522.0,130.0,4.0,13.2,356.0,404.13,330.94
2018,1,13,10,45,534.0,135.0,3.95,13.6,376.5,446.1,366.16
2018,1,13,11,0,546.0,140.0,3.9,14.0,397.0,488.05,400.56
2018,1,13,11,15,612.0,130.5,3.8,14.4,427.5,556.52,455.38
2018,1,13,11,30,678.0,121.0,3.7,14.8,458.0,622.6,507.25
2018,1,13,11,45,728.0,110.0,3.6,15.15,477.0,677.76,549.81
2018,1,13,12,0,778.0,99.0,3.5,15.5,496.0,729.85,587.92
2018,1,13,12,15,778.0,99.5,3.4,15.7,497.0,758.83,608.14
2018,1,13,12,30,778.0,100.0,3.3,15.9,498.0,785.0,626.32
2018,1,13,12,45,783.5,96.0,3.25,16.1,492.5,807.87,642.3
2018,1,13,13,0,789.0,92.0,3.2,16.3,487.0,827.79,656.17
2018,1,13,13,15,739.5,98.5,3.2,16.3,460.5,813.33,645.98
2018,1,13,13,30,690.0,105.0,3.2,16.3,434.0,789.84,629.53
2018,1,13,13,45,733.5,92.5,3.15,16.35,428.5,823.7,654.76
2018,1,13,14,0,777.0,80.0,3.1,16.4,423.0,849.43,673.55
2018,1,13,14,15,786.0,74.0,3.05,16.25,402.5,853.78,677.47
2018,1,13,14,30,795.0,68.0,3.0,16.1,382.0,854.65,679.07
2018,1,13,14,45,791.0,63.0,2.95,16.0,353.0,841.35,670.22
2018,1,13,15,0,787.0,58.0,2.9,15.9,324.0,824.76,658.82
2018,1,13,15,15,714.5,59.0,2.9,15.9,279.0,751.6,605.3
2018,1,13,15,30,642.0,60.0,2.9,15.9,234.0,684.65,555.16
2018,1,13,15,45,549.5,56.5,2.55,14.9,188.5,588.41,481.05
2018,1,13,16,0,457.0,53.0,2.2,13.9,143.0,493.97,405.7
2018,1,13,16,15,405.5,44.5,2.3,13.35,109.5,429.28,351.42
2018,1,13,16,30,354.0,36.0,2.4,12.8,76.0,366.39,292.24
2018,1,13,16,45,264.0,26.5,2.45,12.3,49.0,266.69,149.66
2018,1,13,17,0,174.0,17.0,2.5,11.8,22.0,136.11,0.0
2018,1,13,17,15,87.0,8.5,2.55,11.6,11.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.55,9.2,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,1,14,7,15,9.5,2.0,3.6,9.2,2.0,0.0,0.0
2018,1,14,7,30,19.0,4.0,3.6,9.3,4.0,3.41,0.0
2018,1,14,7,45,19.0,7.0,3.55,9.45,8.0,5.78,0.0
2018,1,14,8,0,19.0,10.0,3.5,9.6,12.0,8.65,1.47
2018,1,14,8,15,9.5,15.0,3.4,9.8,16.0,12.69,5.56
2018,1,14,8,30,0.0,20.0,3.3,10.0,20.0,16.46,8.53
2018,1,14,8,45,2.0,32.5,3.25,10.2,33.0,27.02,17.72
2018,1,14,9,0,4.0,45.0,3.2,10.4,46.0,37.85,27.11
2018,1,14,9,15,89.0,79.0,3.1,10.75,108.0,88.71,67.7
2018,1,14,9,30,174.0,113.0,3.0,11.1,170.0,152.6,120.17
2018,1,14,9,45,247.0,128.0,2.9,11.45,218.0,204.13,163.2
2018,1,14,10,0,320.0,143.0,2.8,11.8,266.0,264.16,213.65
2018,1,14,10,15,267.0,163.5,2.7,12.2,271.5,280.61,228.98
2018,1,14,10,30,214.0,184.0,2.6,12.6,277.0,283.14,231.92
2018,1,14,10,45,184.0,194.5,2.5,12.95,277.5,290.46,238.12
2018,1,14,11,0,154.0,205.0,2.4,13.3,278.0,294.71,241.29
2018,1,14,11,15,161.5,206.5,2.25,13.65,285.0,311.0,254.44
2018,1,14,11,30,169.0,208.0,2.1,14.0,292.0,327.51,267.54
2018,1,14,11,45,110.0,207.5,2.0,14.3,262.5,293.35,238.73
2018,1,14,12,0,51.0,207.0,1.9,14.6,233.0,239.73,194.05
2018,1,14,12,15,77.0,217.5,1.85,14.8,257.0,276.14,224.13
2018,1,14,12,30,103.0,228.0,1.8,15.0,281.0,314.75,255.35
2018,1,14,12,45,143.0,225.0,1.7,15.2,297.5,368.27,298.25
2018,1,14,13,0,183.0,222.0,1.6,15.4,314.0,406.79,328.98
2018,1,14,13,15,235.0,209.0,1.6,15.5,324.0,463.71,374.24
2018,1,14,13,30,287.0,196.0,1.6,15.6,334.0,502.6,405.44
2018,1,14,13,45,213.5,181.5,1.55,15.65,281.5,423.63,343.28
2018,1,14,14,0,140.0,167.0,1.5,15.7,229.0,322.09,262.88
2018,1,14,14,15,74.5,142.5,1.55,15.6,175.5,215.1,176.12
2018,1,14,14,30,9.0,118.0,1.6,15.5,122.0,114.62,91.42
2018,1,14,14,45,62.0,124.5,1.65,15.4,146.0,187.06,154.17
2018,1,14,15,0,115.0,131.0,1.7,15.3,170.0,267.05,221.38
2018,1,14,15,15,138.0,119.5,1.7,15.3,161.0,275.69,228.98
2018,1,14,15,30,161.0,108.0,1.7,15.3,152.0,283.5,235.84
2018,1,14,15,45,121.5,90.5,1.8,14.5,120.5,226.42,188.26
2018,1,14,16,0,82.0,73.0,1.9,13.7,89.0,170.31,140.4
2018,1,14,16,15,60.5,56.0,1.85,13.35,66.5,130.82,105.71
2018,1,14,16,30,39.0,39.0,1.8,13.0,44.0,91.28,70.02
2018,1,14,16,45,33.0,25.5,1.75,12.65,28.5,67.3,37.04
2018,1,14,17,0,27.0,12.0,1.7,12.3,13.0,29.16,0.0
2018,1,14,17,15,13.5,6.0,1.6,12.15,6.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.5,2.2,10.05,2.5,0.0,0.0
2018,1,15,7,30,0.0,5.0,2.2,10.3,5.0,4.27,0.0
2018,1,15,7,45,0.0,17.0,2.15,10.55,17.0,13.97,0.0
2018,1,15,8,0,0.0,29.0,2.1,10.8,29.0,23.59,13.78
2018,1,15,8,15,0.0,45.0,2.1,11.1,45.0,36.01,26.01
2018,1,15,8,30,0.0,61.0,2.1,11.4,61.0,48.81,36.09
2018,1,15,8,45,57.0,78.5,2.05,11.7,93.0,69.32,51.53
2018,1,15,9,0,114.0,96.0,2.0,12.0,125.0,99.13,74.41
2018,1,15,9,15,247.0,103.5,1.9,12.35,180.0,146.71,110.02
2018,1,15,9,30,380.0,111.0,1.8,12.7,235.0,212.84,162.92
2018,1,15,9,45,344.5,119.0,1.75,13.1,241.0,234.33,184.29
2018,1,15,10,0,309.0,127.0,1.7,13.5,247.0,244.35,195.4
2018,1,15,10,15,324.0,139.0,1.65,13.8,273.0,282.4,228.0
2018,1,15,10,30,339.0,151.0,1.6,14.1,299.0,321.81,260.9
2018,1,15,10,45,414.0,154.5,1.55,14.45,344.5,397.98,322.15
2018,1,15,11,0,489.0,158.0,1.5,14.8,390.0,471.17,379.68
2018,1,15,11,15,448.5,172.0,1.5,14.9,390.5,485.79,390.89
2018,1,15,11,30,408.0,186.0,1.5,15.0,391.0,495.8,398.48
2018,1,15,11,45,309.5,207.0,1.45,15.1,364.0,452.67,364.17
2018,1,15,12,0,211.0,228.0,1.4,15.2,337.0,400.44,322.36
2018,1,15,12,15,225.0,227.5,1.4,15.2,344.0,421.47,339.61
2018,1,15,12,30,239.0,227.0,1.4,15.2,351.0,442.7,356.45
2018,1,15,12,45,208.0,224.0,1.35,15.25,331.0,422.42,340.13
2018,1,15,13,0,177.0,221.0,1.3,15.3,311.0,399.96,322.29
2018,1,15,13,15,147.0,216.0,1.25,15.25,289.5,374.11,301.86
2018,1,15,13,30,117.0,211.0,1.2,15.2,268.0,346.8,280.12
2018,1,15,13,45,73.5,192.5,1.2,15.2,227.5,269.47,218.44
2018,1,15,14,0,30.0,174.0,1.2,15.2,187.0,209.72,169.52
2018,1,15,14,15,58.5,160.5,1.15,15.2,184.5,222.9,181.93
2018,1,15,14,30,87.0,147.0,1.1,15.2,182.0,235.83,193.8
2018,1,15,14,45,178.5,137.0,1.05,15.2,201.0,329.49,272.11
2018,1,15,15,0,270.0,127.0,1.0,15.2,220.0,421.98,346.56
2018,1,15,15,15,281.5,113.5,1.0,15.2,200.5,414.37,340.52
2018,1,15,15,30,293.0,100.0,1.0,15.2,181.0,405.2,333.62
2018,1,15,15,45,226.5,85.5,0.95,14.8,142.0,325.56,268.96
2018,1,15,16,0,160.0,71.0,0.9,14.4,103.0,248.07,204.53
2018,1,15,16,15,129.0,55.0,0.85,14.2,77.0,199.4,162.67
2018,1,15,16,30,98.0,39.0,0.8,14.0,51.0,151.39,119.54
2018,1,15,16,45,67.5,26.0,0.8,13.85,32.5,107.27,66.13
2018,1,15,17,0,37.0,13.0,0.8,13.7,14.0,37.08,0.0
2018,1,15,17,15,18.5,6.5,0.8,13.55,7.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.0,0.7,12.85,1.0,0.0,0.0
2018,1,16,7,30,0.0,2.0,0.7,13.0,2.0,1.71,0.0
2018,1,16,7,45,0.0,7.0,0.7,13.15,7.0,5.75,0.0
2018,1,16,8,0,0.0,12.0,0.7,13.3,12.0,9.86,2.47
2018,1,16,8,15,0.0,16.5,0.8,13.5,16.5,13.57,6.24
2018,1,16,8,30,0.0,21.0,0.9,13.7,21.0,17.29,9.1
2018,1,16,8,45,0.0,30.0,0.95,13.9,30.0,24.74,15.61
2018,1,16,9,0,0.0,39.0,1.0,14.1,39.0,32.21,22.09
2018,1,16,9,15,0.0,41.5,0.85,14.45,41.5,34.28,23.88
2018,1,16,9,30,0.0,44.0,0.7,14.8,44.0,36.36,25.62
2018,1,16,9,45,5.0,81.5,0.6,15.15,83.5,69.43,53.53
2018,1,16,10,0,10.0,119.0,0.5,15.5,123.0,103.96,82.16
2018,1,16,10,15,8.5,129.0,0.5,15.7,132.5,112.87,89.3
2018,1,16,10,30,7.0,139.0,0.5,15.9,142.0,121.73,96.41
2018,1,16,10,45,17.0,153.5,0.5,16.1,161.5,141.08,112.14
2018,1,16,11,0,27.0,168.0,0.5,16.3,181.0,169.77,135.32
2018,1,16,11,15,27.5,168.5,0.5,16.4,182.0,172.95,137.67
2018,1,16,11,30,28.0,169.0,0.5,16.5,183.0,176.12,140.15
2018,1,16,11,45,22.0,166.5,0.55,16.65,177.5,161.44,128.16
2018,1,16,12,0,16.0,164.0,0.6,16.8,172.0,155.71,123.4
2018,1,16,12,15,11.0,148.0,0.65,16.85,153.5,137.29,108.4
2018,1,16,12,30,6.0,132.0,0.7,16.9,135.0,118.57,93.09
2018,1,16,12,45,10.5,120.5,0.8,16.95,126.0,112.03,88.05
2018,1,16,13,0,15.0,109.0,0.9,17.0,117.0,105.69,83.15
2018,1,16,13,15,15.0,105.5,0.9,16.9,113.0,102.93,81.02
2018,1,16,13,30,15.0,102.0,0.9,16.8,109.0,108.33,85.62
2018,1,16,13,45,55.5,114.5,0.9,16.75,139.5,160.07,129.9
2018,1,16,14,0,96.0,127.0,0.9,16.7,170.0,230.48,188.32
2018,1,16,14,15,121.5,143.5,0.95,16.55,195.0,277.95,227.05
2018,1,16,14,30,147.0,160.0,1.0,16.4,220.0,327.67,267.23
2018,1,16,14,45,105.0,139.5,1.0,16.3,180.5,264.65,216.23
2018,1,16,15,0,63.0,119.0,1.0,16.2,141.0,183.71,150.16
2018,1,16,15,15,31.5,92.5,1.0,16.2,103.5,123.12,99.45
2018,1,16,15,30,0.0,66.0,1.0,16.2,66.0,56.48,42.38
2018,1,16,15,45,11.0,59.5,0.9,15.55,62.0,60.8,46.62
2018,1,16,16,0,22.0,53.0,0.8,14.9,58.0,71.84,56.17
2018,1,16,16,15,20.0,41.5,0.85,14.55,45.0,57.8,43.73
2018,1,16,16,30,18.0,30.0,0.9,14.2,32.0,43.48,30.77
2018,1,16,16,45,10.0,19.5,0.9,13.85,20.5,25.57,12.36
2018,1,16,17,0,2.0,9.0,0.9,13.5,9.0,9.09,0.0
2018,1,16,17,15,1.0,4.5,0.95,13.3,4.5,3.84,0.0
2018,1,16,17,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,17,7,15,12.0,4.5,1.35,10.75,4.5,0.0,0.0
2018,1,17,7,30,24.0,9.0,1.3,11.1,9.0,7.68,0.0
2018,1,17,7,45,53.5,20.5,1.25,11.45,24.5,16.16,0.0
2018,1,17,8,0,83.0,32.0,1.2,11.8,40.0,24.99,15.08
2018,1,17,8,15,130.5,48.0,1.2,12.15,68.5,36.91,26.75
2018,1,17,8,30,178.0,64.0,1.2,12.5,97.0,56.09,38.36
2018,1,17,8,45,235.0,78.5,1.15,12.8,133.0,87.41,59.26
2018,1,17,9,0,292.0,93.0,1.1,13.1,169.0,126.01,88.69
2018,1,17,9,15,279.0,109.0,1.05,13.55,191.0,157.63,116.99
2018,1,17,9,30,266.0,125.0,1.0,14.0,213.0,187.9,144.41
2018,1,17,9,45,210.5,143.5,1.0,14.45,218.0,204.68,161.26
2018,1,17,10,0,155.0,162.0,1.0,14.9,223.0,209.38,167.05
2018,1,17,10,15,223.0,170.5,1.1,15.15,265.0,266.28,213.48
2018,1,17,10,30,291.0,179.0,1.2,15.4,307.0,324.33,260.47
2018,1,17,10,45,301.5,186.0,1.25,15.7,325.0,355.65,285.82
2018,1,17,11,0,312.0,193.0,1.3,16.0,343.0,387.47,311.27
2018,1,17,11,15,284.0,195.0,1.4,16.2,335.0,389.46,313.18
2018,1,17,11,30,256.0,197.0,1.5,16.4,327.0,388.15,312.39
2018,1,17,11,45,263.5,197.5,1.55,16.6,333.0,408.13,328.37
2018,1,17,12,0,271.0,198.0,1.6,16.8,339.0,427.84,343.88
2018,1,17,12,15,335.5,199.0,1.6,16.9,374.0,493.47,395.29
2018,1,17,12,30,400.0,200.0,1.6,17.0,409.0,579.24,460.11
2018,1,17,12,45,434.0,190.0,1.55,17.15,414.5,612.5,484.67
2018,1,17,13,0,468.0,180.0,1.5,17.3,420.0,645.17,509.02
2018,1,17,13,15,395.5,189.0,1.5,17.25,388.0,602.64,476.74
2018,1,17,13,30,323.0,198.0,1.5,17.2,356.0,537.69,428.33
2018,1,17,13,45,258.5,197.5,1.5,17.2,320.5,485.13,388.35
2018,1,17,14,0,194.0,197.0,1.5,17.2,285.0,410.88,331.1
2018,1,17,14,15,243.5,177.0,1.45,17.05,281.0,455.93,368.24
2018,1,17,14,30,293.0,157.0,1.4,16.9,277.0,479.56,388.28
2018,1,17,14,45,310.0,143.0,1.35,16.75,260.5,479.18,389.06
2018,1,17,15,0,327.0,129.0,1.3,16.6,244.0,477.04,388.54
2018,1,17,15,15,307.5,115.5,1.3,16.6,214.0,440.7,360.61
2018,1,17,15,30,288.0,102.0,1.3,16.6,184.0,403.66,331.66
2018,1,17,15,45,277.5,87.5,1.15,15.8,156.5,372.42,307.02
2018,1,17,16,0,267.0,73.0,1.0,15.0,129.0,359.58,295.3
2018,1,17,16,15,227.0,59.0,1.0,14.65,99.0,303.54,247.76
2018,1,17,16,30,187.0,45.0,1.0,14.3,69.0,249.48,199.53
2018,1,17,16,45,125.0,31.0,1.0,14.0,44.5,163.08,112.35
2018,1,17,17,0,63.0,17.0,1.0,13.7,20.0,58.98,0.0
2018,1,17,17,15,31.5,8.5,1.0,13.6,10.0,28.32,0.0
2018,1,17,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.9,12.2,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,2.0,12.5,1.0,0.85,0.0
2018,1,18,7,45,0.0,3.0,2.1,12.75,3.0,2.46,0.0
2018,1,18,8,0,0.0,5.0,2.2,13.0,5.0,4.1,0.0
2018,1,18,8,15,0.0,6.0,2.2,13.15,6.0,4.92,0.0
2018,1,18,8,30,0.0,7.0,2.2,13.3,7.0,5.74,0.0
2018,1,18,8,45,0.0,9.0,2.25,13.45,9.0,7.39,0.71
2018,1,18,9,0,0.0,11.0,2.3,13.6,11.0,9.04,2.15
2018,1,18,9,15,0.0,23.5,2.3,13.75,23.5,19.36,11.07
2018,1,18,9,30,0.0,36.0,2.3,13.9,36.0,29.72,19.98
2018,1,18,9,45,0.0,67.0,2.35,14.05,67.0,55.53,42.02
2018,1,18,10,0,0.0,98.0,2.4,14.2,98.0,81.81,64.2
2018,1,18,10,15,0.5,90.5,2.5,14.3,90.5,75.65,58.84
2018,1,18,10,30,1.0,83.0,2.6,14.4,83.0,69.48,53.52
2018,1,18,10,45,1.0,81.5,2.65,14.5,81.5,68.22,52.37
2018,1,18,11,0,1.0,80.0,2.7,14.6,80.0,67.02,51.27
2018,1,18,11,15,0.5,82.5,2.75,14.7,82.5,68.84,52.72
2018,1,18,11,30,0.0,85.0,2.8,14.8,85.0,70.62,54.12
2018,1,18,11,45,0.0,93.0,2.85,14.85,93.0,77.56,59.89
2018,1,18,12,0,0.0,101.0,2.9,14.9,101.0,84.68,65.8
2018,1,18,12,15,4.0,125.0,2.95,14.95,127.0,109.85,86.89
2018,1,18,12,30,8.0,149.0,3.0,15.0,153.0,136.33,108.95
2018,1,18,12,45,8.0,151.0,3.05,15.0,155.0,139.02,111.18
2018,1,18,13,0,8.0,153.0,3.1,15.0,157.0,141.85,113.59
2018,1,18,13,15,5.0,135.0,3.15,14.95,137.5,122.16,97.28
2018,1,18,13,30,2.0,117.0,3.2,14.9,118.0,102.47,80.9
2018,1,18,13,45,2.0,117.0,3.25,14.85,118.0,103.05,81.52
2018,1,18,14,0,2.0,117.0,3.3,14.8,118.0,103.8,82.29
2018,1,18,14,15,1.0,112.5,3.25,14.6,113.0,99.25,78.61
2018,1,18,14,30,0.0,108.0,3.2,14.4,108.0,94.81,75.02
2018,1,18,14,45,9.5,95.5,3.2,14.2,99.0,91.88,73.19
2018,1,18,15,0,19.0,83.0,3.2,14.0,90.0,97.2,78.33
2018,1,18,15,15,34.0,77.5,3.2,14.0,88.0,105.95,86.49
2018,1,18,15,30,49.0,72.0,3.2,14.0,86.0,114.39,94.23
2018,1,18,15,45,41.0,58.5,3.0,13.6,69.0,92.11,74.92
2018,1,18,16,0,33.0,45.0,2.8,13.2,52.0,69.89,55.46
2018,1,18,16,15,35.0,36.5,2.8,13.0,42.5,74.09,58.46
2018,1,18,16,30,37.0,28.0,2.8,12.8,33.0,65.78,50.28
2018,1,18,16,45,29.5,19.0,2.8,12.6,22.0,49.23,31.72
2018,1,18,17,0,22.0,10.0,2.8,12.4,11.0,28.3,0.0
2018,1,18,17,15,11.0,5.0,2.9,12.3,5.5,11.64,0.0
2018,1,18,17,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,19,7,15,45.0,7.5,2.05,9.05,8.5,0.0,0.0
2018,1,19,7,30,90.0,15.0,2.1,9.6,17.0,12.8,0.0
2018,1,19,7,45,212.0,26.0,2.1,10.1,44.5,20.31,0.0
2018,1,19,8,0,334.0,37.0,2.1,10.6,72.0,30.89,20.29
2018,1,19,8,15,429.0,45.0,2.15,10.85,111.5,36.87,26.9
2018,1,19,8,30,524.0,53.0,2.2,11.1,151.0,59.99,35.2
2018,1,19,8,45,583.5,58.0,2.3,11.4,192.5,106.13,61.24
2018,1,19,9,0,643.0,63.0,2.4,11.7,234.0,159.46,101.88
2018,1,19,9,15,681.5,67.0,2.4,11.85,273.0,214.18,149.46
2018,1,19,9,30,720.0,71.0,2.4,12.0,312.0,272.91,202.37
2018,1,19,9,45,747.0,73.5,2.35,12.2,347.0,331.01,255.23
2018,1,19,10,0,774.0,76.0,2.3,12.4,382.0,389.76,307.75
2018,1,19,10,15,792.5,78.0,2.3,12.5,412.0,445.89,357.19
2018,1,19,10,30,811.0,80.0,2.3,12.6,442.0,502.45,405.56
2018,1,19,10,45,696.0,109.0,2.3,12.75,431.0,513.96,416.98
2018,1,19,11,0,581.0,138.0,2.3,12.9,420.0,511.35,416.04
2018,1,19,11,15,485.5,155.0,2.35,12.95,396.0,491.66,401.48
2018,1,19,11,30,390.0,172.0,2.4,13.0,372.0,468.38,383.12
2018,1,19,11,45,260.0,156.0,2.45,13.1,290.5,360.12,296.9
2018,1,19,12,0,130.0,140.0,2.5,13.2,209.0,241.45,199.31
2018,1,19,12,15,75.0,129.5,2.6,13.2,169.5,192.0,157.81
2018,1,19,12,30,20.0,119.0,2.7,13.2,130.0,125.86,101.33
2018,1,19,12,45,30.5,144.5,2.8,13.2,160.5,162.47,132.31
2018,1,19,13,0,41.0,170.0,2.9,13.2,191.0,201.47,164.89
2018,1,19,13,15,127.0,181.5,2.95,13.15,245.0,312.85,258.92
2018,1,19,13,30,213.0,193.0,3.0,13.1,299.0,410.78,340.06
2018,1,19,13,45,401.0,161.5,3.1,13.0,350.5,593.71,488.57
2018,1,19,14,0,589.0,130.0,3.2,12.9,402.0,745.71,606.94
2018,1,19,14,15,643.5,104.5,3.3,12.8,385.5,770.93,626.33
2018,1,19,14,30,698.0,79.0,3.4,12.7,369.0,789.82,642.0
2018,1,19,14,45,544.5,82.0,3.45,12.55,297.0,649.68,536.55
2018,1,19,15,0,391.0,85.0,3.5,12.4,225.0,497.41,418.1
2018,1,19,15,15,396.0,89.5,3.5,12.4,218.0,506.34,426.42
2018,1,19,15,30,401.0,94.0,3.5,12.4,211.0,513.65,432.18
2018,1,19,15,45,410.5,79.0,3.3,11.8,183.0,495.73,417.41
2018,1,19,16,0,420.0,64.0,3.1,11.2,155.0,480.38,403.6
2018,1,19,16,15,418.0,53.0,3.05,10.8,126.5,453.55,378.68
2018,1,19,16,30,416.0,42.0,3.0,10.4,98.0,425.43,349.33
2018,1,19,16,45,279.0,31.0,2.95,10.0,62.5,295.82,222.08
2018,1,19,17,0,142.0,20.0,2.9,9.6,27.0,153.7,0.0
2018,1,19,17,15,71.0,10.0,2.9,9.5,13.5,56.23,0.0
2018,1,19,17,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,3.0,6.65,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.95,6.15,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.9,6.05,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.9,5.95,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.9,5.65,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.9,5.65,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,1,20,7,15,78.0,7.5,2.95,6.55,9.0,0.0,0.0
2018,1,20,7,30,156.0,15.0,3.0,7.2,18.0,12.8,0.0
2018,1,20,7,45,296.5,23.5,3.05,7.85,48.0,19.8,1.11
2018,1,20,8,0,437.0,32.0,3.1,8.5,78.0,26.63,16.97
2018,1,20,8,15,525.0,38.0,3.15,8.95,119.0,31.19,22.11
2018,1,20,8,30,613.0,44.0,3.2,9.4,160.0,57.35,31.76
2018,1,20,8,45,668.0,47.5,3.25,9.85,202.0,106.66,58.71
2018,1,20,9,0,723.0,51.0,3.3,10.3,244.0,162.54,101.56
2018,1,20,9,15,758.0,53.5,3.35,10.75,284.0,219.36,151.62
2018,1,20,9,30,793.0,56.0,3.4,11.2,324.0,279.64,206.78
2018,1,20,9,45,818.0,58.0,3.45,11.6,360.0,339.2,261.9
2018,1,20,10,0,843.0,60.0,3.5,12.0,396.0,399.82,316.99
2018,1,20,10,15,858.5,62.0,3.5,12.25,426.0,457.39,368.48
2018,1,20,10,30,874.0,64.0,3.5,12.5,456.0,514.92,418.4
2018,1,20,10,45,884.0,65.5,3.5,12.7,479.5,568.56,463.86
2018,1,20,11,0,894.0,67.0,3.5,12.9,503.0,621.04,507.08
2018,1,20,11,15,900.0,68.0,3.55,13.05,519.5,668.96,545.91
2018,1,20,11,30,906.0,69.0,3.6,13.2,536.0,714.87,581.89
2018,1,20,11,45,908.0,70.0,3.6,13.35,545.0,755.63,611.57
2018,1,20,12,0,910.0,71.0,3.6,13.5,554.0,793.66,639.02
2018,1,20,12,15,908.0,72.0,3.6,13.6,555.0,825.59,661.97
2018,1,20,12,30,906.0,73.0,3.6,13.7,556.0,854.26,682.51
2018,1,20,12,45,898.5,74.5,3.6,13.75,549.0,875.46,697.79
2018,1,20,13,0,891.0,76.0,3.6,13.8,542.0,892.99,710.54
2018,1,20,13,15,885.0,75.5,3.55,13.8,528.0,905.67,719.77
2018,1,20,13,30,879.0,75.0,3.5,13.8,514.0,914.69,726.52
2018,1,20,13,45,869.5,73.5,3.5,13.8,493.0,915.51,727.85
2018,1,20,14,0,860.0,72.0,3.5,13.8,472.0,922.8,734.06
2018,1,20,14,15,846.5,69.5,3.45,13.7,444.0,911.27,726.67
2018,1,20,14,30,833.0,67.0,3.4,13.6,416.0,896.14,716.86
2018,1,20,14,45,814.0,65.0,3.35,13.5,383.0,873.15,701.26
2018,1,20,15,0,795.0,63.0,3.3,13.4,350.0,847.02,683.14
2018,1,20,15,15,764.5,60.0,3.3,13.4,311.5,806.16,653.69
2018,1,20,15,30,734.0,57.0,3.3,13.4,273.0,763.02,621.7
2018,1,20,15,45,598.0,61.5,3.05,12.5,220.0,643.37,530.6
2018,1,20,16,0,462.0,66.0,2.8,11.6,167.0,518.91,432.45
2018,1,20,16,15,410.0,53.0,2.75,11.05,128.0,447.92,373.42
2018,1,20,16,30,358.0,40.0,2.7,10.5,89.0,378.73,312.29
2018,1,20,16,45,292.0,30.5,2.7,9.95,61.0,305.92,234.04
2018,1,20,17,0,226.0,21.0,2.7,9.4,33.0,214.84,0.0
2018,1,20,17,15,113.0,10.5,2.65,9.25,16.5,85.05,0.0
2018,1,20,17,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,21,7,15,62.0,7.5,1.05,8.8,9.0,0.0,0.0
2018,1,21,7,30,124.0,15.0,1.0,9.0,18.0,12.8,0.0
2018,1,21,7,45,235.0,25.0,0.95,9.2,45.0,21.03,2.78
2018,1,21,8,0,346.0,35.0,0.9,9.4,72.0,28.98,19.05
2018,1,21,8,15,272.0,49.5,0.95,9.65,87.0,37.76,27.93
2018,1,21,8,30,198.0,64.0,1.0,9.9,102.0,55.67,38.56
2018,1,21,8,45,188.5,84.5,1.05,10.15,127.5,86.3,61.08
2018,1,21,9,0,179.0,105.0,1.1,10.4,153.0,116.51,86.66
2018,1,21,9,15,278.5,110.0,1.2,10.7,198.0,156.86,117.61
2018,1,21,9,30,378.0,115.0,1.3,11.0,243.0,212.93,163.41
2018,1,21,9,45,315.5,139.0,1.4,11.3,253.5,234.56,185.65
2018,1,21,10,0,253.0,163.0,1.5,11.6,264.0,253.51,204.29
2018,1,21,10,15,242.5,174.5,1.6,11.8,277.5,277.43,225.39
2018,1,21,10,30,232.0,186.0,1.7,12.0,291.0,300.04,244.81
2018,1,21,10,45,196.5,201.5,1.8,12.2,293.5,302.07,247.02
2018,1,21,11,0,161.0,217.0,1.9,12.4,296.0,308.82,252.5
2018,1,21,11,15,155.5,224.5,2.0,12.55,303.0,323.59,264.55
2018,1,21,11,30,150.0,232.0,2.1,12.7,310.0,337.69,275.87
2018,1,21,11,45,121.5,234.0,2.15,12.8,298.0,328.33,267.89
2018,1,21,12,0,93.0,236.0,2.2,12.9,286.0,301.77,246.17
2018,1,21,12,15,103.5,237.0,2.2,12.95,292.5,317.0,258.89
2018,1,21,12,30,114.0,238.0,2.2,13.0,299.0,349.36,284.92
2018,1,21,12,45,154.5,235.5,2.25,13.1,317.5,388.16,316.95
2018,1,21,13,0,195.0,233.0,2.3,13.2,336.0,428.48,349.96
2018,1,21,13,15,260.5,219.0,2.3,13.2,352.5,497.63,405.74
2018,1,21,13,30,326.0,205.0,2.3,13.2,369.0,548.94,447.27
2018,1,21,13,45,262.5,202.0,2.3,13.25,330.5,494.03,403.58
2018,1,21,14,0,199.0,199.0,2.3,13.3,292.0,416.88,342.67
2018,1,21,14,15,124.0,181.5,2.2,13.25,238.5,328.58,271.01
2018,1,21,14,30,49.0,164.0,2.1,13.2,185.0,220.21,181.12
2018,1,21,14,45,48.5,147.5,2.05,13.15,167.0,202.27,167.05
2018,1,21,15,0,48.0,131.0,2.0,13.1,149.0,184.02,152.27
2018,1,21,15,15,57.0,123.5,2.0,13.1,142.5,186.89,155.25
2018,1,21,15,30,66.0,116.0,2.0,13.1,136.0,190.26,158.41
2018,1,21,15,45,43.0,98.0,1.8,12.55,110.0,149.36,123.35
2018,1,21,16,0,20.0,80.0,1.6,12.0,84.0,109.01,88.28
2018,1,21,16,15,15.0,63.0,1.65,11.8,65.5,75.91,59.57
2018,1,21,16,30,10.0,46.0,1.7,11.6,47.0,54.04,40.1
2018,1,21,16,45,6.0,30.5,1.8,11.4,31.0,34.55,21.76
2018,1,21,17,0,2.0,15.0,1.9,11.2,15.0,13.81,0.0
2018,1,21,17,15,1.0,7.5,1.95,11.15,7.5,7.08,0.0
2018,1,21,17,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
