Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,1,7,15,34.5,9.0,1.45,11.4,10.5,7.68,0.0
2018,2,1,7,30,69.0,18.0,1.5,11.9,21.0,14.2,0.0
2018,2,1,7,45,159.5,32.5,1.6,12.45,50.5,25.04,13.9
2018,2,1,8,0,250.0,47.0,1.7,13.0,80.0,35.94,25.6
2018,2,1,8,15,310.5,58.0,1.65,13.4,115.5,43.95,33.28
2018,2,1,8,30,371.0,69.0,1.6,13.8,151.0,60.57,40.64
2018,2,1,8,45,406.0,80.5,1.55,14.15,187.5,100.48,63.84
2018,2,1,9,0,441.0,92.0,1.5,14.5,224.0,144.87,97.41
2018,2,1,9,15,453.0,104.5,1.5,15.0,257.0,189.52,135.57
2018,2,1,9,30,465.0,117.0,1.5,15.5,290.0,235.57,175.99
2018,2,1,9,45,544.0,114.0,1.5,16.0,336.0,295.6,225.98
2018,2,1,10,0,623.0,111.0,1.5,16.5,382.0,360.36,279.66
2018,2,1,10,15,587.0,128.5,1.55,16.9,398.5,400.08,314.28
2018,2,1,10,30,551.0,146.0,1.6,17.3,415.0,430.02,339.97
2018,2,1,10,45,572.0,148.0,1.65,17.75,439.5,477.06,377.69
2018,2,1,11,0,593.0,150.0,1.7,18.2,464.0,530.74,419.24
2018,2,1,11,15,624.5,145.5,1.75,18.5,485.5,580.12,457.16
2018,2,1,11,30,656.0,141.0,1.8,18.8,507.0,630.21,494.91
2018,2,1,11,45,668.0,140.5,1.85,19.1,518.5,670.3,524.48
2018,2,1,12,0,680.0,140.0,1.9,19.4,530.0,709.04,552.68
2018,2,1,12,15,679.0,141.5,1.95,19.55,532.5,737.72,573.18
2018,2,1,12,30,678.0,143.0,2.0,19.7,535.0,763.81,591.47
2018,2,1,12,45,737.0,123.5,2.05,19.9,545.5,816.03,627.98
2018,2,1,13,0,796.0,104.0,2.1,20.1,556.0,861.98,659.59
2018,2,1,13,15,782.0,105.0,2.1,20.15,540.5,868.74,664.11
2018,2,1,13,30,768.0,106.0,2.1,20.2,525.0,871.73,666.57
2018,2,1,13,45,747.5,105.0,2.1,20.25,500.5,868.7,665.09
2018,2,1,14,0,727.0,104.0,2.1,20.3,476.0,856.38,657.37
2018,2,1,14,15,748.0,92.0,2.05,20.2,457.0,860.31,661.02
2018,2,1,14,30,769.0,80.0,2.0,20.1,438.0,866.91,666.46
2018,2,1,14,45,778.0,72.0,1.9,20.0,411.5,863.22,664.28
2018,2,1,15,0,787.0,64.0,1.8,19.9,385.0,855.73,659.55
2018,2,1,15,15,791.5,58.5,1.8,19.9,354.5,843.79,652.44
2018,2,1,15,30,796.0,53.0,1.8,19.9,324.0,828.35,642.59
2018,2,1,15,45,744.0,52.5,1.65,18.85,279.5,766.25,600.08
2018,2,1,16,0,692.0,52.0,1.5,17.8,235.0,703.18,555.53
2018,2,1,16,15,611.5,48.5,1.55,17.25,188.0,611.76,488.31
2018,2,1,16,30,531.0,45.0,1.6,16.7,141.0,531.15,425.66
2018,2,1,16,45,445.5,38.5,1.65,16.15,103.0,438.87,349.57
2018,2,1,17,0,360.0,32.0,1.7,15.6,65.0,350.73,258.36
2018,2,1,17,15,214.0,20.5,1.7,15.4,37.0,198.64,0.0
2018,2,1,17,30,68.0,9.0,1.7,15.2,9.0,51.94,0.0
2018,2,1,17,45,34.0,4.5,1.7,15.0,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,7,15,61.0,9.0,1.15,13.2,12.0,7.68,0.0
2018,2,2,7,30,122.0,18.0,1.2,13.6,24.0,14.04,0.0
2018,2,2,7,45,274.5,30.0,1.3,14.05,62.0,24.76,13.94
2018,2,2,8,0,427.0,42.0,1.4,14.5,100.0,34.54,24.29
2018,2,2,8,15,462.5,49.5,1.5,14.8,134.0,39.82,29.5
2018,2,2,8,30,498.0,57.0,1.6,15.1,168.0,55.9,34.75
2018,2,2,8,45,465.5,75.0,1.75,15.45,196.5,103.58,63.82
2018,2,2,9,0,433.0,93.0,1.9,15.8,225.0,144.29,96.86
2018,2,2,9,15,563.5,86.0,1.95,16.1,282.5,200.35,139.71
2018,2,2,9,30,694.0,79.0,2.0,16.4,340.0,268.52,195.29
2018,2,2,9,45,671.5,92.0,2.1,16.7,365.0,318.47,241.45
2018,2,2,10,0,649.0,105.0,2.2,17.0,390.0,365.1,283.67
2018,2,2,10,15,603.5,125.5,2.25,17.25,405.0,404.87,319.03
2018,2,2,10,30,558.0,146.0,2.3,17.5,420.0,433.65,344.25
2018,2,2,10,45,567.5,151.5,2.3,17.8,442.0,478.09,380.3
2018,2,2,11,0,577.0,157.0,2.3,18.1,464.0,522.24,415.09
2018,2,2,11,15,575.5,163.0,2.3,18.35,477.5,559.18,443.62
2018,2,2,11,30,574.0,169.0,2.3,18.6,491.0,594.47,470.28
2018,2,2,11,45,601.5,163.0,2.3,18.9,506.0,643.96,507.18
2018,2,2,12,0,629.0,157.0,2.3,19.2,521.0,687.3,539.04
2018,2,2,12,15,661.5,147.0,2.3,19.4,531.0,729.91,570.33
2018,2,2,12,30,694.0,137.0,2.3,19.6,541.0,771.52,599.25
2018,2,2,12,45,692.0,136.0,2.3,19.8,535.5,791.69,612.84
2018,2,2,13,0,690.0,135.0,2.3,20.0,530.0,808.92,624.61
2018,2,2,13,15,720.5,124.5,2.3,20.05,528.5,841.99,647.9
2018,2,2,13,30,751.0,114.0,2.3,20.1,527.0,872.49,669.24
2018,2,2,13,45,789.0,98.5,2.3,20.15,518.5,895.46,685.43
2018,2,2,14,0,827.0,83.0,2.3,20.2,510.0,921.02,703.55
2018,2,2,14,15,811.5,80.5,2.2,20.1,481.0,908.01,694.74
2018,2,2,14,30,796.0,78.0,2.1,20.0,452.0,891.42,683.93
2018,2,2,14,45,747.0,83.5,2.0,19.95,414.5,849.63,655.54
2018,2,2,15,0,698.0,89.0,1.9,19.9,377.0,812.09,630.09
2018,2,2,15,15,663.5,84.0,1.9,19.9,336.5,766.12,598.97
2018,2,2,15,30,629.0,79.0,1.9,19.9,296.0,718.29,565.84
2018,2,2,15,45,650.5,67.5,1.65,19.05,266.5,710.43,560.71
2018,2,2,16,0,672.0,56.0,1.4,18.2,237.0,691.94,546.37
2018,2,2,16,15,614.5,50.5,1.4,17.65,192.5,625.05,496.69
2018,2,2,16,30,557.0,45.0,1.4,17.1,148.0,552.89,440.59
2018,2,2,16,45,454.0,38.5,1.45,16.55,107.0,446.05,354.47
2018,2,2,17,0,351.0,32.0,1.5,16.0,66.0,344.96,257.94
2018,2,2,17,15,212.5,20.5,1.5,15.75,38.0,200.34,0.0
2018,2,2,17,30,74.0,9.0,1.5,15.5,10.0,55.93,0.0
2018,2,2,17,45,37.0,4.5,1.5,15.25,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,2,3,7,15,118.5,10.5,2.45,12.45,16.5,8.96,0.0
2018,2,3,7,30,237.0,21.0,2.5,13.0,33.0,17.77,0.0
2018,2,3,7,45,379.5,29.0,2.6,13.6,71.5,24.06,13.7
2018,2,3,8,0,522.0,37.0,2.7,14.2,110.0,30.5,20.86
2018,2,3,8,15,595.0,42.5,2.65,14.65,154.5,37.68,27.65
2018,2,3,8,30,668.0,48.0,2.6,15.1,199.0,55.72,32.27
2018,2,3,8,45,713.5,51.5,2.6,15.6,243.5,108.25,57.97
2018,2,3,9,0,759.0,55.0,2.6,16.1,288.0,166.27,100.69
2018,2,3,9,15,789.0,57.5,2.6,16.6,329.5,225.24,151.11
2018,2,3,9,30,819.0,60.0,2.6,17.1,371.0,287.13,206.25
2018,2,3,9,45,839.0,62.5,2.65,17.6,408.0,348.86,261.66
2018,2,3,10,0,859.0,65.0,2.7,18.1,445.0,410.44,315.86
2018,2,3,10,15,873.0,66.5,2.7,18.45,476.0,469.1,366.42
2018,2,3,10,30,887.0,68.0,2.7,18.8,507.0,527.54,415.14
2018,2,3,10,45,897.0,69.0,2.65,19.2,532.0,582.73,459.54
2018,2,3,11,0,907.0,70.0,2.6,19.6,557.0,636.73,501.51
2018,2,3,11,15,913.5,70.5,2.6,19.9,574.5,686.44,539.43
2018,2,3,11,30,920.0,71.0,2.6,20.2,592.0,734.11,574.04
2018,2,3,11,45,923.0,72.0,2.55,20.45,602.0,777.49,603.44
2018,2,3,12,0,926.0,73.0,2.5,20.7,612.0,818.16,630.57
2018,2,3,12,15,925.0,73.5,2.45,20.9,613.5,852.06,652.84
2018,2,3,12,30,924.0,74.0,2.4,21.1,615.0,882.63,672.71
2018,2,3,12,45,921.5,73.5,2.35,21.25,609.0,907.22,688.55
2018,2,3,13,0,919.0,73.0,2.3,21.4,603.0,928.16,701.98
2018,2,3,13,15,914.0,72.5,2.25,21.45,589.5,943.09,711.69
2018,2,3,13,30,909.0,72.0,2.2,21.5,576.0,954.2,718.99
2018,2,3,13,45,900.5,71.0,2.15,21.55,555.0,957.49,721.23
2018,2,3,14,0,892.0,70.0,2.1,21.6,534.0,956.92,721.09
2018,2,3,14,15,880.5,68.5,2.05,21.5,506.5,949.0,716.61
2018,2,3,14,30,869.0,67.0,2.0,21.4,479.0,937.38,709.82
2018,2,3,14,45,852.0,65.0,1.9,21.3,445.0,916.27,696.11
2018,2,3,15,0,835.0,63.0,1.8,21.2,411.0,891.89,680.19
2018,2,3,15,15,810.5,61.0,1.8,21.2,372.0,867.57,664.99
2018,2,3,15,30,786.0,59.0,1.8,21.2,333.0,830.22,640.32
2018,2,3,15,45,751.0,55.5,1.5,20.4,290.0,779.02,604.07
2018,2,3,16,0,716.0,52.0,1.2,19.6,247.0,726.33,565.44
2018,2,3,16,15,662.0,47.5,1.2,19.2,202.5,655.19,513.96
2018,2,3,16,30,608.0,43.0,1.2,18.8,158.0,584.45,459.9
2018,2,3,16,45,518.0,37.0,1.2,18.45,116.0,494.25,387.37
2018,2,3,17,0,428.0,31.0,1.2,18.1,74.0,401.51,299.42
2018,2,3,17,15,264.5,21.0,1.15,18.05,43.0,239.39,0.0
2018,2,3,17,30,101.0,11.0,1.1,18.0,12.0,75.35,0.0
2018,2,3,17,45,50.5,5.5,1.1,17.9,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,4,7,15,0.5,7.5,1.6,12.95,7.5,6.4,0.0
2018,2,4,7,30,1.0,15.0,1.6,13.4,15.0,12.39,0.0
2018,2,4,7,45,5.0,30.5,1.65,13.8,31.0,24.68,14.47
2018,2,4,8,0,9.0,46.0,1.7,14.2,47.0,36.83,26.43
2018,2,4,8,15,14.5,63.5,1.75,14.55,66.5,50.29,38.8
2018,2,4,8,30,20.0,81.0,1.8,14.9,86.0,63.4,48.04
2018,2,4,8,45,35.5,100.5,1.85,15.2,111.0,82.62,63.29
2018,2,4,9,0,51.0,120.0,1.9,15.5,136.0,104.39,80.68
2018,2,4,9,15,53.5,129.5,1.95,15.9,148.0,118.0,91.98
2018,2,4,9,30,56.0,139.0,2.0,16.3,160.0,131.74,103.47
2018,2,4,9,45,150.5,149.0,2.05,16.65,214.0,180.95,142.14
2018,2,4,10,0,245.0,159.0,2.1,17.0,268.0,243.58,192.53
2018,2,4,10,15,371.0,162.0,2.15,17.35,340.5,328.46,260.6
2018,2,4,10,30,497.0,165.0,2.2,17.7,413.0,420.71,333.9
2018,2,4,10,45,508.0,170.5,2.2,18.05,435.0,463.28,367.81
2018,2,4,11,0,519.0,176.0,2.2,18.4,457.0,505.85,401.13
2018,2,4,11,15,611.0,155.5,2.2,18.65,496.5,582.01,459.96
2018,2,4,11,30,703.0,135.0,2.2,18.9,536.0,658.55,517.81
2018,2,4,11,45,736.5,126.5,2.2,19.1,553.0,708.19,554.41
2018,2,4,12,0,770.0,118.0,2.2,19.3,570.0,757.42,589.19
2018,2,4,12,15,811.5,107.5,2.2,19.35,585.0,806.64,623.31
2018,2,4,12,30,853.0,97.0,2.2,19.4,600.0,858.7,659.03
2018,2,4,12,45,879.0,89.0,2.2,19.5,603.5,889.49,679.64
2018,2,4,13,0,905.0,81.0,2.2,19.6,607.0,926.52,704.68
2018,2,4,13,15,901.0,80.0,2.15,19.65,593.5,941.68,714.4
2018,2,4,13,30,897.0,79.0,2.1,19.7,580.0,953.07,721.9
2018,2,4,13,45,891.5,76.5,2.05,19.75,559.5,957.33,724.76
2018,2,4,14,0,886.0,74.0,2.0,19.8,539.0,957.74,725.25
2018,2,4,14,15,875.0,72.5,1.95,19.8,511.5,950.37,720.82
2018,2,4,14,30,864.0,71.0,1.9,19.8,484.0,939.32,714.1
2018,2,4,14,45,849.5,68.0,1.85,19.8,450.0,919.33,701.39
2018,2,4,15,0,835.0,65.0,1.8,19.8,416.0,906.37,693.53
2018,2,4,15,15,810.0,63.0,1.8,19.8,377.0,871.16,670.73
2018,2,4,15,30,785.0,61.0,1.8,19.8,338.0,833.28,645.76
2018,2,4,15,45,751.5,57.0,1.55,19.1,295.0,782.67,610.13
2018,2,4,16,0,718.0,53.0,1.3,18.4,252.0,730.51,572.14
2018,2,4,16,15,664.5,48.5,1.3,18.0,207.0,659.6,520.63
2018,2,4,16,30,611.0,44.0,1.3,17.6,162.0,589.04,466.53
2018,2,4,16,45,521.5,38.0,1.35,17.2,119.5,498.93,394.27
2018,2,4,17,0,432.0,32.0,1.4,16.8,77.0,406.08,308.35
2018,2,4,17,15,267.5,22.0,1.4,16.7,45.0,244.74,36.14
2018,2,4,17,30,103.0,12.0,1.4,16.6,13.0,77.62,0.0
2018,2,4,17,45,51.5,6.0,1.4,16.5,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,7,15,111.5,11.5,0.9,13.95,17.5,9.82,0.0
2018,2,5,7,30,223.0,23.0,0.9,14.3,35.0,19.43,0.0
2018,2,5,7,45,359.0,32.0,0.95,14.65,74.0,26.51,16.16
2018,2,5,8,0,495.0,41.0,1.0,15.0,113.0,33.67,23.68
2018,2,5,8,15,567.5,46.5,1.05,15.35,157.0,37.63,27.62
2018,2,5,8,30,640.0,52.0,1.1,15.7,201.0,58.21,34.85
2018,2,5,8,45,594.0,66.0,1.2,16.1,226.5,106.84,61.33
2018,2,5,9,0,548.0,80.0,1.3,16.5,252.0,153.26,98.8
2018,2,5,9,15,582.5,88.0,1.35,16.9,293.5,205.94,142.72
2018,2,5,9,30,617.0,96.0,1.4,17.3,335.0,262.57,191.55
2018,2,5,9,45,703.5,87.5,1.45,17.7,385.0,325.28,244.24
2018,2,5,10,0,790.0,79.0,1.5,18.1,435.0,397.65,304.41
2018,2,5,10,15,692.5,110.0,1.55,18.55,437.5,431.19,335.12
2018,2,5,10,30,595.0,141.0,1.6,19.0,440.0,453.32,354.95
2018,2,5,10,45,556.5,160.5,1.65,19.4,451.0,481.17,377.72
2018,2,5,11,0,518.0,180.0,1.7,19.8,462.0,509.31,399.5
2018,2,5,11,15,444.5,205.5,1.75,20.15,453.0,515.36,403.67
2018,2,5,11,30,371.0,231.0,1.8,20.5,444.0,501.34,392.61
2018,2,5,11,45,353.5,240.5,1.8,20.8,446.0,518.16,404.87
2018,2,5,12,0,336.0,250.0,1.8,21.1,448.0,532.75,415.02
2018,2,5,12,15,380.0,238.0,1.8,21.3,463.0,572.39,445.06
2018,2,5,12,30,424.0,226.0,1.8,21.5,478.0,630.46,487.54
2018,2,5,12,45,537.5,189.5,1.85,21.65,506.0,707.95,545.56
2018,2,5,13,0,651.0,153.0,1.9,21.8,534.0,796.15,608.46
2018,2,5,13,15,705.5,132.5,1.9,21.8,537.0,840.26,638.41
2018,2,5,13,30,760.0,112.0,1.9,21.8,540.0,881.44,666.62
2018,2,5,13,45,722.0,117.0,1.95,21.75,512.0,863.52,655.38
2018,2,5,14,0,684.0,122.0,2.0,21.7,484.0,841.58,642.01
2018,2,5,14,15,768.0,95.0,2.0,21.5,481.5,887.82,675.48
2018,2,5,14,30,852.0,68.0,2.0,21.3,479.0,924.94,701.94
2018,2,5,14,45,840.5,66.0,1.95,21.1,447.5,909.16,692.13
2018,2,5,15,0,829.0,64.0,1.9,20.9,416.0,900.52,687.72
2018,2,5,15,15,805.0,61.5,1.9,20.9,377.0,865.59,665.08
2018,2,5,15,30,781.0,59.0,1.9,20.9,338.0,828.01,640.34
2018,2,5,15,45,745.5,56.0,1.75,19.9,295.0,777.03,606.31
2018,2,5,16,0,710.0,53.0,1.6,18.9,252.0,724.59,569.9
2018,2,5,16,15,657.0,48.5,1.6,18.35,207.5,654.27,518.81
2018,2,5,16,30,604.0,44.0,1.6,17.8,163.0,584.36,465.21
2018,2,5,16,45,515.0,38.0,1.55,17.3,120.5,494.4,392.5
2018,2,5,17,0,426.0,32.0,1.5,16.8,78.0,402.21,308.71
2018,2,5,17,15,264.5,21.5,1.55,16.6,45.5,244.96,72.6
2018,2,5,17,30,103.0,11.0,1.6,16.4,13.0,76.88,0.0
2018,2,5,17,45,51.5,5.5,1.6,16.25,6.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,6,7,15,150.5,11.5,2.65,12.95,20.5,9.82,0.0
2018,2,6,7,30,301.0,23.0,2.7,13.5,41.0,19.45,0.0
2018,2,6,7,45,455.0,29.5,2.8,14.05,84.0,26.72,16.55
2018,2,6,8,0,609.0,36.0,2.9,14.6,127.0,32.46,22.68
2018,2,6,8,15,675.5,40.0,2.95,14.95,173.5,35.73,25.97
2018,2,6,8,30,742.0,44.0,3.0,15.3,220.0,53.67,29.64
2018,2,6,8,45,783.5,47.5,3.1,15.7,266.5,110.72,57.3
2018,2,6,9,0,825.0,51.0,3.2,16.1,313.0,175.19,105.24
2018,2,6,9,15,852.5,53.0,3.25,16.45,356.0,236.97,158.46
2018,2,6,9,30,880.0,55.0,3.3,16.8,399.0,301.17,216.27
2018,2,6,9,45,898.0,57.0,3.35,17.2,437.0,364.32,273.62
2018,2,6,10,0,916.0,59.0,3.4,17.6,475.0,428.22,330.43
2018,2,6,10,15,927.0,60.0,3.35,17.9,506.0,488.37,382.74
2018,2,6,10,30,938.0,61.0,3.3,18.2,537.0,547.86,432.73
2018,2,6,10,45,947.5,62.0,3.3,18.55,562.5,605.58,479.68
2018,2,6,11,0,957.0,63.0,3.3,18.9,588.0,661.94,524.07
2018,2,6,11,15,963.5,63.5,3.3,19.1,606.5,714.14,564.38
2018,2,6,11,30,970.0,64.0,3.3,19.3,625.0,764.17,600.65
2018,2,6,11,45,972.5,64.5,3.25,19.55,635.0,808.79,631.16
2018,2,6,12,0,975.0,65.0,3.2,19.8,645.0,850.46,659.25
2018,2,6,12,15,972.5,65.5,3.2,19.9,646.0,884.89,682.71
2018,2,6,12,30,970.0,66.0,3.2,20.0,647.0,915.7,703.64
2018,2,6,12,45,965.5,67.0,3.15,20.15,641.0,941.65,720.72
2018,2,6,13,0,961.0,68.0,3.1,20.3,635.0,963.72,735.18
2018,2,6,13,15,957.0,67.5,3.1,20.3,621.5,980.43,746.9
2018,2,6,13,30,953.0,67.0,3.1,20.3,608.0,993.16,756.1
2018,2,6,13,45,943.5,66.0,3.05,20.3,585.5,995.97,758.34
2018,2,6,14,0,934.0,65.0,3.0,20.3,563.0,994.7,758.04
2018,2,6,14,15,922.0,64.0,2.9,20.2,534.5,987.0,753.41
2018,2,6,14,30,910.0,63.0,2.8,20.1,506.0,975.44,746.3
2018,2,6,14,45,894.0,61.0,2.7,19.95,471.0,954.91,733.27
2018,2,6,15,0,878.0,59.0,2.6,19.8,436.0,930.9,717.85
2018,2,6,15,15,854.5,57.5,2.6,19.8,396.0,897.35,696.08
2018,2,6,15,30,831.0,56.0,2.6,19.8,356.0,861.16,672.06
2018,2,6,15,45,796.5,53.0,2.2,18.85,311.5,819.93,642.9
2018,2,6,16,0,762.0,50.0,1.8,17.9,267.0,767.16,604.14
2018,2,6,16,15,709.0,46.5,1.75,17.25,221.0,696.77,553.11
2018,2,6,16,30,656.0,43.0,1.7,16.6,175.0,626.62,499.45
2018,2,6,16,45,570.0,37.5,1.65,15.95,130.5,528.89,421.38
2018,2,6,17,0,484.0,32.0,1.6,15.3,86.0,434.03,336.7
2018,2,6,17,15,335.5,24.0,1.6,15.15,53.0,299.03,123.75
2018,2,6,17,30,187.0,16.0,1.6,15.0,20.0,136.4,0.0
2018,2,6,17,45,93.5,8.0,1.55,14.9,10.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,2,7,7,15,125.0,12.0,2.8,11.5,19.5,10.24,0.0
2018,2,7,7,30,250.0,24.0,2.9,12.1,39.0,20.19,0.98
2018,2,7,7,45,390.0,32.0,3.0,12.65,80.0,26.42,16.59
2018,2,7,8,0,530.0,40.0,3.1,13.2,121.0,32.8,23.17
2018,2,7,8,15,599.0,45.0,3.05,13.7,166.0,39.67,29.64
2018,2,7,8,30,668.0,50.0,3.0,14.2,211.0,56.96,33.64
2018,2,7,8,45,711.5,54.0,2.95,14.65,256.0,110.05,59.81
2018,2,7,9,0,755.0,58.0,2.9,15.1,301.0,168.42,103.06
2018,2,7,9,15,784.0,61.0,2.8,15.65,343.0,227.76,153.95
2018,2,7,9,30,813.0,64.0,2.7,16.2,385.0,289.95,209.42
2018,2,7,9,45,833.5,66.0,2.6,16.7,422.5,350.87,264.12
2018,2,7,10,0,854.0,68.0,2.5,17.2,460.0,412.92,318.46
2018,2,7,10,15,869.5,69.5,2.45,17.65,492.0,472.38,369.29
2018,2,7,10,30,885.0,71.0,2.4,18.1,524.0,531.8,418.28
2018,2,7,10,45,894.5,72.5,2.3,18.55,549.0,587.53,462.52
2018,2,7,11,0,904.0,74.0,2.2,19.0,574.0,642.04,504.18
2018,2,7,11,15,910.5,75.0,2.15,19.25,592.0,692.55,542.11
2018,2,7,11,30,917.0,76.0,2.1,19.5,610.0,741.05,576.69
2018,2,7,11,45,920.5,76.5,2.0,19.8,620.5,784.5,605.15
2018,2,7,12,0,924.0,77.0,1.9,20.1,631.0,825.25,631.25
2018,2,7,12,15,923.0,78.0,1.85,20.25,633.0,859.97,653.69
2018,2,7,12,30,922.0,79.0,1.8,20.4,635.0,891.37,673.73
2018,2,7,12,45,915.5,80.5,1.7,20.6,628.5,915.06,687.77
2018,2,7,13,0,909.0,82.0,1.6,20.8,622.0,934.97,699.25
2018,2,7,13,15,904.0,81.0,1.6,20.9,608.0,949.4,708.77
2018,2,7,13,30,899.0,80.0,1.6,21.0,594.0,960.0,715.96
2018,2,7,13,45,891.0,79.0,1.55,21.05,573.0,963.89,718.36
2018,2,7,14,0,883.0,78.0,1.5,21.1,552.0,963.93,718.45
2018,2,7,14,15,870.5,76.5,1.4,21.05,524.0,955.17,712.44
2018,2,7,14,30,858.0,75.0,1.3,21.0,496.0,953.53,711.3
2018,2,7,14,45,840.5,73.5,1.25,20.95,462.0,932.61,698.22
2018,2,7,15,0,823.0,72.0,1.2,20.9,428.0,908.29,683.08
2018,2,7,15,15,798.0,69.5,1.2,20.9,388.5,872.39,660.65
2018,2,7,15,30,773.0,67.0,1.2,20.9,349.0,833.79,635.99
2018,2,7,15,45,737.5,63.0,1.0,20.05,305.5,781.36,600.32
2018,2,7,16,0,702.0,59.0,0.8,19.2,262.0,727.4,562.39
2018,2,7,16,15,647.5,54.5,0.85,18.65,216.5,662.77,517.73
2018,2,7,16,30,593.0,50.0,0.9,18.1,171.0,592.68,466.21
2018,2,7,16,45,505.0,43.0,0.95,17.5,127.5,494.4,390.14
2018,2,7,17,0,417.0,36.0,1.0,16.9,84.0,400.73,309.98
2018,2,7,17,15,281.0,26.5,1.0,16.65,52.0,264.85,130.7
2018,2,7,17,30,145.0,17.0,1.0,16.4,20.0,109.84,0.0
2018,2,7,17,45,72.5,8.5,1.0,16.15,10.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,8,6,45,23.0,3.0,1.15,11.65,2.0,0.0,0.0
2018,2,8,7,0,46.0,6.0,1.2,11.7,4.0,0.0,0.0
2018,2,8,7,15,170.5,16.0,1.25,12.25,24.5,13.66,0.0
2018,2,8,7,30,295.0,26.0,1.3,12.8,45.0,22.03,4.07
2018,2,8,7,45,412.0,34.0,1.3,13.3,85.0,28.17,18.2
2018,2,8,8,0,529.0,42.0,1.3,13.8,125.0,34.42,24.6
2018,2,8,8,15,599.5,47.5,1.25,14.15,171.0,38.42,28.54
2018,2,8,8,30,670.0,53.0,1.2,14.5,217.0,59.6,35.82
2018,2,8,8,45,714.5,57.0,1.1,14.9,262.5,112.99,61.99
2018,2,8,9,0,759.0,61.0,1.0,15.3,308.0,171.83,105.15
2018,2,8,9,15,791.0,63.5,0.95,15.85,351.0,231.76,155.67
2018,2,8,9,30,823.0,66.0,0.9,16.4,394.0,294.89,210.75
2018,2,8,9,45,848.5,66.5,0.85,16.95,432.5,356.81,264.75
2018,2,8,10,0,874.0,67.0,0.8,17.5,471.0,420.41,318.57
2018,2,8,10,15,888.0,68.5,0.85,18.05,503.0,480.39,368.41
2018,2,8,10,30,902.0,70.0,0.9,18.6,535.0,540.13,416.27
2018,2,8,10,45,911.5,71.5,0.9,19.15,560.5,596.82,459.72
2018,2,8,11,0,921.0,73.0,0.9,19.7,586.0,652.25,500.62
2018,2,8,11,15,927.5,73.5,0.9,20.1,604.0,703.1,537.17
2018,2,8,11,30,934.0,74.0,0.9,20.5,622.0,751.86,570.21
2018,2,8,11,45,938.0,73.5,0.95,20.9,632.0,795.3,598.52
2018,2,8,12,0,942.0,73.0,1.0,21.3,642.0,835.97,624.76
2018,2,8,12,15,943.5,73.0,1.0,21.5,644.5,872.21,647.62
2018,2,8,12,30,945.0,73.0,1.0,21.7,647.0,905.18,668.22
2018,2,8,12,45,944.0,72.5,1.05,21.95,641.5,931.91,685.48
2018,2,8,13,0,943.0,72.0,1.1,22.2,636.0,954.96,700.51
2018,2,8,13,15,938.5,71.5,1.15,22.25,622.5,970.98,711.71
2018,2,8,13,30,934.0,71.0,1.2,22.3,609.0,983.07,720.63
2018,2,8,13,45,927.0,70.0,1.25,22.3,588.0,988.16,725.42
2018,2,8,14,0,920.0,69.0,1.3,22.3,567.0,989.26,727.9
2018,2,8,14,15,909.0,67.0,1.3,22.2,538.5,981.21,724.11
2018,2,8,14,30,898.0,65.0,1.3,22.1,510.0,969.28,718.03
2018,2,8,14,45,882.5,64.0,1.35,22.0,476.0,950.67,708.47
2018,2,8,15,0,867.0,63.0,1.4,21.9,442.0,928.66,696.6
2018,2,8,15,15,844.0,61.0,1.4,21.9,402.0,894.97,675.74
2018,2,8,15,30,821.0,59.0,1.4,21.9,362.0,868.53,659.47
2018,2,8,15,45,788.5,56.0,1.35,20.9,318.0,819.23,628.63
2018,2,8,16,0,756.0,53.0,1.3,19.9,274.0,768.2,595.4
2018,2,8,16,15,706.5,48.5,1.35,19.25,227.5,699.31,547.75
2018,2,8,16,30,657.0,44.0,1.4,18.6,181.0,630.58,497.27
2018,2,8,16,45,575.0,38.5,1.5,17.95,136.5,535.7,423.86
2018,2,8,17,0,493.0,33.0,1.6,17.3,92.0,443.68,345.27
2018,2,8,17,15,347.5,25.5,1.65,17.0,57.5,314.17,176.46
2018,2,8,17,30,202.0,18.0,1.7,16.7,23.0,148.38,0.0
2018,2,8,17,45,101.0,9.0,1.7,16.45,11.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,6,45,36.0,3.5,0.9,12.95,2.5,0.0,0.0
2018,2,9,7,0,72.0,7.0,0.9,13.0,5.0,0.0,0.0
2018,2,9,7,15,220.5,16.0,0.85,13.45,27.5,13.66,0.0
2018,2,9,7,30,369.0,25.0,0.8,13.9,50.0,21.13,5.54
2018,2,9,7,45,480.5,31.0,0.8,14.4,91.0,27.99,18.12
2018,2,9,8,0,592.0,37.0,0.8,14.9,132.0,33.11,23.41
2018,2,9,8,15,656.0,41.5,0.7,15.25,178.5,36.78,27.01
2018,2,9,8,30,720.0,46.0,0.6,15.6,225.0,54.82,30.88
2018,2,9,8,45,710.5,55.0,0.55,16.0,260.0,110.96,60.09
2018,2,9,9,0,701.0,64.0,0.5,16.4,295.0,165.76,101.98
2018,2,9,9,15,729.0,70.0,0.5,16.9,338.0,224.47,151.03
2018,2,9,9,30,757.0,76.0,0.5,17.4,381.0,286.09,204.09
2018,2,9,9,45,826.0,68.5,0.45,17.95,430.0,351.5,258.66
2018,2,9,10,0,895.0,61.0,0.4,18.5,479.0,423.45,317.17
2018,2,9,10,15,908.0,62.5,0.55,18.95,511.0,484.12,367.71
2018,2,9,10,30,921.0,64.0,0.7,19.4,543.0,544.41,416.48
2018,2,9,10,45,928.0,66.0,0.85,19.85,568.0,601.18,461.17
2018,2,9,11,0,935.0,68.0,1.0,20.3,593.0,656.41,503.44
2018,2,9,11,15,939.5,69.0,1.1,20.6,610.5,707.11,541.2
2018,2,9,11,30,944.0,70.0,1.2,20.9,628.0,755.53,575.29
2018,2,9,11,45,914.0,80.0,1.35,21.15,628.0,785.56,596.1
2018,2,9,12,0,884.0,90.0,1.5,21.4,628.0,810.32,613.48
2018,2,9,12,15,853.0,99.0,1.55,21.5,619.5,836.19,630.98
2018,2,9,12,30,822.0,108.0,1.6,21.6,611.0,849.78,640.2
2018,2,9,12,45,789.0,116.0,1.7,21.75,595.5,855.45,644.76
2018,2,9,13,0,756.0,124.0,1.8,21.9,580.0,862.21,650.26
2018,2,9,13,15,794.0,111.0,1.8,21.9,580.5,895.36,673.0
2018,2,9,13,30,832.0,98.0,1.8,21.9,581.0,931.69,697.55
2018,2,9,13,45,817.0,98.5,1.85,21.9,559.0,930.4,697.67
2018,2,9,14,0,802.0,99.0,1.9,21.9,537.0,925.26,695.77
2018,2,9,14,15,770.5,98.0,1.9,21.75,501.5,898.54,679.31
2018,2,9,14,30,739.0,97.0,1.9,21.6,466.0,874.46,664.82
2018,2,9,14,45,736.0,89.5,1.9,21.5,436.0,854.52,652.94
2018,2,9,15,0,733.0,82.0,1.9,21.4,406.0,837.4,642.9
2018,2,9,15,15,676.0,85.0,1.9,21.4,362.5,785.84,608.32
2018,2,9,15,30,619.0,88.0,1.9,21.4,319.0,727.08,568.15
2018,2,9,15,45,542.0,87.0,1.8,20.25,271.5,643.88,510.59
2018,2,9,16,0,465.0,86.0,1.7,19.1,224.0,554.2,445.96
2018,2,9,16,15,385.5,77.5,1.75,18.3,179.0,464.31,378.36
2018,2,9,16,30,306.0,69.0,1.8,17.5,134.0,378.22,309.79
2018,2,9,16,45,295.0,55.0,1.8,16.75,105.0,342.49,279.15
2018,2,9,17,0,284.0,41.0,1.8,16.0,76.0,307.08,244.52
2018,2,9,17,15,191.0,28.5,1.85,15.65,47.5,211.04,129.38
2018,2,9,17,30,98.0,16.0,1.9,15.3,19.0,78.29,0.0
2018,2,9,17,45,49.0,8.0,2.0,15.0,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,2,10,6,45,33.0,4.0,2.3,10.55,3.0,0.0,0.0
2018,2,10,7,0,66.0,8.0,2.3,10.7,6.0,0.0,0.0
2018,2,10,7,15,210.0,17.5,2.4,11.25,29.0,14.94,0.0
2018,2,10,7,30,354.0,27.0,2.5,11.8,52.0,22.85,8.16
2018,2,10,7,45,466.5,33.5,2.6,12.35,93.5,27.73,18.15
2018,2,10,8,0,579.0,40.0,2.7,12.9,135.0,35.73,25.92
2018,2,10,8,15,593.0,49.0,2.7,13.35,173.0,39.45,29.58
2018,2,10,8,30,607.0,58.0,2.7,13.8,211.0,58.53,35.79
2018,2,10,8,45,699.5,57.0,2.75,14.3,265.5,111.85,61.8
2018,2,10,9,0,792.0,56.0,2.8,14.8,320.0,172.83,105.16
2018,2,10,9,15,819.0,58.5,2.9,15.3,362.5,233.79,157.77
2018,2,10,9,30,846.0,61.0,3.0,15.8,405.0,298.85,216.1
2018,2,10,9,45,761.0,85.5,3.1,16.35,416.5,345.82,262.39
2018,2,10,10,0,676.0,110.0,3.2,16.9,428.0,382.07,297.69
2018,2,10,10,15,599.5,139.0,3.25,17.15,435.0,417.06,329.71
2018,2,10,10,30,523.0,168.0,3.3,17.4,442.0,437.85,348.68
2018,2,10,10,45,462.0,193.5,3.3,17.65,444.0,459.98,367.12
2018,2,10,11,0,401.0,219.0,3.3,17.9,446.0,464.76,371.21
2018,2,10,11,15,407.0,224.5,3.35,18.05,461.0,509.53,406.22
2018,2,10,11,30,413.0,230.0,3.4,18.2,476.0,543.41,432.41
2018,2,10,11,45,553.0,189.5,3.45,18.3,525.0,631.7,502.01
2018,2,10,12,0,693.0,149.0,3.5,18.4,574.0,734.76,580.86
2018,2,10,12,15,666.5,158.5,3.6,18.45,568.5,751.76,593.03
2018,2,10,12,30,640.0,168.0,3.7,18.5,563.0,764.48,602.51
2018,2,10,12,45,719.5,140.5,3.85,18.5,580.5,827.76,649.19
2018,2,10,13,0,799.0,113.0,4.0,18.5,598.0,884.39,690.35
2018,2,10,13,15,843.5,98.5,4.05,18.45,601.0,928.13,721.84
2018,2,10,13,30,888.0,84.0,4.1,18.4,604.0,958.34,743.89
2018,2,10,13,45,898.5,78.0,4.2,18.35,588.0,973.7,756.02
2018,2,10,14,0,909.0,72.0,4.3,18.3,572.0,985.24,765.77
2018,2,10,14,15,845.0,81.5,4.3,18.1,528.0,951.6,743.7
2018,2,10,14,30,781.0,91.0,4.3,17.9,484.0,902.99,711.08
2018,2,10,14,45,769.5,86.5,4.25,17.75,452.0,884.4,699.55
2018,2,10,15,0,758.0,82.0,4.2,17.6,420.0,862.51,685.36
2018,2,10,15,15,742.5,76.5,4.2,17.6,383.0,832.44,664.89
2018,2,10,15,30,727.0,71.0,4.2,17.6,346.0,799.57,642.03
2018,2,10,15,45,762.0,61.0,3.9,16.95,318.5,804.2,646.85
2018,2,10,16,0,797.0,51.0,3.6,16.3,291.0,803.7,646.8
2018,2,10,16,15,735.5,48.0,3.55,15.8,241.0,725.32,588.13
2018,2,10,16,30,674.0,45.0,3.5,15.3,191.0,647.61,527.61
2018,2,10,16,45,582.5,41.0,3.45,14.75,145.0,545.95,445.13
2018,2,10,17,0,491.0,37.0,3.4,14.2,99.0,458.82,368.32
2018,2,10,17,15,336.5,27.0,3.45,13.95,61.0,313.27,208.17
2018,2,10,17,30,182.0,17.0,3.5,13.7,23.0,134.73,0.0
2018,2,10,17,45,91.0,8.5,3.6,13.45,11.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,11,6,45,42.5,4.5,1.35,9.25,3.5,0.0,0.0
2018,2,11,7,0,85.0,9.0,1.5,9.3,7.0,0.0,0.0
2018,2,11,7,15,244.0,18.5,1.6,9.85,32.5,15.79,0.0
2018,2,11,7,30,403.0,28.0,1.7,10.4,58.0,23.77,10.15
2018,2,11,7,45,509.5,34.5,1.75,10.9,101.0,31.27,21.46
2018,2,11,8,0,616.0,41.0,1.8,11.4,144.0,36.75,27.06
2018,2,11,8,15,587.0,51.5,2.15,11.85,174.5,41.36,31.51
2018,2,11,8,30,558.0,62.0,2.5,12.3,205.0,60.54,38.37
2018,2,11,8,45,323.5,80.0,2.85,12.75,166.5,91.99,60.36
2018,2,11,9,0,89.0,98.0,3.2,13.2,128.0,94.25,71.13
2018,2,11,9,15,57.5,113.0,3.5,13.45,133.5,105.78,82.43
2018,2,11,9,30,26.0,128.0,3.8,13.7,139.0,114.07,90.66
2018,2,11,9,45,66.0,164.0,4.1,13.95,194.5,160.72,128.8
2018,2,11,10,0,106.0,200.0,4.4,14.2,250.0,218.29,176.1
2018,2,11,10,15,169.0,215.5,4.45,14.15,302.0,270.62,219.16
2018,2,11,10,30,232.0,231.0,4.5,14.1,354.0,330.24,268.34
2018,2,11,10,45,148.5,218.0,4.5,14.05,298.0,286.74,233.46
2018,2,11,11,0,65.0,205.0,4.5,14.0,242.0,223.75,181.61
2018,2,11,11,15,42.0,211.0,4.45,13.8,235.0,218.96,177.48
2018,2,11,11,30,19.0,217.0,4.4,13.6,228.0,201.68,162.84
2018,2,11,11,45,45.5,242.5,4.4,13.45,270.0,260.31,211.37
2018,2,11,12,0,72.0,268.0,4.4,13.3,312.0,311.95,253.77
2018,2,11,12,15,121.0,275.0,4.65,13.25,350.0,381.49,311.06
2018,2,11,12,30,170.0,282.0,4.9,13.2,388.0,439.4,358.84
2018,2,11,12,45,171.5,267.5,5.1,13.1,373.5,433.51,354.98
2018,2,11,13,0,173.0,253.0,5.3,13.0,359.0,426.57,350.49
