Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,13,15,88.0,185.0,5.55,12.95,239.0,276.99,228.23
2018,2,11,13,30,3.0,117.0,5.8,12.9,119.0,101.95,80.55
2018,2,11,13,45,177.5,122.0,6.05,12.85,220.5,315.68,265.52
2018,2,11,14,0,352.0,127.0,6.3,12.8,322.0,517.86,434.91
2018,2,11,14,15,480.0,133.5,6.3,12.8,385.5,655.32,546.31
2018,2,11,14,30,608.0,140.0,6.3,12.8,449.0,801.29,661.28
2018,2,11,14,45,703.0,111.5,6.35,12.8,445.5,859.13,706.73
2018,2,11,15,0,798.0,83.0,6.4,12.8,442.0,903.38,742.02
2018,2,11,15,15,772.5,80.0,6.4,12.8,402.0,866.4,715.01
2018,2,11,15,30,747.0,77.0,6.4,12.8,362.0,826.72,685.86
2018,2,11,15,45,715.5,72.5,6.3,12.5,319.5,784.37,654.33
2018,2,11,16,0,684.0,68.0,6.2,12.2,277.0,734.06,615.52
2018,2,11,16,15,635.5,62.5,6.05,11.9,231.5,666.7,561.45
2018,2,11,16,30,587.0,57.0,5.9,11.6,186.0,599.72,505.52
2018,2,11,16,45,508.5,49.0,5.8,11.3,141.5,506.84,425.92
2018,2,11,17,0,430.0,41.0,5.7,11.0,97.0,417.73,345.12
2018,2,11,17,15,293.5,30.5,5.65,10.85,61.5,287.88,203.79
2018,2,11,17,30,157.0,20.0,5.6,10.7,26.0,120.94,0.0
2018,2,11,17,45,78.5,10.0,5.55,10.6,13.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,5.5,10.25,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.9,9.75,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,4.15,9.1,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.6,8.05,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.5,7.55,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.5,7.45,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.45,6.85,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.35,6.75,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.25,6.65,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.15,6.9,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,12,6,45,40.5,4.5,3.05,7.45,3.5,0.0,0.0
2018,2,12,7,0,81.0,9.0,3.0,7.7,7.0,0.0,0.0
2018,2,12,7,15,237.0,18.0,3.1,8.3,32.5,15.36,0.0
2018,2,12,7,30,393.0,27.0,3.2,8.9,58.0,22.71,10.55
2018,2,12,7,45,503.0,33.0,3.3,9.45,101.0,29.72,20.33
2018,2,12,8,0,613.0,39.0,3.4,10.0,144.0,34.83,25.53
2018,2,12,8,15,674.5,43.5,3.45,10.4,191.5,38.48,29.12
2018,2,12,8,30,736.0,48.0,3.5,10.8,239.0,57.33,33.09
2018,2,12,8,45,776.0,50.5,3.55,11.2,285.5,113.53,60.81
2018,2,12,9,0,816.0,53.0,3.6,11.6,332.0,177.27,109.22
2018,2,12,9,15,840.0,56.5,3.55,11.9,375.5,239.58,164.0
2018,2,12,9,30,864.0,60.0,3.5,12.2,419.0,304.01,223.01
2018,2,12,9,45,878.0,63.0,3.4,12.5,456.5,366.39,280.6
2018,2,12,10,0,892.0,66.0,3.3,12.8,494.0,429.11,337.16
2018,2,12,10,15,904.5,67.5,3.25,13.05,526.0,489.73,390.47
2018,2,12,10,30,917.0,69.0,3.2,13.3,558.0,549.92,441.64
2018,2,12,10,45,925.5,70.0,3.15,13.55,583.0,606.59,488.38
2018,2,12,11,0,934.0,71.0,3.1,13.8,608.0,661.85,532.48
2018,2,12,11,15,940.0,72.0,3.05,13.95,626.5,713.76,572.92
2018,2,12,11,30,946.0,73.0,3.0,14.1,645.0,763.52,609.34
2018,2,12,11,45,948.0,74.0,3.0,14.25,655.5,807.86,640.56
2018,2,12,12,0,950.0,75.0,3.0,14.4,666.0,849.29,669.43
2018,2,12,12,15,950.0,75.5,2.95,14.5,668.0,885.39,694.09
2018,2,12,12,30,950.0,76.0,2.9,14.6,670.0,918.08,716.23
2018,2,12,12,45,946.0,77.0,2.85,14.7,664.0,944.28,733.76
2018,2,12,13,0,942.0,78.0,2.8,14.8,658.0,966.66,748.69
2018,2,12,13,15,937.5,77.0,2.8,14.8,644.0,982.25,759.77
2018,2,12,13,30,933.0,76.0,2.8,14.8,630.0,993.85,768.31
2018,2,12,13,45,925.5,75.5,2.75,14.85,609.0,999.21,772.13
2018,2,12,14,0,918.0,75.0,2.7,14.9,588.0,1000.56,773.43
2018,2,12,14,15,907.0,73.0,2.7,14.85,559.0,992.58,769.27
2018,2,12,14,30,896.0,71.0,2.7,14.8,530.0,980.7,762.64
2018,2,12,14,45,880.0,69.0,2.7,14.75,495.0,960.22,750.12
2018,2,12,15,0,864.0,67.0,2.7,14.7,460.0,936.26,735.19
2018,2,12,15,15,841.5,65.0,2.7,14.7,419.5,913.33,720.72
2018,2,12,15,30,819.0,63.0,2.7,14.7,379.0,876.83,696.24
2018,2,12,15,45,786.0,60.0,2.55,14.25,334.5,826.79,661.39
2018,2,12,16,0,753.0,57.0,2.4,13.8,290.0,775.0,624.23
2018,2,12,16,15,705.5,53.0,2.35,13.15,243.5,708.05,575.26
2018,2,12,16,30,658.0,49.0,2.3,12.5,197.0,640.98,523.69
2018,2,12,16,45,579.5,43.5,2.3,11.85,151.0,547.84,448.94
2018,2,12,17,0,501.0,38.0,2.3,11.2,105.0,468.51,379.95
2018,2,12,17,15,356.5,29.0,2.4,10.9,67.0,334.7,242.44
2018,2,12,17,30,212.0,20.0,2.5,10.6,29.0,157.52,0.0
2018,2,12,17,45,106.0,10.0,2.6,10.35,14.5,8.54,0.0
2018,2,12,18,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.3,6.65,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.4,6.45,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.35,6.15,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.3,6.05,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.05,5.75,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.95,5.65,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,13,6,45,37.5,4.5,2.85,6.45,4.0,0.0,0.0
2018,2,13,7,0,75.0,9.0,2.8,6.7,8.0,0.0,0.0
2018,2,13,7,15,224.0,19.5,2.9,7.25,34.5,16.64,0.0
2018,2,13,7,30,373.0,30.0,3.0,7.8,61.0,25.3,13.38
2018,2,13,7,45,480.5,37.5,3.05,8.35,104.5,31.0,21.65
2018,2,13,8,0,588.0,45.0,3.1,8.9,148.0,36.81,27.47
2018,2,13,8,15,650.5,50.0,3.1,9.45,195.5,43.96,34.22
2018,2,13,8,30,713.0,55.0,3.1,10.0,243.0,62.91,38.23
2018,2,13,8,45,753.0,58.5,3.05,10.6,289.5,118.65,66.19
2018,2,13,9,0,793.0,62.0,3.0,11.2,336.0,179.26,111.98
2018,2,13,9,15,822.0,64.5,2.9,11.75,380.0,241.11,165.85
2018,2,13,9,30,851.0,67.0,2.8,12.3,424.0,305.79,224.32
2018,2,13,9,45,873.0,68.0,2.65,12.85,463.0,370.04,282.41
2018,2,13,10,0,895.0,69.0,2.5,13.4,502.0,433.95,338.79
2018,2,13,10,15,908.0,71.0,2.4,13.8,535.0,495.61,391.86
2018,2,13,10,30,921.0,73.0,2.3,14.2,568.0,556.91,442.58
2018,2,13,10,45,928.5,74.5,2.15,14.55,593.0,613.9,487.94
2018,2,13,11,0,936.0,76.0,2.0,14.9,618.0,669.37,530.28
2018,2,13,11,15,941.5,76.5,1.8,15.15,636.0,720.67,567.69
2018,2,13,11,30,947.0,77.0,1.6,15.4,654.0,769.74,600.67
2018,2,13,11,45,949.0,77.0,1.45,15.6,663.5,813.14,628.15
2018,2,13,12,0,951.0,77.0,1.3,15.8,673.0,853.58,652.89
2018,2,13,12,15,952.0,77.0,1.2,16.0,675.5,890.04,675.03
2018,2,13,12,30,953.0,77.0,1.1,16.2,678.0,923.15,694.56
2018,2,13,12,45,951.0,77.5,1.0,16.35,672.5,950.66,710.22
2018,2,13,13,0,949.0,78.0,0.9,16.5,667.0,974.42,723.28
2018,2,13,13,15,944.5,77.0,0.8,16.6,653.0,990.16,731.19
2018,2,13,13,30,940.0,76.0,0.7,16.7,639.0,1001.89,736.6
2018,2,13,13,45,932.0,75.5,0.65,16.8,617.5,1006.84,738.96
2018,2,13,14,0,924.0,75.0,0.6,16.9,596.0,1007.74,738.99
2018,2,13,14,15,912.0,74.0,0.55,16.85,567.0,1000.09,734.23
2018,2,13,14,30,900.0,73.0,0.5,16.8,538.0,988.56,727.27
2018,2,13,14,45,883.0,72.0,0.5,16.8,503.0,968.44,716.01
2018,2,13,15,0,866.0,71.0,0.5,16.8,468.0,955.59,709.56
2018,2,13,15,15,843.5,68.0,0.5,16.8,427.0,920.52,688.44
2018,2,13,15,30,821.0,65.0,0.5,16.8,386.0,882.54,665.3
2018,2,13,15,45,789.5,62.5,0.6,16.25,341.5,834.4,637.9
2018,2,13,16,0,758.0,60.0,0.7,15.7,297.0,784.34,607.69
2018,2,13,16,15,710.0,55.5,0.8,15.1,249.5,715.96,562.46
2018,2,13,16,30,662.0,51.0,0.9,14.5,202.0,647.44,514.13
2018,2,13,16,45,585.5,45.0,1.05,13.9,155.5,563.64,450.98
2018,2,13,17,0,509.0,39.0,1.2,13.3,109.0,476.16,379.5
2018,2,13,17,15,363.5,30.0,1.25,12.95,70.0,340.88,249.3
2018,2,13,17,30,218.0,21.0,1.3,12.6,31.0,191.32,0.0
2018,2,13,17,45,109.0,10.5,1.4,12.3,15.5,76.5,0.0
2018,2,13,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,14,6,45,33.5,4.5,1.2,9.05,4.0,0.0,0.0
2018,2,14,7,0,67.0,9.0,1.2,9.1,8.0,7.68,0.0
2018,2,14,7,15,203.0,21.0,1.2,9.55,35.0,17.92,0.0
2018,2,14,7,30,339.0,33.0,1.2,10.0,62.0,27.87,15.96
2018,2,14,7,45,442.0,40.5,1.2,10.45,104.0,33.37,23.65
2018,2,14,8,0,545.0,48.0,1.2,10.9,146.0,39.01,29.28
2018,2,14,8,15,608.0,54.0,1.25,11.3,193.0,43.25,33.38
2018,2,14,8,30,671.0,60.0,1.3,11.7,240.0,62.33,37.94
2018,2,14,8,45,601.5,78.5,1.4,12.05,261.5,118.3,71.47
2018,2,14,9,0,532.0,97.0,1.5,12.4,283.0,165.62,111.37
2018,2,14,9,15,379.0,128.5,1.7,12.85,269.5,192.95,142.34
2018,2,14,9,30,226.0,160.0,1.9,13.3,256.0,201.07,156.52
2018,2,14,9,45,142.5,172.5,2.1,13.75,235.0,197.46,156.97
2018,2,14,10,0,59.0,185.0,2.3,14.2,214.0,181.42,145.55
2018,2,14,10,15,41.5,192.0,2.4,14.5,213.0,184.85,148.5
2018,2,14,10,30,24.0,199.0,2.5,14.8,212.0,180.62,144.81
2018,2,14,10,45,83.5,226.5,2.6,15.15,275.0,248.67,200.29
2018,2,14,11,0,143.0,254.0,2.7,15.5,338.0,328.1,263.98
2018,2,14,11,15,240.5,257.5,2.75,15.65,403.0,419.19,336.68
2018,2,14,11,30,338.0,261.0,2.8,15.8,468.0,508.73,407.03
2018,2,14,11,45,256.0,273.5,2.85,15.95,432.0,478.61,382.26
2018,2,14,12,0,174.0,286.0,2.9,16.1,396.0,426.19,340.51
2018,2,14,12,15,179.0,289.5,3.0,16.1,403.0,444.56,355.41
2018,2,14,12,30,184.0,293.0,3.1,16.1,410.0,462.81,369.86
2018,2,14,12,45,383.0,240.5,3.2,16.1,481.0,610.77,488.3
2018,2,14,13,0,582.0,188.0,3.3,16.1,552.0,769.51,610.26
2018,2,14,13,15,702.0,150.0,3.4,16.0,580.0,865.4,680.01
2018,2,14,13,30,822.0,112.0,3.5,15.9,608.0,944.54,736.99
2018,2,14,13,45,690.5,142.5,3.65,15.75,549.5,872.4,687.12
2018,2,14,14,0,559.0,173.0,3.8,15.6,491.0,777.68,620.67
2018,2,14,14,15,584.0,158.0,3.9,15.35,475.5,798.48,638.7
2018,2,14,14,30,609.0,143.0,4.0,15.1,460.0,808.31,648.02
2018,2,14,14,45,663.0,121.5,4.15,14.85,446.0,835.19,670.41
2018,2,14,15,0,717.0,100.0,4.3,14.6,432.0,856.62,688.96
2018,2,14,15,15,765.0,83.0,4.3,14.6,409.5,866.22,697.39
2018,2,14,15,30,813.0,66.0,4.3,14.6,387.0,877.47,707.06
2018,2,14,15,45,783.5,63.0,4.35,13.8,343.0,830.57,675.77
2018,2,14,16,0,754.0,60.0,4.4,13.0,299.0,781.72,642.06
2018,2,14,16,15,707.5,55.5,4.25,12.45,252.0,714.68,590.89
2018,2,14,16,30,661.0,51.0,4.1,11.9,205.0,647.47,537.4
2018,2,14,16,45,583.0,46.0,3.9,11.3,158.5,563.51,467.95
2018,2,14,17,0,505.0,41.0,3.7,10.7,112.0,475.91,391.49
2018,2,14,17,15,360.5,32.0,3.75,10.45,72.5,340.72,260.32
2018,2,14,17,30,216.0,23.0,3.8,10.2,33.0,192.59,0.0
2018,2,14,17,45,108.0,11.5,3.8,9.9,16.5,76.8,0.0
2018,2,14,18,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.95,9.45,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.95,9.45,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.4,6.25,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.45,6.45,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,15,6,45,47.5,5.0,3.6,6.95,5.0,0.0,0.0
2018,2,15,7,0,95.0,10.0,3.7,7.2,10.0,8.54,0.0
2018,2,15,7,15,262.0,20.5,3.85,7.7,40.0,17.53,0.0
2018,2,15,7,30,429.0,31.0,4.0,8.2,70.0,26.12,15.27
2018,2,15,7,45,533.5,37.0,4.2,8.65,115.0,33.34,23.84
2018,2,15,8,0,638.0,43.0,4.4,9.1,160.0,38.36,28.91
2018,2,15,8,15,701.0,47.5,4.4,9.6,210.0,41.94,32.41
2018,2,15,8,30,764.0,52.0,4.4,10.1,260.0,62.27,36.47
2018,2,15,8,45,804.0,55.0,4.4,10.6,308.5,121.02,66.02
2018,2,15,9,0,844.0,58.0,4.4,11.1,357.0,184.57,114.4
2018,2,15,9,15,870.0,60.0,4.35,11.6,401.5,250.99,172.81
2018,2,15,9,30,896.0,62.0,4.3,12.1,446.0,316.81,233.14
2018,2,15,9,45,914.0,63.5,4.25,12.65,485.5,381.38,292.57
2018,2,15,10,0,932.0,65.0,4.2,13.2,525.0,446.65,351.19
2018,2,15,10,15,947.5,66.5,4.15,13.55,559.5,511.17,407.67
2018,2,15,10,30,963.0,68.0,4.1,13.9,594.0,575.52,462.08
2018,2,15,10,45,975.0,68.5,4.0,14.3,622.0,636.34,511.78
2018,2,15,11,0,987.0,69.0,3.9,14.7,650.0,695.96,558.84
2018,2,15,11,15,993.0,69.0,3.8,14.95,668.5,749.5,600.16
2018,2,15,11,30,999.0,69.0,3.7,15.2,687.0,800.68,636.67
2018,2,15,11,45,1002.5,69.5,3.65,15.4,698.0,847.93,669.48
2018,2,15,12,0,1006.0,70.0,3.6,15.6,709.0,892.17,699.78
2018,2,15,12,15,1006.5,70.0,3.6,15.75,711.5,930.11,725.8
2018,2,15,12,30,1007.0,70.0,3.6,15.9,714.0,964.45,749.22
2018,2,15,12,45,1003.5,70.0,3.55,16.0,707.0,991.46,767.3
2018,2,15,13,0,1000.0,70.0,3.5,16.1,700.0,1014.4,782.63
2018,2,15,13,15,992.5,70.0,3.45,16.15,684.0,1029.45,792.78
2018,2,15,13,30,985.0,70.0,3.4,16.2,668.0,1040.2,800.18
2018,2,15,13,45,978.0,69.0,3.35,16.2,646.0,1045.88,804.45
2018,2,15,14,0,971.0,68.0,3.3,16.2,624.0,1047.31,806.04
2018,2,15,14,15,960.5,67.5,3.25,16.15,595.0,1041.77,803.21
2018,2,15,14,30,950.0,67.0,3.2,16.1,566.0,1032.15,797.8
2018,2,15,14,45,936.0,65.0,3.15,16.0,530.0,1013.12,786.18
2018,2,15,15,0,922.0,63.0,3.1,15.9,494.0,990.34,772.05
2018,2,15,15,15,901.5,61.0,3.1,15.9,452.0,957.82,751.13
2018,2,15,15,30,881.0,59.0,3.1,15.9,410.0,922.27,727.79
2018,2,15,15,45,849.0,56.5,2.7,15.25,363.0,872.77,692.59
2018,2,15,16,0,817.0,54.0,2.3,14.6,316.0,830.65,661.73
2018,2,15,16,15,771.5,50.5,2.25,13.75,267.0,764.14,614.82
2018,2,15,16,30,726.0,47.0,2.2,12.9,218.0,697.33,565.28
2018,2,15,16,45,654.0,42.0,2.15,12.1,170.0,607.66,494.93
2018,2,15,17,0,582.0,37.0,2.1,11.3,122.0,520.28,421.72
2018,2,15,17,15,428.0,30.0,2.1,11.0,79.5,387.46,297.15
2018,2,15,17,30,274.0,23.0,2.1,10.7,37.0,234.28,0.0
2018,2,15,17,45,137.0,11.5,2.15,10.4,18.5,94.84,0.0
2018,2,15,18,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,16,6,45,44.5,5.0,0.95,9.1,5.0,0.0,0.0
2018,2,16,7,0,89.0,10.0,0.9,9.2,10.0,8.54,0.0
2018,2,16,7,15,245.5,20.5,0.95,9.65,39.5,17.37,0.0
2018,2,16,7,30,402.0,31.0,1.0,10.1,69.0,25.92,15.49
2018,2,16,7,45,501.5,38.0,1.05,10.55,113.5,31.23,21.93
2018,2,16,8,0,601.0,45.0,1.1,11.0,158.0,39.89,30.14
2018,2,16,8,15,661.5,49.5,1.15,11.5,206.0,43.34,33.48
2018,2,16,8,30,722.0,54.0,1.2,12.0,254.0,63.11,37.36
2018,2,16,8,45,760.0,57.5,1.3,12.45,301.0,119.5,65.78
2018,2,16,9,0,798.0,61.0,1.4,12.9,348.0,180.47,111.63
2018,2,16,9,15,824.5,63.5,1.4,13.35,391.5,242.31,164.96
2018,2,16,9,30,851.0,66.0,1.4,13.8,435.0,308.37,223.73
2018,2,16,9,45,870.5,68.0,1.45,14.25,474.0,371.35,280.03
2018,2,16,10,0,890.0,70.0,1.5,14.7,513.0,435.29,335.74
2018,2,16,10,15,903.0,71.5,1.5,15.0,545.5,496.4,387.58
2018,2,16,10,30,916.0,73.0,1.5,15.3,578.0,557.13,437.24
2018,2,16,10,45,924.0,75.0,1.5,15.6,604.0,614.83,482.84
2018,2,16,11,0,932.0,77.0,1.5,15.9,630.0,671.1,525.77
2018,2,16,11,15,938.0,77.5,1.45,16.15,648.0,722.72,563.68
2018,2,16,11,30,944.0,78.0,1.4,16.4,666.0,772.17,597.51
2018,2,16,11,45,947.0,78.5,1.35,16.65,676.5,816.91,626.49
2018,2,16,12,0,950.0,79.0,1.3,16.9,687.0,858.78,653.08
2018,2,16,12,15,950.5,79.5,1.3,17.05,689.5,895.5,676.82
2018,2,16,12,30,951.0,80.0,1.3,17.2,692.0,928.84,698.21
2018,2,16,12,45,949.5,79.0,1.3,17.35,686.0,955.08,714.9
2018,2,16,13,0,948.0,78.0,1.3,17.5,680.0,977.53,729.2
2018,2,16,13,15,944.0,77.5,1.4,17.55,666.0,994.35,741.92
2018,2,16,13,30,940.0,77.0,1.5,17.6,652.0,1007.18,752.24
2018,2,16,13,45,932.5,76.0,1.55,17.65,630.5,1011.95,756.7
2018,2,16,14,0,925.0,75.0,1.6,17.7,609.0,1012.65,758.77
2018,2,16,14,15,914.5,74.0,1.65,17.65,580.5,1006.38,756.74
2018,2,16,14,30,904.0,73.0,1.7,17.6,552.0,996.2,752.32
2018,2,16,14,45,889.0,71.0,1.75,17.55,516.5,976.51,741.63
2018,2,16,15,0,874.0,69.0,1.8,17.5,481.0,953.26,728.58
2018,2,16,15,15,852.5,67.0,1.8,17.5,440.5,931.02,715.32
2018,2,16,15,30,831.0,65.0,1.8,17.5,400.0,895.02,692.33
2018,2,16,15,45,801.5,62.0,1.7,16.75,355.0,847.61,661.69
2018,2,16,16,0,772.0,59.0,1.6,16.0,310.0,798.23,628.69
2018,2,16,16,15,692.0,58.5,1.65,15.35,257.5,706.63,564.67
2018,2,16,16,30,612.0,58.0,1.7,14.7,205.0,624.7,504.73
2018,2,16,16,45,540.5,49.0,1.75,14.05,157.5,534.64,434.77
2018,2,16,17,0,469.0,40.0,1.8,13.4,110.0,448.34,363.36
2018,2,16,17,15,358.0,32.0,1.9,13.1,73.5,339.84,262.5
2018,2,16,17,30,247.0,24.0,2.0,12.8,37.0,219.15,0.0
2018,2,16,17,45,123.5,12.0,2.05,12.45,18.5,86.94,0.0
2018,2,16,18,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,17,6,45,42.5,5.0,0.5,10.65,5.5,0.0,0.0
2018,2,17,7,0,85.0,10.0,0.5,10.8,11.0,8.54,0.0
2018,2,17,7,15,236.5,22.0,0.5,11.15,41.5,18.65,0.0
2018,2,17,7,30,388.0,34.0,0.5,11.5,72.0,28.48,17.89
2018,2,17,7,45,487.0,40.5,0.55,11.85,116.0,33.21,23.64
2018,2,17,8,0,586.0,47.0,0.6,12.2,160.0,38.11,28.47
2018,2,17,8,15,646.5,52.0,0.65,12.8,208.0,45.33,35.13
2018,2,17,8,30,707.0,57.0,0.7,13.4,256.0,65.58,39.25
2018,2,17,8,45,746.5,60.5,0.7,13.95,303.0,121.25,67.23
2018,2,17,9,0,786.0,64.0,0.7,14.5,350.0,181.73,112.13
2018,2,17,9,15,813.5,66.0,0.7,15.1,393.0,242.71,163.84
2018,2,17,9,30,841.0,68.0,0.7,15.7,436.0,306.34,219.43
2018,2,17,9,45,862.5,69.0,0.7,16.25,475.0,370.3,275.01
2018,2,17,10,0,884.0,70.0,0.7,16.8,514.0,433.72,328.61
2018,2,17,10,15,897.0,71.5,0.65,17.2,546.5,494.54,378.24
2018,2,17,10,30,910.0,73.0,0.6,17.6,579.0,554.99,425.44
2018,2,17,10,45,919.5,73.5,0.55,17.95,604.5,611.76,468.05
2018,2,17,11,0,929.0,74.0,0.5,18.3,630.0,667.19,507.95
2018,2,17,11,15,935.0,75.0,0.55,18.6,648.5,719.19,545.46
2018,2,17,11,30,941.0,76.0,0.6,18.9,667.0,769.04,579.13
2018,2,17,11,45,944.0,76.5,0.7,19.2,677.5,813.65,608.94
2018,2,17,12,0,947.0,77.0,0.8,19.5,688.0,855.4,636.74
2018,2,17,12,15,948.5,76.5,0.9,19.55,690.0,891.7,661.48
2018,2,17,12,30,950.0,76.0,1.0,19.6,692.0,924.64,684.11
2018,2,17,12,45,948.5,75.5,1.1,19.65,686.0,951.37,702.8
2018,2,17,13,0,947.0,75.0,1.2,19.7,680.0,974.33,719.22
2018,2,17,13,15,941.5,74.5,1.3,19.65,665.5,989.65,731.16
2018,2,17,13,30,936.0,74.0,1.4,19.6,651.0,1000.92,740.72
2018,2,17,13,45,929.0,73.5,1.5,19.5,630.0,1006.68,747.06
2018,2,17,14,0,922.0,73.0,1.6,19.4,609.0,1008.41,750.97
2018,2,17,14,15,911.0,71.5,1.7,19.2,580.0,1000.91,749.27
2018,2,17,14,30,900.0,70.0,1.8,19.0,551.0,989.47,745.13
2018,2,17,14,45,884.0,68.5,1.9,18.75,515.5,969.36,735.33
2018,2,17,15,0,868.0,67.0,2.0,18.5,480.0,945.75,723.08
2018,2,17,15,15,847.0,65.0,2.0,18.5,439.5,913.41,702.81
2018,2,17,15,30,826.0,63.0,2.0,18.5,399.0,888.5,687.47
2018,2,17,15,45,795.0,60.0,2.1,17.65,354.0,839.75,657.95
2018,2,17,16,0,764.0,57.0,2.2,16.8,309.0,789.18,625.9
2018,2,17,16,15,718.5,54.0,2.25,16.05,262.0,724.59,581.09
2018,2,17,16,30,673.0,51.0,2.3,15.3,215.0,659.71,533.6
2018,2,17,16,45,600.0,46.0,2.3,14.55,168.0,570.54,464.12
2018,2,17,17,0,527.0,41.0,2.3,13.8,121.0,493.75,400.07
2018,2,17,17,15,384.0,32.5,2.45,13.4,79.5,359.15,280.54
2018,2,17,17,30,241.0,24.0,2.6,13.0,38.0,218.04,29.88
2018,2,17,17,45,120.5,12.0,2.75,12.6,19.0,85.13,0.0
2018,2,17,18,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,2,18,6,45,32.5,5.0,4.15,10.1,5.5,0.0,0.0
2018,2,18,7,0,65.0,10.0,4.3,10.3,11.0,8.54,0.0
2018,2,18,7,15,197.0,24.5,4.6,10.5,42.0,19.14,0.0
2018,2,18,7,30,329.0,39.0,4.9,10.7,73.0,32.77,21.75
2018,2,18,7,45,429.5,48.5,5.2,10.95,117.5,39.83,29.52
2018,2,18,8,0,530.0,58.0,5.5,11.2,162.0,46.9,36.38
2018,2,18,8,15,547.0,68.0,5.6,11.4,200.5,53.79,42.85
2018,2,18,8,30,564.0,78.0,5.7,11.6,239.0,74.7,49.47
2018,2,18,8,45,543.0,92.5,5.75,11.75,269.0,125.28,79.81
2018,2,18,9,0,522.0,107.0,5.8,11.9,299.0,170.4,116.67
2018,2,18,9,15,589.0,110.0,5.8,12.1,351.0,228.48,165.29
2018,2,18,9,30,656.0,113.0,5.8,12.3,403.0,291.73,220.55
2018,2,18,9,45,765.0,97.0,5.85,12.5,463.5,360.18,280.21
2018,2,18,10,0,874.0,81.0,5.9,12.7,524.0,440.85,350.41
2018,2,18,10,15,887.0,82.5,5.95,12.85,556.5,501.43,404.78
2018,2,18,10,30,900.0,84.0,6.0,13.0,589.0,561.63,457.38
2018,2,18,10,45,907.5,86.0,6.1,13.1,614.5,618.5,506.12
2018,2,18,11,0,915.0,88.0,6.2,13.2,640.0,673.9,552.49
2018,2,18,11,15,921.0,89.5,6.3,13.25,658.5,726.06,595.41
2018,2,18,11,30,927.0,91.0,6.4,13.3,677.0,776.11,634.92
2018,2,18,11,45,930.0,91.5,6.5,13.35,687.5,820.45,668.49
2018,2,18,12,0,933.0,92.0,6.6,13.4,698.0,861.97,699.83
2018,2,18,12,15,935.5,92.5,6.7,13.3,702.0,900.05,728.96
2018,2,18,12,30,938.0,93.0,6.8,13.2,706.0,934.92,755.74
2018,2,18,12,45,936.5,92.5,6.9,13.15,700.0,961.68,776.4
2018,2,18,13,0,935.0,92.0,7.0,13.1,694.0,984.69,794.44
2018,2,18,13,15,930.0,91.5,7.05,12.95,680.0,1000.56,807.41
2018,2,18,13,30,925.0,91.0,7.1,12.8,666.0,1012.44,817.64
2018,2,18,13,45,916.0,91.0,7.15,12.6,644.0,1017.03,822.81
2018,2,18,14,0,907.0,91.0,7.2,12.4,622.0,1017.6,825.22
2018,2,18,14,15,875.5,94.0,7.25,12.2,587.0,1007.18,819.59
2018,2,18,14,30,844.0,97.0,7.3,12.0,552.0,981.34,802.47
2018,2,18,14,45,806.5,99.0,7.3,11.8,511.0,944.6,776.81
2018,2,18,15,0,769.0,101.0,7.3,11.6,470.0,911.98,754.16
2018,2,18,15,15,745.5,96.0,7.3,11.6,429.0,874.64,727.04
2018,2,18,15,30,722.0,91.0,7.3,11.6,388.0,834.7,697.55
2018,2,18,15,45,727.0,82.0,7.2,11.05,352.5,813.49,683.42
2018,2,18,16,0,732.0,73.0,7.1,10.5,317.0,788.89,665.91
2018,2,18,16,15,680.0,68.5,7.0,10.2,268.5,717.7,609.35
2018,2,18,16,30,628.0,64.0,6.9,9.9,220.0,646.82,551.09
2018,2,18,16,45,545.5,58.0,6.75,9.55,172.0,550.43,469.22
2018,2,18,17,0,463.0,52.0,6.6,9.2,124.0,456.86,386.39
2018,2,18,17,15,326.0,39.5,6.55,9.0,81.5,323.14,262.41
2018,2,18,17,30,189.0,27.0,6.5,8.8,39.0,193.11,56.83
2018,2,18,17,45,94.5,13.5,6.45,8.6,19.5,70.3,0.0
2018,2,18,18,0,0.0,0.0,6.4,8.4,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,6.35,8.25,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,6.3,8.1,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,6.2,7.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,6.15,7.8,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,6.1,7.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,6.1,7.6,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,6.05,7.4,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,6.0,7.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.95,7.25,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.9,7.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,5.85,7.1,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,5.75,6.95,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,5.7,6.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,5.6,6.8,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,5.5,6.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,5.4,6.6,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,5.3,6.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,5.25,6.45,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,5.2,6.4,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,5.15,6.35,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,5.1,6.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,5.1,6.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,5.1,6.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,5.1,6.15,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,5.15,6.05,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,5.35,5.95,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,5.4,5.9,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,5.45,5.85,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,5.5,5.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,5.5,5.75,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,5.5,5.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,5.5,5.65,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,5.5,5.6,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,5.45,5.5,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,5.4,5.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,5.35,5.35,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,5.3,5.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,5.3,5.4,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2018,2,19,6,45,33.0,5.5,5.3,5.65,6.0,0.0,0.0
2018,2,19,7,0,66.0,11.0,5.3,5.8,12.0,9.39,0.0
2018,2,19,7,15,206.0,26.0,5.35,6.05,45.0,20.3,0.0
2018,2,19,7,30,346.0,41.0,5.4,6.3,78.0,34.5,23.96
2018,2,19,7,45,458.0,47.5,5.5,6.6,123.5,38.91,29.31
2018,2,19,8,0,570.0,54.0,5.6,6.9,169.0,43.61,34.08
2018,2,19,8,15,634.5,59.5,5.5,7.2,218.5,47.35,37.73
2018,2,19,8,30,699.0,65.0,5.4,7.5,268.0,68.71,42.46
2018,2,19,8,45,743.0,68.0,5.35,7.8,316.0,128.34,75.21
2018,2,19,9,0,787.0,71.0,5.3,8.1,364.0,189.16,122.28
2018,2,19,9,15,814.5,73.5,5.15,8.35,408.0,250.95,177.49
2018,2,19,9,30,842.0,76.0,5.0,8.6,452.0,315.42,237.33
2018,2,19,9,45,865.0,76.5,4.9,8.8,491.5,378.82,296.55
2018,2,19,10,0,888.0,77.0,4.8,9.0,531.0,443.8,355.98
2018,2,19,10,15,901.5,78.5,4.7,9.15,564.0,505.38,411.19
2018,2,19,10,30,915.0,80.0,4.6,9.3,597.0,566.62,464.35
2018,2,19,10,45,924.5,81.5,4.5,9.45,623.5,624.93,513.44
2018,2,19,11,0,934.0,83.0,4.4,9.6,650.0,681.92,559.91
2018,2,19,11,15,940.0,83.0,4.35,9.75,668.0,733.39,601.02
2018,2,19,11,30,946.0,83.0,4.3,9.9,686.0,782.64,637.97
2018,2,19,11,45,949.0,83.5,4.25,10.0,696.5,827.66,670.42
2018,2,19,12,0,952.0,84.0,4.2,10.1,707.0,869.8,700.42
2018,2,19,12,15,952.5,84.5,4.25,10.2,709.5,906.75,727.21
2018,2,19,12,30,953.0,85.0,4.3,10.3,712.0,940.29,751.51
2018,2,19,12,45,951.0,85.0,4.3,10.4,706.0,967.44,770.78
2018,2,19,13,0,949.0,85.0,4.3,10.5,700.0,990.79,787.41
2018,2,19,13,15,944.5,84.5,4.35,10.55,686.0,1007.28,799.92
2018,2,19,13,30,940.0,84.0,4.4,10.6,672.0,1019.73,809.76
2018,2,19,13,45,812.5,113.0,4.45,10.65,609.0,954.72,764.0
2018,2,19,14,0,685.0,142.0,4.5,10.7,546.0,879.41,710.46
2018,2,19,14,15,517.5,174.0,4.5,10.65,471.0,746.09,611.64
2018,2,19,14,30,350.0,206.0,4.5,10.6,396.0,598.77,495.7
2018,2,19,14,45,369.0,191.0,4.5,10.55,380.0,600.92,500.03
2018,2,19,15,0,388.0,176.0,4.5,10.5,364.0,623.24,519.01
2018,2,19,15,15,400.0,156.5,4.5,10.5,336.0,608.58,509.25
2018,2,19,15,30,412.0,137.0,4.5,10.5,308.0,591.13,497.34
2018,2,19,15,45,465.0,111.5,4.35,10.3,284.5,600.67,506.74
2018,2,19,16,0,518.0,86.0,4.2,10.1,261.0,614.32,518.11
2018,2,19,16,15,500.5,77.5,4.0,9.6,226.0,573.83,485.87
2018,2,19,16,30,483.0,69.0,3.8,9.1,191.0,532.26,451.86
2018,2,19,16,45,413.5,60.0,3.65,8.65,148.5,447.71,380.78
2018,2,19,17,0,344.0,51.0,3.5,8.2,106.0,364.56,307.82
2018,2,19,17,15,258.5,38.5,3.5,7.9,71.5,275.74,224.29
2018,2,19,17,30,173.0,26.0,3.5,7.6,37.0,181.92,74.68
2018,2,19,17,45,110.0,16.5,3.5,7.3,21.0,82.54,0.0
2018,2,19,18,0,47.0,7.0,3.5,7.0,5.0,0.0,0.0
2018,2,19,18,15,23.5,3.5,3.5,6.85,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.5,6.55,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.4,6.25,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,3.1,5.65,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.75,5.25,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.55,4.95,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.55,4.85,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.45,4.35,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.25,3.9,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.15,3.75,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.05,3.55,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.0,3.45,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,20,6,45,55.0,6.0,1.6,4.35,7.0,0.0,0.0
2018,2,20,7,0,110.0,12.0,1.5,4.7,14.0,10.24,0.0
2018,2,20,7,15,281.0,23.5,1.45,5.2,49.5,19.72,2.42
2018,2,20,7,30,452.0,35.0,1.4,5.7,85.0,29.18,19.75
2018,2,20,7,45,472.5,44.5,1.35,6.15,120.0,36.24,27.11
2018,2,20,8,0,493.0,54.0,1.3,6.6,155.0,43.03,33.7
2018,2,20,8,15,357.0,82.5,1.15,7.1,165.5,60.93,50.2
2018,2,20,8,30,221.0,111.0,1.0,7.6,176.0,87.86,67.26
2018,2,20,8,45,183.5,134.0,0.9,8.05,194.0,120.68,91.45
2018,2,20,9,0,146.0,157.0,0.8,8.5,212.0,147.44,114.7
2018,2,20,9,15,159.0,175.0,0.85,8.85,241.5,177.69,139.86
2018,2,20,9,30,172.0,193.0,0.9,9.2,271.0,209.84,166.93
2018,2,20,9,45,331.5,182.5,1.0,9.5,348.0,275.2,218.16
2018,2,20,10,0,491.0,172.0,1.1,9.8,425.0,361.53,287.46
2018,2,20,10,15,645.0,141.5,1.2,10.0,496.0,445.06,355.08
2018,2,20,10,30,799.0,111.0,1.3,10.2,567.0,538.47,430.04
2018,2,20,10,45,806.5,115.5,1.45,10.4,592.5,593.85,474.92
2018,2,20,11,0,814.0,120.0,1.6,10.6,618.0,648.09,518.1
2018,2,20,11,15,872.5,104.0,1.65,10.75,652.0,715.07,569.74
2018,2,20,11,30,931.0,88.0,1.7,10.9,686.0,778.27,616.46
2018,2,20,11,45,932.0,89.0,1.8,11.0,695.5,821.78,647.23
2018,2,20,12,0,933.0,90.0,1.9,11.1,705.0,862.3,675.95
2018,2,20,12,15,934.5,89.5,1.95,11.15,707.0,898.43,701.12
2018,2,20,12,30,936.0,89.0,2.0,11.2,709.0,931.23,723.98
2018,2,20,12,45,936.0,88.0,2.1,11.2,703.5,958.64,743.88
2018,2,20,13,0,936.0,87.0,2.2,11.2,698.0,982.36,761.41
2018,2,20,13,15,931.0,86.5,2.3,11.2,684.0,998.13,773.66
2018,2,20,13,30,926.0,86.0,2.4,11.2,670.0,1009.89,783.41
2018,2,20,13,45,918.5,85.0,2.5,11.15,648.0,1014.59,788.66
2018,2,20,14,0,911.0,84.0,2.6,11.1,626.0,1015.23,791.36
2018,2,20,14,15,899.5,83.0,2.7,11.0,597.0,1007.93,788.87
2018,2,20,14,30,888.0,82.0,2.8,10.9,568.0,996.76,783.85
2018,2,20,14,45,660.5,124.0,2.9,10.8,473.0,840.67,674.69
2018,2,20,15,0,433.0,166.0,3.0,10.7,378.0,655.43,537.76
2018,2,20,15,15,298.5,170.5,3.0,10.7,311.0,506.48,421.49
2018,2,20,15,30,164.0,175.0,3.0,10.7,244.0,364.66,305.57
2018,2,20,15,45,138.5,155.5,3.05,10.3,209.5,317.0,267.54
2018,2,20,16,0,113.0,136.0,3.1,9.9,175.0,269.77,228.56
2018,2,20,16,15,70.5,115.5,3.05,9.45,138.5,190.3,160.87
2018,2,20,16,30,28.0,95.0,3.0,9.0,102.0,130.56,108.46
2018,2,20,16,45,17.0,74.0,2.9,8.55,78.0,87.14,70.46
2018,2,20,17,0,6.0,53.0,2.8,8.1,54.0,56.27,42.91
2018,2,20,17,15,24.5,36.0,2.8,7.85,38.0,58.49,43.77
2018,2,20,17,30,43.0,19.0,2.8,7.6,22.0,56.33,24.56
2018,2,20,17,45,43.0,13.0,2.8,7.35,13.5,37.87,0.0
2018,2,20,18,0,43.0,7.0,2.8,7.1,5.0,0.0,0.0
2018,2,20,18,15,21.5,3.5,2.75,6.95,2.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,21,6,45,59.0,8.0,1.55,6.5,9.0,0.0,0.0
2018,2,21,7,0,118.0,16.0,1.6,6.6,18.0,13.66,0.0
2018,2,21,7,15,251.5,27.0,1.7,6.8,50.5,22.79,6.4
2018,2,21,7,30,385.0,38.0,1.8,7.0,83.0,31.52,21.83
2018,2,21,7,45,480.5,45.5,1.9,7.25,128.5,37.01,27.71
2018,2,21,8,0,576.0,53.0,2.0,7.5,174.0,42.58,33.19
2018,2,21,8,15,635.5,58.0,2.05,7.8,222.5,45.95,36.45
2018,2,21,8,30,695.0,63.0,2.1,8.1,271.0,72.04,44.71
2018,2,21,8,45,736.5,66.0,2.1,8.45,318.5,127.08,73.78
2018,2,21,9,0,778.0,69.0,2.1,8.8,366.0,187.23,120.12
2018,2,21,9,15,806.5,71.5,2.1,9.2,410.5,248.78,174.26
2018,2,21,9,30,835.0,74.0,2.1,9.6,455.0,313.15,232.71
2018,2,21,9,45,858.5,74.5,2.1,10.0,495.0,376.39,290.17
2018,2,21,10,0,882.0,75.0,2.1,10.4,535.0,441.42,347.72
2018,2,21,10,15,894.5,77.5,1.95,10.7,568.0,503.19,400.64
2018,2,21,10,30,907.0,80.0,1.8,11.0,601.0,564.58,451.04
2018,2,21,10,45,916.5,81.5,1.7,11.3,627.5,622.55,497.01
2018,2,21,11,0,926.0,83.0,1.6,11.6,654.0,679.21,540.17
2018,2,21,11,15,931.5,84.0,1.4,11.8,672.5,731.07,577.42
2018,2,21,11,30,937.0,85.0,1.2,12.0,691.0,780.7,609.94
2018,2,21,11,45,938.5,86.0,0.95,12.2,701.0,824.82,635.72
2018,2,21,12,0,940.0,87.0,0.7,12.4,711.0,865.96,658.08
2018,2,21,12,15,940.0,87.5,0.8,12.55,713.0,902.14,683.06
2018,2,21,12,30,940.0,88.0,0.9,12.7,715.0,934.9,705.84
2018,2,21,12,45,937.0,88.5,1.0,12.85,709.0,961.41,724.57
2018,2,21,13,0,934.0,89.0,1.1,13.0,703.0,984.11,740.98
2018,2,21,13,15,928.5,88.5,1.2,13.0,688.5,999.39,753.08
2018,2,21,13,30,923.0,88.0,1.3,13.0,674.0,1010.64,762.79
2018,2,21,13,45,913.5,88.0,1.4,13.05,652.0,1014.56,767.72
2018,2,21,14,0,904.0,88.0,1.5,13.1,630.0,1014.45,770.19
2018,2,21,14,15,891.0,87.0,1.55,13.0,600.0,1005.66,766.65
2018,2,21,14,30,878.0,86.0,1.6,12.9,570.0,1004.43,768.42
2018,2,21,14,45,858.5,85.0,1.65,12.8,534.0,981.54,755.56
2018,2,21,15,0,839.0,84.0,1.7,12.7,498.0,955.11,740.44
2018,2,21,15,15,817.0,81.0,1.7,12.7,456.5,920.4,718.48
2018,2,21,15,30,795.0,78.0,1.7,12.7,415.0,882.75,694.21
2018,2,21,15,45,755.0,76.5,1.85,12.3,368.5,827.63,659.5
2018,2,21,16,0,715.0,75.0,2.0,11.9,322.0,778.15,627.46
2018,2,21,16,15,667.5,69.5,2.05,11.35,273.5,709.71,578.95
2018,2,21,16,30,620.0,64.0,2.1,10.8,225.0,641.52,528.3
2018,2,21,16,45,556.5,56.0,2.2,10.25,178.0,558.15,462.99
2018,2,21,17,0,493.0,48.0,2.3,9.7,131.0,477.5,395.94
