Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,17,15,383.0,38.0,2.4,9.35,89.5,364.8,296.62
2018,2,21,17,30,273.0,28.0,2.5,9.0,48.0,251.54,143.59
2018,2,21,17,45,160.0,17.0,2.6,8.65,26.5,114.19,0.0
2018,2,21,18,0,47.0,6.0,2.7,8.3,5.0,0.0,0.0
2018,2,21,18,15,23.5,3.0,2.75,8.1,2.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.8,6.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.25,6.1,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.35,6.3,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.45,6.4,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.55,6.3,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.65,6.1,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.7,5.95,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.8,5.95,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,2,22,6,45,64.0,8.5,4.0,6.5,10.0,0.0,0.0
2018,2,22,7,0,128.0,17.0,4.1,6.8,20.0,14.51,0.0
2018,2,22,7,15,266.0,28.5,4.2,7.2,54.0,24.06,9.2
2018,2,22,7,30,404.0,40.0,4.3,7.6,88.0,33.23,23.39
2018,2,22,7,45,501.0,46.5,4.45,8.0,134.5,37.84,28.38
2018,2,22,8,0,598.0,53.0,4.6,8.4,181.0,42.61,33.08
2018,2,22,8,15,655.5,57.5,4.65,8.8,230.0,45.61,35.97
2018,2,22,8,30,713.0,62.0,4.7,9.2,279.0,72.29,44.05
2018,2,22,8,45,751.5,65.5,4.7,9.55,327.0,128.73,74.28
2018,2,22,9,0,790.0,69.0,4.7,9.9,375.0,189.88,121.82
2018,2,22,9,15,816.0,72.0,4.75,10.15,419.0,252.16,177.26
2018,2,22,9,30,842.0,75.0,4.8,10.4,463.0,316.94,237.05
2018,2,22,9,45,860.5,77.0,4.8,10.7,502.0,380.34,295.84
2018,2,22,10,0,879.0,79.0,4.8,11.0,541.0,444.92,354.41
2018,2,22,10,15,739.5,121.0,4.9,11.15,526.0,472.17,382.53
2018,2,22,10,30,600.0,163.0,5.0,11.3,511.0,483.33,394.95
2018,2,22,10,45,572.0,181.5,5.1,11.4,524.5,516.78,423.85
2018,2,22,11,0,544.0,200.0,5.2,11.5,538.0,551.15,452.35
2018,2,22,11,15,584.5,194.5,5.35,11.55,567.0,605.52,497.15
2018,2,22,11,30,625.0,189.0,5.5,11.6,596.0,667.64,547.29
2018,2,22,11,45,584.5,201.5,5.6,11.6,587.0,674.59,553.05
2018,2,22,12,0,544.0,214.0,5.7,11.6,578.0,682.59,559.37
2018,2,22,12,15,556.5,207.0,5.85,11.55,580.0,710.56,582.58
2018,2,22,12,30,569.0,200.0,6.0,11.5,582.0,736.86,604.37
2018,2,22,12,45,734.5,151.0,6.15,11.45,640.0,864.03,704.05
2018,2,22,13,0,900.0,102.0,6.3,11.4,698.0,968.55,783.25
2018,2,22,13,15,895.5,101.0,6.4,11.3,684.0,983.73,795.41
2018,2,22,13,30,891.0,100.0,6.5,11.2,670.0,995.03,805.34
2018,2,22,13,45,674.0,124.0,6.6,11.1,547.0,841.03,690.4
2018,2,22,14,0,457.0,148.0,6.7,11.0,424.0,651.02,543.64
2018,2,22,14,15,512.0,125.5,6.75,10.9,421.0,695.3,580.76
2018,2,22,14,30,567.0,103.0,6.8,10.8,418.0,723.43,604.35
2018,2,22,14,45,629.5,110.5,6.8,10.7,440.0,794.58,661.84
2018,2,22,15,0,692.0,118.0,6.8,10.6,462.0,861.42,715.48
2018,2,22,15,15,578.0,128.5,6.8,10.6,400.0,755.52,633.71
2018,2,22,15,30,464.0,139.0,6.8,10.6,338.0,643.46,545.58
2018,2,22,15,45,537.0,113.0,6.7,10.25,319.0,669.93,569.16
2018,2,22,16,0,610.0,87.0,6.6,9.9,300.0,699.7,594.59
2018,2,22,16,15,621.5,75.5,6.4,9.65,265.5,677.91,577.2
2018,2,22,16,30,633.0,64.0,6.2,9.4,231.0,652.79,556.06
2018,2,22,16,45,563.5,57.5,6.05,9.1,183.5,565.92,482.79
2018,2,22,17,0,494.0,51.0,5.9,8.8,136.0,481.8,408.9
2018,2,22,17,15,374.5,41.5,5.8,8.6,93.5,361.89,300.26
2018,2,22,17,30,255.0,32.0,5.7,8.4,51.0,251.28,158.12
2018,2,22,17,45,144.5,19.5,5.6,8.2,28.5,106.71,0.0
2018,2,22,18,0,34.0,7.0,5.5,8.0,6.0,0.0,0.0
2018,2,22,18,15,17.0,3.5,5.4,7.9,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,5.3,7.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,5.25,7.65,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,5.1,7.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,5.0,7.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.9,7.1,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.7,6.8,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.6,6.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.5,6.45,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.4,6.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.3,6.15,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,4.1,5.85,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,4.0,5.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.95,5.55,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.85,5.25,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.7,4.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.7,4.75,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,3.7,4.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,3.6,4.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,3.55,4.15,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,3.5,4.1,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,3.5,3.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,3.45,3.8,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,3.4,3.7,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,3.35,3.65,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,3.3,3.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,3.3,3.45,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,3.25,3.2,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,3.2,2.9,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,3.2,2.85,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,3.2,2.8,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,3.15,2.75,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,3.1,2.7,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.1,2.65,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.15,3.1,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.2,3.6,0.0,0.0,0.0
2018,2,23,6,45,99.0,9.0,3.2,4.05,12.0,0.0,0.0
2018,2,23,7,0,198.0,18.0,3.2,4.5,24.0,15.36,0.0
2018,2,23,7,15,354.0,27.5,3.35,5.1,62.0,23.16,10.34
2018,2,23,7,30,510.0,37.0,3.5,5.7,100.0,30.8,21.6
2018,2,23,7,45,597.5,42.5,3.7,6.25,149.0,37.94,28.76
2018,2,23,8,0,685.0,48.0,3.9,6.8,198.0,42.44,33.19
2018,2,23,8,15,736.5,52.5,4.0,7.2,249.0,45.92,36.51
2018,2,23,8,30,788.0,57.0,4.1,7.6,300.0,71.25,41.59
2018,2,23,8,45,822.0,60.0,4.25,8.0,349.0,131.75,74.17
2018,2,23,9,0,856.0,63.0,4.4,8.4,398.0,196.29,124.91
2018,2,23,9,15,878.5,66.0,4.35,8.7,443.5,264.62,186.09
2018,2,23,9,30,901.0,69.0,4.3,9.0,489.0,331.6,248.27
2018,2,23,9,45,913.0,71.5,4.25,9.3,527.0,395.99,308.37
2018,2,23,10,0,925.0,74.0,4.2,9.6,565.0,460.39,367.03
2018,2,23,10,15,935.5,75.5,4.2,9.85,597.5,522.86,422.5
2018,2,23,10,30,946.0,77.0,4.2,10.1,630.0,584.57,475.53
2018,2,23,10,45,954.0,78.5,4.2,10.35,656.5,643.8,524.89
2018,2,23,11,0,962.0,80.0,4.2,10.6,683.0,701.47,571.49
2018,2,23,11,15,967.0,81.0,4.15,10.8,701.5,754.75,613.26
2018,2,23,11,30,972.0,82.0,4.1,11.0,720.0,805.65,650.38
2018,2,23,11,45,975.0,82.5,4.1,11.2,730.5,851.86,683.32
2018,2,23,12,0,978.0,83.0,4.1,11.4,741.0,895.07,713.8
2018,2,23,12,15,977.0,83.5,4.05,11.5,743.0,931.7,739.31
2018,2,23,12,30,976.0,84.0,4.0,11.6,745.0,964.7,762.14
2018,2,23,12,45,971.0,85.5,3.95,11.75,738.0,991.47,780.35
2018,2,23,13,0,966.0,87.0,3.9,11.9,731.0,1014.22,795.79
2018,2,23,13,15,961.5,86.5,3.85,11.95,716.5,1031.02,807.44
2018,2,23,13,30,957.0,86.0,3.8,12.0,702.0,1043.69,816.37
2018,2,23,13,45,948.5,85.0,3.7,12.05,679.0,1047.67,819.03
2018,2,23,14,0,940.0,84.0,3.6,12.1,656.0,1047.44,818.99
2018,2,23,14,15,926.5,82.5,3.55,12.1,624.5,1037.47,812.91
2018,2,23,14,30,913.0,81.0,3.5,12.1,593.0,1023.46,804.24
2018,2,23,14,45,898.0,79.0,3.4,12.05,556.5,1003.46,791.24
2018,2,23,15,0,883.0,77.0,3.3,12.0,520.0,979.83,775.76
2018,2,23,15,15,861.5,75.0,3.3,12.0,478.0,957.26,761.67
2018,2,23,15,30,840.0,73.0,3.3,12.0,436.0,920.55,737.2
2018,2,23,15,45,811.0,70.0,3.1,11.6,389.5,872.78,703.96
2018,2,23,16,0,782.0,67.0,2.9,11.2,343.0,822.89,668.43
2018,2,23,16,15,739.5,62.5,2.8,10.5,293.5,757.58,621.44
2018,2,23,16,30,697.0,58.0,2.7,9.8,244.0,691.76,572.06
2018,2,23,16,45,630.5,52.0,2.6,9.1,194.5,612.73,509.66
2018,2,23,17,0,564.0,46.0,2.5,8.4,145.0,529.68,440.57
2018,2,23,17,15,448.0,38.5,2.6,8.0,101.0,412.52,338.95
2018,2,23,17,30,332.0,31.0,2.7,7.6,57.0,297.56,199.14
2018,2,23,17,45,195.0,19.5,2.75,7.25,32.0,138.23,0.0
2018,2,23,18,0,58.0,8.0,2.8,6.9,7.0,0.0,0.0
2018,2,23,18,15,29.0,4.0,2.8,6.75,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.75,6.45,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.45,5.7,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.55,4.15,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.6,3.85,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.6,3.75,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.65,4.25,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,2,24,6,45,70.5,9.5,2.7,5.4,12.0,0.0,0.0
2018,2,24,7,0,141.0,19.0,2.7,6.0,24.0,16.22,0.0
2018,2,24,7,15,273.5,31.0,2.85,6.55,59.5,26.07,13.56
2018,2,24,7,30,406.0,43.0,3.0,7.1,95.0,35.61,25.83
2018,2,24,7,45,491.5,50.5,3.15,7.7,141.0,40.94,31.33
2018,2,24,8,0,577.0,58.0,3.3,8.3,187.0,46.33,36.54
2018,2,24,8,15,584.0,68.0,3.35,8.75,225.0,53.12,42.83
2018,2,24,8,30,591.0,78.0,3.4,9.2,263.0,77.67,50.34
2018,2,24,8,45,525.0,102.0,3.5,9.7,285.5,133.2,87.28
2018,2,24,9,0,459.0,126.0,3.6,10.2,308.0,177.02,125.42
2018,2,24,9,15,458.5,142.5,3.7,10.55,341.5,224.41,167.32
2018,2,24,9,30,458.0,159.0,3.8,10.9,375.0,271.78,210.06
2018,2,24,9,45,556.5,147.5,3.9,11.25,431.0,330.85,260.11
2018,2,24,10,0,655.0,136.0,4.0,11.6,487.0,404.2,322.19
2018,2,24,10,15,622.5,153.5,4.1,11.85,503.0,447.62,360.86
2018,2,24,10,30,590.0,171.0,4.2,12.1,519.0,486.35,394.35
2018,2,24,10,45,588.0,180.5,4.25,12.3,539.5,531.18,431.54
2018,2,24,11,0,586.0,190.0,4.3,12.5,560.0,569.57,462.86
2018,2,24,11,15,555.0,208.0,4.35,12.55,566.5,599.47,486.65
2018,2,24,11,30,524.0,226.0,4.4,12.6,573.0,625.2,506.65
2018,2,24,11,45,476.0,248.0,4.45,12.6,566.5,637.55,515.77
2018,2,24,12,0,428.0,270.0,4.5,12.6,560.0,644.63,520.59
2018,2,24,12,15,397.0,281.0,4.6,12.6,550.5,635.63,514.04
2018,2,24,12,30,366.0,292.0,4.7,12.6,541.0,637.9,515.73
2018,2,24,12,45,345.0,293.5,4.75,12.6,527.0,636.03,514.41
2018,2,24,13,0,324.0,295.0,4.8,12.6,513.0,631.66,511.18
2018,2,24,13,15,340.0,285.0,4.85,12.6,509.5,647.47,524.63
2018,2,24,13,30,356.0,275.0,4.9,12.6,506.0,662.03,537.12
2018,2,24,13,45,378.5,259.0,4.95,12.65,497.5,674.55,548.36
2018,2,24,14,0,401.0,243.0,5.0,12.7,489.0,685.32,558.4
2018,2,24,14,15,505.0,199.5,5.05,12.65,494.5,765.83,623.92
2018,2,24,14,30,609.0,156.0,5.1,12.6,500.0,830.49,675.27
2018,2,24,14,45,619.5,141.0,5.1,12.55,472.5,822.81,670.61
2018,2,24,15,0,630.0,126.0,5.1,12.5,445.0,811.51,663.7
2018,2,24,15,15,668.5,108.0,5.1,12.5,421.5,819.88,671.7
2018,2,24,15,30,707.0,90.0,5.1,12.5,398.0,822.97,675.63
2018,2,24,15,45,689.5,85.0,5.05,12.15,359.0,786.3,649.65
2018,2,24,16,0,672.0,80.0,5.0,11.8,320.0,747.5,621.59
2018,2,24,16,15,610.0,73.0,4.75,11.4,267.5,665.34,557.64
2018,2,24,16,30,548.0,66.0,4.5,11.0,215.0,584.61,493.06
2018,2,24,16,45,492.5,58.5,4.3,10.55,172.0,510.64,431.84
2018,2,24,17,0,437.0,51.0,4.1,10.1,129.0,438.93,369.77
2018,2,24,17,15,337.0,42.5,4.0,9.75,91.5,336.59,278.28
2018,2,24,17,30,237.0,34.0,3.9,9.4,54.0,245.39,170.9
2018,2,24,17,45,134.5,21.0,3.85,9.0,30.5,101.81,0.0
2018,2,24,18,0,32.0,8.0,3.8,8.6,7.0,0.0,0.0
2018,2,24,18,15,16.0,4.0,3.75,8.5,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.15,6.75,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.95,6.15,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.85,5.6,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.75,5.4,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.45,4.85,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.25,4.45,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.2,4.35,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.15,4.3,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.85,4.35,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,25,6,45,83.5,10.5,1.55,5.75,13.5,0.0,0.0
2018,2,25,7,0,167.0,21.0,1.5,6.2,27.0,17.92,0.0
2018,2,25,7,15,308.0,31.5,1.45,6.7,64.5,26.45,14.84
2018,2,25,7,30,449.0,42.0,1.4,7.2,102.0,34.72,25.18
2018,2,25,7,45,536.5,48.5,1.4,7.7,150.0,39.34,29.99
2018,2,25,8,0,624.0,55.0,1.4,8.2,198.0,44.08,34.58
2018,2,25,8,15,677.5,60.0,1.45,8.9,248.0,47.44,37.7
2018,2,25,8,30,731.0,65.0,1.5,9.6,298.0,77.28,46.76
2018,2,25,8,45,767.5,68.0,1.6,10.25,346.0,134.54,77.73
2018,2,25,9,0,804.0,71.0,1.7,10.9,394.0,196.26,125.39
2018,2,25,9,15,830.0,73.5,1.75,11.35,438.5,259.25,180.47
2018,2,25,9,30,856.0,76.0,1.8,11.8,483.0,324.7,239.33
2018,2,25,9,45,874.5,77.0,1.8,12.25,522.0,389.43,297.29
2018,2,25,10,0,893.0,78.0,1.8,12.7,561.0,453.04,352.85
2018,2,25,10,15,905.0,79.5,1.8,12.95,593.5,514.52,405.22
2018,2,25,10,30,917.0,81.0,1.8,13.2,626.0,575.47,455.3
2018,2,25,10,45,926.5,82.0,1.8,13.45,652.5,633.66,501.56
2018,2,25,11,0,936.0,83.0,1.8,13.7,679.0,690.48,545.25
2018,2,25,11,15,942.5,83.5,1.9,13.85,697.5,743.1,585.56
2018,2,25,11,30,949.0,84.0,2.0,14.0,716.0,793.53,621.73
2018,2,25,11,45,954.5,84.0,2.05,14.1,727.5,840.22,654.06
2018,2,25,12,0,960.0,84.0,2.1,14.2,739.0,884.16,684.26
2018,2,25,12,15,959.5,84.5,2.25,14.3,741.0,920.58,710.12
2018,2,25,12,30,959.0,85.0,2.4,14.4,743.0,953.46,733.62
2018,2,25,12,45,955.0,86.0,2.55,14.45,736.5,980.05,753.05
2018,2,25,13,0,951.0,87.0,2.7,14.5,730.0,1002.72,769.96
2018,2,25,13,15,947.5,86.0,2.85,14.5,716.0,1019.52,783.19
2018,2,25,13,30,944.0,85.0,3.0,14.5,702.0,1032.26,793.86
2018,2,25,13,45,938.0,84.0,3.1,14.5,680.0,1038.44,799.79
2018,2,25,14,0,932.0,83.0,3.2,14.5,658.0,1040.49,803.13
2018,2,25,14,15,921.5,81.5,3.35,14.35,628.0,1033.34,801.21
2018,2,25,14,30,911.0,80.0,3.5,14.2,598.0,1022.18,796.65
2018,2,25,14,45,896.5,78.0,3.65,14.05,562.0,1002.52,786.19
2018,2,25,15,0,882.0,76.0,3.8,13.9,526.0,979.22,773.1
2018,2,25,15,15,862.0,73.5,3.8,13.9,484.0,957.32,759.47
2018,2,25,15,30,842.0,71.0,3.8,13.9,442.0,921.23,735.44
2018,2,25,15,45,810.5,69.5,4.0,13.3,395.5,872.95,704.8
2018,2,25,16,0,779.0,68.0,4.2,12.7,349.0,822.64,671.48
2018,2,25,16,15,732.0,64.5,4.05,12.1,299.0,754.53,621.56
2018,2,25,16,30,685.0,61.0,3.9,11.5,249.0,693.28,575.09
2018,2,25,16,45,610.5,56.0,3.75,10.9,199.0,602.44,502.87
2018,2,25,17,0,536.0,51.0,3.6,10.3,149.0,514.69,429.72
2018,2,25,17,15,401.0,42.5,3.5,10.0,103.0,382.98,316.15
2018,2,25,17,30,266.0,34.0,3.4,9.7,57.0,266.27,191.93
2018,2,25,17,45,138.5,19.0,3.35,9.35,30.5,102.62,0.0
2018,2,25,18,0,11.0,4.0,3.3,9.0,4.0,0.0,0.0
2018,2,25,18,15,5.5,2.0,3.25,8.95,2.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.35,9.9,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.35,9.85,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,26,6,45,0.0,6.5,4.35,9.65,6.5,5.55,0.0
2018,2,26,7,0,0.0,13.0,4.4,9.6,13.0,11.1,0.0
2018,2,26,7,15,2.0,28.5,4.5,9.65,29.0,23.05,12.63
2018,2,26,7,30,4.0,44.0,4.6,9.7,45.0,35.28,25.45
2018,2,26,7,45,9.0,62.5,4.7,9.7,64.5,49.55,38.87
2018,2,26,8,0,14.0,81.0,4.8,9.7,84.0,63.71,52.04
2018,2,26,8,15,19.0,99.0,4.85,9.75,104.5,77.42,64.61
2018,2,26,8,30,24.0,117.0,4.9,9.8,125.0,90.24,72.23
2018,2,26,8,45,65.5,140.0,4.95,9.9,165.5,115.23,91.27
2018,2,26,9,0,107.0,163.0,5.0,10.0,206.0,146.16,115.34
2018,2,26,9,15,224.5,175.5,5.0,10.1,279.0,194.88,152.27
2018,2,26,9,30,342.0,188.0,5.0,10.2,352.0,258.79,203.85
2018,2,26,9,45,450.5,178.5,5.0,10.35,413.0,319.75,254.79
2018,2,26,10,0,559.0,169.0,5.0,10.5,474.0,389.99,314.27
2018,2,26,10,15,716.5,132.0,5.0,10.65,546.5,474.55,385.4
2018,2,26,10,30,874.0,95.0,5.0,10.8,619.0,568.89,464.24
2018,2,26,10,45,889.0,94.0,5.0,10.9,646.0,624.52,511.22
2018,2,26,11,0,904.0,93.0,5.0,11.0,673.0,681.23,557.89
2018,2,26,11,15,912.5,93.5,5.0,11.15,692.5,733.88,600.1
2018,2,26,11,30,921.0,94.0,5.0,11.3,712.0,784.62,638.58
2018,2,26,11,45,904.0,101.5,5.0,11.45,715.5,820.6,664.65
2018,2,26,12,0,887.0,109.0,5.0,11.6,719.0,852.31,687.5
2018,2,26,12,15,911.0,101.0,4.95,11.65,729.0,898.45,720.92
2018,2,26,12,30,935.0,93.0,4.9,11.7,739.0,942.42,752.38
2018,2,26,12,45,935.0,92.0,4.9,11.8,733.5,969.85,771.9
2018,2,26,13,0,935.0,91.0,4.9,11.9,728.0,993.55,788.9
2018,2,26,13,15,885.0,106.5,4.85,11.85,699.5,995.65,790.5
2018,2,26,13,30,835.0,122.0,4.8,11.8,671.0,981.79,780.91
2018,2,26,13,45,825.5,120.5,4.8,11.8,648.5,983.37,783.02
2018,2,26,14,0,816.0,119.0,4.8,11.8,626.0,981.02,782.38
2018,2,26,14,15,847.5,104.5,4.75,11.7,610.0,1000.59,797.68
2018,2,26,14,30,879.0,90.0,4.7,11.6,594.0,1015.48,809.58
2018,2,26,14,45,859.5,89.0,4.65,11.55,557.0,992.26,794.02
2018,2,26,15,0,840.0,88.0,4.6,11.5,520.0,965.46,776.16
2018,2,26,15,15,818.5,85.0,4.6,11.5,478.0,930.87,752.79
2018,2,26,15,30,797.0,82.0,4.6,11.5,436.0,893.32,726.99
2018,2,26,15,45,760.5,80.0,4.4,11.15,389.0,840.31,688.62
2018,2,26,16,0,724.0,78.0,4.2,10.8,342.0,792.59,653.62
2018,2,26,16,15,536.0,87.5,3.95,10.4,268.0,619.13,519.51
2018,2,26,16,30,348.0,97.0,3.7,10.0,194.0,450.24,382.69
2018,2,26,16,45,236.5,83.5,3.5,9.6,143.5,314.78,268.68
2018,2,26,17,0,125.0,70.0,3.3,9.2,93.0,192.23,161.86
2018,2,26,17,15,82.5,51.0,3.25,8.9,64.5,135.13,110.26
2018,2,26,17,30,40.0,32.0,3.2,8.6,36.0,80.19,56.1
2018,2,26,17,45,20.0,18.0,3.15,8.35,20.0,27.84,0.0
2018,2,26,18,0,0.0,4.0,3.1,8.1,4.0,3.41,0.0
2018,2,26,18,15,0.0,2.0,3.1,8.0,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.25,7.45,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.45,7.35,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,4.0,7.25,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,4.35,7.2,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.5,7.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.65,7.2,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.8,7.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.9,7.15,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,5.0,7.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.9,6.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.9,6.8,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.85,6.65,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.8,6.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.8,6.55,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.85,6.45,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.9,6.4,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.95,6.35,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,5.0,6.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,5.0,6.2,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,5.0,6.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.9,5.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.85,5.8,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.8,5.7,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.75,5.55,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.7,5.4,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,4.65,5.3,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,4.6,5.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,4.55,5.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,4.5,4.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,4.45,4.85,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,4.4,4.8,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,4.4,4.75,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,4.4,4.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,4.45,5.05,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,4.5,5.4,0.0,0.0,0.0
2018,2,27,6,45,120.5,11.0,4.6,5.75,16.5,9.39,0.0
2018,2,27,7,0,241.0,22.0,4.7,6.1,33.0,18.85,0.0
2018,2,27,7,15,393.0,30.5,4.8,6.5,75.0,25.45,15.29
2018,2,27,7,30,545.0,39.0,4.9,6.9,117.0,32.23,23.13
2018,2,27,7,45,622.5,44.5,4.95,7.25,167.0,39.49,30.21
2018,2,27,8,0,700.0,50.0,5.0,7.6,217.0,43.95,34.54
2018,2,27,8,15,747.5,54.0,4.95,8.0,268.0,46.98,37.38
2018,2,27,8,30,795.0,58.0,4.9,8.4,319.0,75.36,43.07
2018,2,27,8,45,828.0,62.0,4.85,8.75,369.5,137.4,77.96
2018,2,27,9,0,861.0,66.0,4.8,9.1,420.0,203.38,130.43
2018,2,27,9,15,884.5,68.5,4.65,9.5,466.0,272.31,192.1
2018,2,27,9,30,908.0,71.0,4.5,9.9,512.0,339.81,254.43
2018,2,27,9,45,922.5,73.5,4.35,10.25,552.0,405.76,315.34
2018,2,27,10,0,937.0,76.0,4.2,10.6,592.0,472.0,374.83
2018,2,27,10,15,948.0,78.0,4.15,10.9,625.5,536.09,430.92
2018,2,27,10,30,959.0,80.0,4.1,11.2,659.0,599.46,484.46
2018,2,27,10,45,966.0,81.5,4.0,11.5,685.5,658.99,533.11
2018,2,27,11,0,973.0,83.0,3.9,11.8,712.0,716.8,578.82
2018,2,27,11,15,978.0,84.0,3.85,12.0,730.5,770.75,620.62
2018,2,27,11,30,983.0,85.0,3.8,12.2,749.0,822.27,657.49
2018,2,27,11,45,984.5,85.5,3.7,12.45,759.0,867.87,688.83
2018,2,27,12,0,986.0,86.0,3.6,12.7,769.0,910.3,717.51
2018,2,27,12,15,983.0,86.5,3.55,12.85,769.0,945.52,741.36
2018,2,27,12,30,980.0,87.0,3.5,13.0,769.0,976.94,762.46
2018,2,27,12,45,975.0,87.5,3.4,13.15,761.0,1002.62,779.14
2018,2,27,13,0,970.0,88.0,3.3,13.3,753.0,1024.22,792.98
2018,2,27,13,15,966.0,87.5,3.2,13.4,738.5,1041.48,804.03
2018,2,27,13,30,962.0,87.0,3.1,13.5,724.0,1054.58,812.34
2018,2,27,13,45,953.5,86.0,2.95,13.55,700.5,1058.45,814.15
2018,2,27,14,0,945.0,85.0,2.8,13.6,677.0,1058.06,813.25
2018,2,27,14,15,932.5,84.0,2.75,13.6,645.5,1049.5,808.18
2018,2,27,14,30,920.0,83.0,2.7,13.6,614.0,1036.88,800.58
2018,2,27,14,45,906.0,80.5,2.6,13.55,577.0,1016.94,787.75
2018,2,27,15,0,892.0,78.0,2.5,13.5,540.0,993.28,772.48
2018,2,27,15,15,872.0,75.5,2.5,13.5,497.5,971.17,759.21
2018,2,27,15,30,852.0,73.0,2.5,13.5,455.0,934.74,735.74
2018,2,27,15,45,821.0,70.0,2.45,13.15,407.0,884.53,702.58
2018,2,27,16,0,790.0,67.0,2.4,12.8,359.0,832.31,667.21
2018,2,27,16,15,745.5,63.5,2.4,12.05,308.5,765.99,621.46
2018,2,27,16,30,701.0,60.0,2.4,11.3,258.0,699.24,573.3
2018,2,27,16,45,595.0,57.5,2.4,10.6,203.0,592.19,491.03
2018,2,27,17,0,489.0,55.0,2.4,9.9,148.0,483.57,403.37
2018,2,27,17,15,380.5,43.5,2.45,9.45,102.5,369.59,305.93
2018,2,27,17,30,272.0,32.0,2.5,9.0,57.0,264.83,200.65
2018,2,27,17,45,170.0,20.5,2.55,8.55,33.0,154.68,0.0
2018,2,27,18,0,68.0,9.0,2.6,8.1,9.0,7.68,0.0
2018,2,27,18,15,34.0,4.5,2.6,7.95,4.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,2,28,6,45,32.0,8.5,2.0,7.15,10.0,7.26,0.0
2018,2,28,7,0,64.0,17.0,2.0,7.7,20.0,13.54,0.0
2018,2,28,7,15,42.5,34.0,2.15,8.1,37.0,26.82,16.76
2018,2,28,7,30,21.0,51.0,2.3,8.5,54.0,40.06,30.03
2018,2,28,7,45,26.0,70.5,2.4,8.95,76.0,54.46,43.54
2018,2,28,8,0,31.0,90.0,2.5,9.4,98.0,68.61,56.59
2018,2,28,8,15,35.5,95.0,2.55,9.75,105.5,73.46,61.04
2018,2,28,8,30,40.0,100.0,2.6,10.1,113.0,80.01,62.94
2018,2,28,8,45,50.5,133.5,2.65,10.4,152.5,109.62,86.79
2018,2,28,9,0,61.0,167.0,2.7,10.7,192.0,141.7,113.02
2018,2,28,9,15,57.5,183.0,2.75,11.0,208.5,160.15,128.55
2018,2,28,9,30,54.0,199.0,2.8,11.3,225.0,178.32,143.82
2018,2,28,9,45,60.5,217.0,2.85,11.6,248.5,201.47,162.82
2018,2,28,10,0,67.0,235.0,2.9,11.9,272.0,225.75,182.63
2018,2,28,10,15,108.5,252.5,2.95,12.05,316.5,267.57,216.61
2018,2,28,10,30,150.0,270.0,3.0,12.2,361.0,321.11,259.97
2018,2,28,10,45,220.5,280.5,3.05,12.35,420.5,384.99,311.55
2018,2,28,11,0,291.0,291.0,3.1,12.5,480.0,465.66,375.65
2018,2,28,11,15,224.5,299.0,3.1,12.5,447.5,436.35,352.09
2018,2,28,11,30,158.0,307.0,3.1,12.5,415.0,409.86,330.45
2018,2,28,11,45,106.0,303.0,3.15,12.55,376.0,362.99,292.8
2018,2,28,12,0,54.0,299.0,3.2,12.6,337.0,323.5,260.32
2018,2,28,12,15,51.5,299.5,3.2,12.6,335.5,326.85,263.07
2018,2,28,12,30,49.0,300.0,3.2,12.6,334.0,329.9,265.47
2018,2,28,12,45,45.0,293.5,3.15,12.55,324.5,323.84,260.69
2018,2,28,13,0,41.0,287.0,3.1,12.5,315.0,317.28,255.56
2018,2,28,13,15,45.5,286.0,3.1,12.4,316.5,324.57,261.87
2018,2,28,13,30,50.0,285.0,3.1,12.3,318.0,332.04,268.34
2018,2,28,13,45,53.0,277.0,3.05,12.2,311.0,330.15,267.37
2018,2,28,14,0,56.0,269.0,3.0,12.1,304.0,328.13,266.39
2018,2,28,14,15,37.5,224.5,3.0,12.0,247.5,261.54,212.91
2018,2,28,14,30,19.0,180.0,3.0,11.9,191.0,179.63,145.95
2018,2,28,14,45,27.0,177.0,2.95,11.8,191.5,201.92,165.25
2018,2,28,15,0,35.0,174.0,2.9,11.7,192.0,208.9,171.76
2018,2,28,15,15,32.0,149.0,2.9,11.7,164.5,179.04,147.36
2018,2,28,15,30,29.0,124.0,2.9,11.7,137.0,149.05,122.63
2018,2,28,15,45,24.5,110.5,2.8,11.5,120.5,130.92,107.57
2018,2,28,16,0,20.0,97.0,2.7,11.3,104.0,112.85,92.36
2018,2,28,16,15,134.5,89.0,2.65,11.15,128.0,238.37,202.97
2018,2,28,16,30,249.0,81.0,2.6,11.0,152.0,344.23,293.25
2018,2,28,16,45,271.0,72.5,2.55,10.85,136.5,344.05,292.03
2018,2,28,17,0,293.0,64.0,2.5,10.7,121.0,341.74,287.82
2018,2,28,17,15,219.0,50.0,2.55,10.65,85.5,259.96,214.95
2018,2,28,17,30,145.0,36.0,2.6,10.6,50.0,170.46,129.54
2018,2,28,17,45,78.5,21.5,2.6,10.5,28.5,91.39,0.0
2018,2,28,18,0,12.0,7.0,2.6,10.4,7.0,12.89,0.0
2018,2,28,18,15,6.0,3.5,2.65,10.4,3.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.75,10.85,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.8,10.85,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.85,10.8,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.95,10.85,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,5.3,10.95,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,5.45,11.05,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,5.6,11.15,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.7,11.2,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.75,11.3,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.85,11.45,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.95,11.55,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.95,11.6,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.9,11.65,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.9,11.7,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.8,11.75,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.55,11.8,1.5,1.28,0.0
2018,3,1,7,0,0.0,3.0,5.4,11.8,3.0,2.46,0.0
2018,3,1,7,15,0.0,5.0,5.3,11.9,5.0,4.1,0.0
2018,3,1,7,30,0.0,7.0,5.2,12.0,7.0,5.74,0.0
2018,3,1,7,45,0.0,10.0,5.05,12.05,10.0,8.21,1.71
2018,3,1,8,0,0.0,13.0,4.9,12.1,13.0,10.69,4.0
2018,3,1,8,15,0.0,23.5,4.85,12.15,23.5,19.36,11.87
2018,3,1,8,30,0.0,34.0,4.8,12.2,34.0,28.06,18.66
2018,3,1,8,45,0.0,38.0,4.75,12.25,38.0,31.39,21.49
2018,3,1,9,0,0.0,42.0,4.7,12.3,42.0,34.72,24.29
2018,3,1,9,15,0.0,41.0,4.7,12.35,41.0,33.91,23.51
2018,3,1,9,30,0.0,40.0,4.7,12.4,40.0,33.09,22.74
2018,3,1,9,45,1.5,71.0,4.7,12.45,72.0,59.47,45.09
2018,3,1,10,0,3.0,102.0,4.7,12.5,104.0,86.04,67.41
2018,3,1,10,15,30.5,173.0,4.65,12.55,192.0,162.08,130.75
2018,3,1,10,30,58.0,244.0,4.6,12.6,280.0,241.99,196.33
2018,3,1,10,45,85.0,263.5,4.6,12.6,318.0,281.22,228.39
2018,3,1,11,0,112.0,283.0,4.6,12.6,356.0,333.18,270.61
2018,3,1,11,15,247.0,282.0,4.65,12.6,449.5,446.78,363.52
2018,3,1,11,30,382.0,281.0,4.7,12.6,543.0,562.75,456.72
2018,3,1,11,45,546.5,228.5,4.75,12.55,609.0,676.03,547.52
2018,3,1,12,0,711.0,176.0,4.8,12.5,675.0,792.88,639.51
2018,3,1,12,15,743.5,164.0,4.85,12.5,687.0,838.79,673.61
2018,3,1,12,30,776.0,152.0,4.9,12.5,699.0,883.25,706.52
2018,3,1,12,45,676.5,187.5,4.95,12.45,661.5,855.87,686.63
2018,3,1,13,0,577.0,223.0,5.0,12.4,624.0,812.49,653.9
2018,3,1,13,15,607.5,206.0,5.1,12.4,620.5,846.94,681.86
2018,3,1,13,30,638.0,189.0,5.2,12.4,617.0,873.12,702.7
2018,3,1,13,45,672.0,172.0,5.25,12.45,610.0,899.73,723.26
2018,3,1,14,0,706.0,155.0,5.3,12.5,603.0,922.96,741.44
2018,3,1,14,15,546.0,189.5,5.3,12.45,526.5,797.01,648.17
2018,3,1,14,30,386.0,224.0,5.3,12.4,450.0,656.67,538.78
2018,3,1,14,45,416.0,197.0,5.35,12.4,427.5,678.51,558.5
2018,3,1,15,0,446.0,170.0,5.4,12.4,405.0,674.75,558.3
2018,3,1,15,15,400.0,164.0,5.4,12.4,362.0,618.91,514.93
2018,3,1,15,30,354.0,158.0,5.4,12.4,319.0,540.05,453.2
2018,3,1,15,45,426.5,126.5,5.35,12.35,301.0,585.35,492.65
2018,3,1,16,0,499.0,95.0,5.3,12.3,283.0,611.18,514.48
2018,3,1,16,15,526.5,85.0,5.25,12.1,259.5,608.47,513.18
2018,3,1,16,30,554.0,75.0,5.2,11.9,236.0,601.77,508.01
2018,3,1,16,45,405.0,65.5,5.15,11.7,171.0,449.13,382.45
2018,3,1,17,0,256.0,56.0,5.1,11.5,106.0,300.76,255.19
2018,3,1,17,15,262.5,46.5,5.2,11.35,85.0,285.03,238.02
2018,3,1,17,30,269.0,37.0,5.3,11.2,64.0,270.03,210.84
2018,3,1,17,45,141.5,21.0,5.4,11.05,34.5,139.33,0.0
2018,3,1,18,0,14.0,5.0,5.5,10.9,5.0,12.33,0.0
2018,3,1,18,15,7.0,2.5,5.6,10.9,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.8,10.9,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.95,10.85,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,6.0,10.75,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.95,10.65,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.85,10.45,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.45,9.95,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.65,9.2,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,4.15,8.8,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.75,8.35,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,3.4,7.85,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.55,6.75,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,3,2,6,45,35.0,11.0,2.05,7.75,13.0,9.39,0.0
2018,3,2,7,0,70.0,22.0,2.1,8.2,26.0,17.3,0.0
2018,3,2,7,15,146.0,38.5,2.3,8.55,58.0,29.89,19.94
2018,3,2,7,30,222.0,55.0,2.5,8.9,90.0,41.52,31.45
2018,3,2,7,45,255.5,71.5,2.65,9.25,125.5,53.11,42.37
2018,3,2,8,0,289.0,88.0,2.8,9.6,161.0,64.29,52.71
2018,3,2,8,15,271.5,100.0,3.0,9.85,180.0,74.06,61.58
2018,3,2,8,30,254.0,112.0,3.2,10.1,199.0,92.66,68.75
2018,3,2,8,45,150.5,85.5,3.4,10.35,139.0,82.97,59.63
2018,3,2,9,0,47.0,59.0,3.6,10.6,79.0,57.47,41.97
2018,3,2,9,15,103.0,75.5,3.85,10.75,125.5,87.76,65.96
2018,3,2,9,30,159.0,92.0,4.1,10.9,172.0,126.78,98.26
2018,3,2,9,45,442.0,111.5,4.3,11.05,356.5,264.98,209.59
2018,3,2,10,0,725.0,131.0,4.5,11.2,541.0,433.82,346.66
2018,3,2,10,15,619.5,165.5,4.65,11.25,529.5,460.75,372.75
2018,3,2,10,30,514.0,200.0,4.8,11.3,518.0,470.47,383.42
2018,3,2,10,45,327.0,252.5,4.9,11.4,458.0,431.24,352.47
2018,3,2,11,0,140.0,305.0,5.0,11.5,398.0,371.42,302.66
2018,3,2,11,15,109.0,308.5,5.05,11.5,382.0,354.1,288.61
2018,3,2,11,30,78.0,312.0,5.1,11.5,366.0,342.81,278.94
2018,3,2,11,45,67.0,297.5,5.15,11.5,344.5,326.47,265.7
2018,3,2,12,0,56.0,283.0,5.2,11.5,323.0,308.5,251.08
2018,3,2,12,15,32.5,233.0,5.25,11.45,256.0,242.9,197.41
2018,3,2,12,30,9.0,183.0,5.3,11.4,189.0,165.11,132.92
2018,3,2,12,45,4.5,146.0,5.35,11.35,149.0,128.17,102.29
2018,3,2,13,0,0.0,109.0,5.4,11.3,109.0,91.39,71.49
2018,3,2,13,15,0.5,100.5,5.4,11.25,101.0,84.46,65.79
2018,3,2,13,30,1.0,92.0,5.4,11.2,93.0,77.61,60.13
2018,3,2,13,45,31.5,157.5,5.4,11.15,178.0,178.64,146.17
2018,3,2,14,0,62.0,223.0,5.4,11.1,263.0,280.74,231.58
2018,3,2,14,15,227.0,219.5,5.35,10.95,355.0,488.07,405.59
2018,3,2,14,30,392.0,216.0,5.3,10.8,447.0,675.78,557.96
2018,3,2,14,45,338.0,204.0,5.2,10.7,395.0,585.88,487.13
2018,3,2,15,0,284.0,192.0,5.1,10.6,343.0,517.95,433.21
2018,3,2,15,15,187.0,187.5,5.1,10.6,283.5,396.14,333.27
2018,3,2,15,30,90.0,183.0,5.1,10.6,224.0,279.17,234.49
2018,3,2,15,45,92.5,161.0,4.85,10.35,199.5,256.56,216.74
2018,3,2,16,0,95.0,139.0,4.6,10.1,175.0,251.15,212.88
2018,3,2,16,15,53.0,105.5,4.5,9.9,125.0,154.66,130.1
2018,3,2,16,30,11.0,72.0,4.4,9.7,75.0,71.48,57.03
2018,3,2,16,45,25.0,55.0,4.35,9.55,60.5,72.04,58.01
2018,3,2,17,0,39.0,38.0,4.3,9.4,46.0,74.1,59.82
2018,3,2,17,15,19.5,27.0,4.25,9.25,31.0,36.97,26.53
2018,3,2,17,30,0.0,16.0,4.2,9.1,16.0,13.17,4.99
2018,3,2,17,45,0.0,9.0,4.2,8.95,9.0,7.4,0.0
2018,3,2,18,0,0.0,2.0,4.2,8.8,2.0,1.71,0.0
2018,3,2,18,15,0.0,1.0,4.15,8.65,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,4.05,8.35,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.85,8.1,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,7.55,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,3,6,45,24.5,8.5,2.0,7.9,10.0,7.26,0.0
2018,3,3,7,0,49.0,17.0,2.0,8.2,20.0,13.62,0.24
2018,3,3,7,15,110.5,30.0,2.1,8.4,45.5,23.74,14.89
2018,3,3,7,30,172.0,43.0,2.2,8.6,71.0,32.4,23.42
2018,3,3,7,45,213.5,53.5,2.3,8.8,100.5,39.79,30.48
2018,3,3,8,0,255.0,64.0,2.4,9.0,130.0,46.99,37.21
2018,3,3,8,15,344.0,82.0,2.5,9.05,190.5,59.59,48.71
2018,3,3,8,30,433.0,100.0,2.6,9.1,251.0,89.91,62.17
2018,3,3,8,45,482.0,108.5,2.65,9.15,298.5,134.78,89.81
2018,3,3,9,0,531.0,117.0,2.7,9.2,346.0,188.28,131.91
2018,3,3,9,15,402.0,120.0,2.75,9.25,303.5,196.17,146.52
2018,3,3,9,30,273.0,123.0,2.8,9.3,261.0,189.29,147.93
2018,3,3,9,45,170.0,119.5,2.85,9.4,207.5,166.29,132.99
2018,3,3,10,0,67.0,116.0,2.9,9.5,154.0,129.77,104.52
2018,3,3,10,15,65.0,155.5,2.95,9.55,194.0,163.88,133.42
2018,3,3,10,30,63.0,195.0,3.0,9.6,234.0,201.84,164.93
2018,3,3,10,45,107.0,245.5,3.05,9.6,315.5,285.95,234.2
2018,3,3,11,0,151.0,296.0,3.1,9.6,397.0,370.14,302.27
2018,3,3,11,15,137.5,264.0,3.15,9.6,357.5,342.61,280.32
2018,3,3,11,30,124.0,232.0,3.2,9.6,318.0,311.97,256.04
2018,3,3,11,45,115.5,234.0,3.25,9.6,315.0,315.6,259.07
2018,3,3,12,0,107.0,236.0,3.3,9.6,312.0,318.15,261.05
2018,3,3,12,15,199.5,262.5,3.35,9.55,405.0,447.54,366.65
2018,3,3,12,30,292.0,289.0,3.4,9.5,498.0,569.32,463.27
2018,3,3,12,45,477.0,240.5,3.45,9.5,578.0,720.97,583.18
2018,3,3,13,0,662.0,192.0,3.5,9.5,658.0,869.18,696.15
2018,3,3,13,15,740.5,159.5,3.5,9.45,671.0,927.61,737.92
2018,3,3,13,30,819.0,127.0,3.5,9.4,684.0,976.36,773.16
2018,3,3,13,45,795.0,131.0,3.55,9.35,657.5,969.25,769.01
2018,3,3,14,0,771.0,135.0,3.6,9.3,631.0,965.86,768.18
2018,3,3,14,15,650.5,160.5,3.6,9.25,566.0,879.58,706.93
2018,3,3,14,30,530.0,186.0,3.6,9.2,501.0,779.84,634.63
2018,3,3,14,45,342.5,204.5,3.6,9.1,403.5,590.85,488.26
2018,3,3,15,0,155.0,223.0,3.6,9.0,306.0,407.01,338.94
2018,3,3,15,15,231.0,197.5,3.6,9.0,310.0,472.9,396.14
2018,3,3,15,30,307.0,172.0,3.6,9.0,314.0,512.79,431.4
2018,3,3,15,45,482.0,130.0,3.45,8.85,327.5,641.62,538.17
2018,3,3,16,0,657.0,88.0,3.3,8.7,341.0,746.27,619.74
2018,3,3,16,15,662.5,76.5,3.15,8.5,302.5,717.32,597.34
2018,3,3,16,30,668.0,65.0,3.0,8.3,264.0,685.17,572.51
2018,3,3,16,45,614.5,58.0,2.85,8.1,215.0,608.6,511.21
2018,3,3,17,0,561.0,51.0,2.7,7.9,166.0,534.03,448.99
2018,3,3,17,15,462.5,43.5,2.65,7.75,120.5,428.88,358.9
2018,3,3,17,30,364.0,36.0,2.6,7.6,75.0,330.48,264.53
2018,3,3,17,45,222.0,23.5,2.55,7.4,43.5,193.28,24.61
2018,3,3,18,0,80.0,11.0,2.5,7.2,12.0,55.41,0.0
2018,3,3,18,15,40.0,5.5,2.45,7.1,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.1,5.45,0.0,0.0,0.0
