Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,0,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.1,5.35,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.05,5.3,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.5,0.55,6.4,2.5,0.0,0.0
2018,3,4,6,30,46.0,7.0,0.5,6.6,5.0,0.0,0.0
2018,3,4,6,45,176.0,17.5,0.45,6.8,27.0,14.94,0.0
2018,3,4,7,0,306.0,28.0,0.4,7.0,49.0,23.78,7.75
2018,3,4,7,15,431.0,35.5,0.4,7.35,92.5,29.36,20.1
2018,3,4,7,30,556.0,43.0,0.4,7.7,136.0,35.15,26.13
2018,3,4,7,45,607.5,49.5,0.4,8.05,182.5,39.81,30.72
2018,3,4,8,0,659.0,56.0,0.4,8.4,229.0,48.35,38.64
2018,3,4,8,15,726.5,57.5,0.4,8.8,284.0,49.29,39.49
2018,3,4,8,30,794.0,59.0,0.4,9.2,339.0,80.72,45.03
2018,3,4,8,45,824.5,61.5,0.45,9.6,388.0,141.53,80.04
2018,3,4,9,0,855.0,64.0,0.5,10.0,437.0,209.68,133.86
2018,3,4,9,15,874.0,66.5,0.5,10.3,481.0,273.91,190.07
2018,3,4,9,30,893.0,69.0,0.5,10.6,525.0,339.56,248.54
2018,3,4,9,45,904.5,72.0,0.5,10.95,563.5,404.04,305.25
2018,3,4,10,0,916.0,75.0,0.5,11.3,602.0,468.49,360.02
2018,3,4,10,15,929.0,76.5,0.45,11.5,636.0,531.95,411.61
2018,3,4,10,30,942.0,78.0,0.4,11.7,670.0,594.93,460.57
2018,3,4,10,45,951.5,78.5,0.4,11.95,697.0,654.07,505.29
2018,3,4,11,0,961.0,79.0,0.4,12.2,724.0,711.74,547.34
2018,3,4,11,15,966.0,79.5,0.4,12.4,742.0,764.52,584.55
2018,3,4,11,30,971.0,80.0,0.4,12.6,760.0,814.87,617.0
2018,3,4,11,45,973.5,80.5,0.4,12.8,770.0,860.59,645.89
2018,3,4,12,0,976.0,81.0,0.4,13.0,780.0,903.24,672.46
2018,3,4,12,15,974.0,82.0,0.4,13.1,781.0,939.29,694.77
2018,3,4,12,30,972.0,83.0,0.4,13.2,782.0,971.63,714.68
2018,3,4,12,45,965.5,85.5,0.45,13.25,774.5,997.71,731.92
2018,3,4,13,0,959.0,88.0,0.5,13.3,767.0,1019.69,746.81
2018,3,4,13,15,955.0,87.5,0.5,13.35,752.5,1036.5,757.39
2018,3,4,13,30,951.0,87.0,0.5,13.4,738.0,1049.17,765.59
2018,3,4,13,45,944.5,85.5,0.55,13.4,715.0,1054.0,770.53
2018,3,4,14,0,938.0,84.0,0.6,13.4,692.0,1054.61,773.16
2018,3,4,14,15,928.0,83.0,0.65,13.35,662.0,1048.16,771.7
2018,3,4,14,30,918.0,82.0,0.7,13.3,632.0,1037.66,767.91
2018,3,4,14,45,904.5,80.0,0.8,13.25,595.0,1018.46,759.83
2018,3,4,15,0,891.0,78.0,0.9,13.2,558.0,995.55,749.3
2018,3,4,15,15,871.5,76.0,0.9,13.2,515.5,963.29,730.2
2018,3,4,15,30,852.0,74.0,0.9,13.2,473.0,938.59,716.08
2018,3,4,15,45,825.5,71.0,1.05,12.9,425.5,892.16,690.3
2018,3,4,16,0,799.0,68.0,1.2,12.6,378.0,843.53,661.89
2018,3,4,16,15,759.5,64.5,1.3,12.1,328.0,780.95,621.64
2018,3,4,16,30,720.0,61.0,1.4,11.6,278.0,717.71,578.77
2018,3,4,16,45,658.5,56.0,1.45,11.1,226.5,634.59,517.73
2018,3,4,17,0,597.0,51.0,1.5,10.6,175.0,561.49,460.84
2018,3,4,17,15,498.5,44.0,1.6,10.2,128.0,455.34,374.03
2018,3,4,17,30,400.0,37.0,1.7,9.8,81.0,355.68,282.58
2018,3,4,17,45,244.5,24.5,1.85,9.45,47.0,209.76,57.4
2018,3,4,18,0,89.0,12.0,2.0,9.1,13.0,61.4,0.0
2018,3,4,18,15,44.5,6.0,2.05,8.95,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.25,4.4,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.8,3.8,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,3,5,6,15,23.5,4.0,3.0,4.25,3.0,0.0,0.0
2018,3,5,6,30,47.0,8.0,3.1,4.7,6.0,0.0,0.0
2018,3,5,6,45,177.5,19.0,3.25,5.2,29.5,16.22,0.0
2018,3,5,7,0,308.0,30.0,3.4,5.7,53.0,25.49,11.0
2018,3,5,7,15,431.0,38.5,3.45,6.1,97.5,31.88,22.47
2018,3,5,7,30,554.0,47.0,3.5,6.5,142.0,38.41,29.15
2018,3,5,7,45,626.0,52.5,3.6,6.9,193.5,42.25,33.01
2018,3,5,8,0,698.0,58.0,3.7,7.3,245.0,50.27,40.47
2018,3,5,8,15,743.5,62.5,3.75,7.8,297.0,53.48,43.37
2018,3,5,8,30,789.0,67.0,3.8,8.3,349.0,87.99,51.13
2018,3,5,8,45,820.0,69.5,3.8,8.85,398.0,148.73,86.92
2018,3,5,9,0,851.0,72.0,3.8,9.4,447.0,213.12,138.74
2018,3,5,9,15,871.5,74.0,3.75,9.9,491.5,277.88,196.91
2018,3,5,9,30,892.0,76.0,3.7,10.4,536.0,346.63,259.78
2018,3,5,9,45,908.5,76.5,3.65,10.9,575.0,410.84,318.42
2018,3,5,10,0,925.0,77.0,3.6,11.4,614.0,475.5,375.83
2018,3,5,10,15,936.5,78.5,3.5,11.85,647.5,538.82,430.22
2018,3,5,10,30,948.0,80.0,3.4,12.3,681.0,601.47,482.03
2018,3,5,10,45,956.5,80.5,3.35,12.75,707.0,660.38,529.25
2018,3,5,11,0,965.0,81.0,3.3,13.2,733.0,717.7,573.64
2018,3,5,11,15,970.5,81.5,3.1,13.5,751.5,771.06,613.09
2018,3,5,11,30,976.0,82.0,2.9,13.8,770.0,822.02,647.27
2018,3,5,11,45,979.0,82.0,2.75,14.05,780.0,867.84,677.47
2018,3,5,12,0,982.0,82.0,2.6,14.3,790.0,910.58,704.96
2018,3,5,12,15,983.0,82.0,2.5,14.45,792.0,948.32,729.24
2018,3,5,12,30,984.0,82.0,2.4,14.6,794.0,982.48,750.83
2018,3,5,12,45,984.0,81.0,2.3,14.8,787.5,1010.86,768.16
2018,3,5,13,0,984.0,80.0,2.2,15.0,781.0,1035.29,782.76
2018,3,5,13,15,980.0,79.5,2.15,15.05,766.0,1052.38,793.58
2018,3,5,13,30,976.0,79.0,2.1,15.1,751.0,1065.24,801.77
2018,3,5,13,45,970.0,77.5,2.05,15.2,728.0,1070.63,805.06
2018,3,5,14,0,964.0,76.0,2.0,15.3,705.0,1071.7,805.77
2018,3,5,14,15,954.5,75.0,2.0,15.25,674.5,1065.61,803.16
2018,3,5,14,30,945.0,74.0,2.0,15.2,644.0,1055.35,798.06
2018,3,5,14,45,932.0,72.5,2.0,15.2,607.0,1036.9,787.54
2018,3,5,15,0,919.0,71.0,2.0,15.2,570.0,1014.63,774.6
2018,3,5,15,15,901.0,69.0,2.0,15.2,527.0,983.2,755.48
2018,3,5,15,30,883.0,67.0,2.0,15.2,484.0,948.58,734.07
2018,3,5,15,45,857.5,65.0,1.85,14.85,436.5,904.07,704.65
2018,3,5,16,0,832.0,63.0,1.7,14.5,389.0,867.05,680.02
2018,3,5,16,15,795.0,59.5,1.6,13.85,338.0,805.72,638.54
2018,3,5,16,30,758.0,56.0,1.5,13.2,287.0,743.59,595.08
2018,3,5,16,45,700.5,52.0,1.4,12.55,235.5,663.85,536.36
2018,3,5,17,0,643.0,48.0,1.3,11.9,184.0,585.57,475.69
2018,3,5,17,15,521.5,43.0,1.4,11.5,133.5,470.57,383.6
2018,3,5,17,30,400.0,38.0,1.5,11.1,83.0,356.56,283.06
2018,3,5,17,45,236.5,24.5,1.55,10.7,47.5,206.83,79.42
2018,3,5,18,0,73.0,11.0,1.6,10.3,12.0,51.32,0.0
2018,3,5,18,15,36.5,5.5,1.6,10.15,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.35,7.2,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,6,6,15,21.5,2.5,2.55,7.05,2.0,0.0,0.0
2018,3,6,6,30,43.0,5.0,2.6,7.6,4.0,0.0,0.0
2018,3,6,6,45,120.0,16.5,2.65,8.1,23.5,14.08,0.0
2018,3,6,7,0,197.0,28.0,2.7,8.6,43.0,21.76,9.81
2018,3,6,7,15,246.0,43.5,2.75,9.05,77.0,33.35,23.61
2018,3,6,7,30,295.0,59.0,2.8,9.5,111.0,44.61,34.39
2018,3,6,7,45,331.0,73.5,2.9,10.0,149.5,54.72,43.86
2018,3,6,8,0,367.0,88.0,3.0,10.5,188.0,64.5,52.8
2018,3,6,8,15,310.0,113.0,3.0,11.0,209.0,82.87,69.21
2018,3,6,8,30,253.0,138.0,3.0,11.5,230.0,111.33,83.59
2018,3,6,8,45,358.0,142.0,3.0,12.0,291.0,146.79,104.02
2018,3,6,9,0,463.0,146.0,3.0,12.5,352.0,197.64,141.03
2018,3,6,9,15,610.5,126.0,2.9,13.0,426.0,255.7,185.74
2018,3,6,9,30,758.0,106.0,2.8,13.5,500.0,327.74,244.68
2018,3,6,9,45,724.0,123.0,2.75,14.0,522.0,381.36,293.66
2018,3,6,10,0,690.0,140.0,2.7,14.5,544.0,430.15,336.83
2018,3,6,10,15,774.0,123.0,2.55,14.9,599.0,502.16,395.51
2018,3,6,10,30,858.0,106.0,2.4,15.3,654.0,579.9,457.01
2018,3,6,10,45,904.0,94.5,2.3,15.7,691.5,643.65,506.48
2018,3,6,11,0,950.0,83.0,2.2,16.1,729.0,711.23,557.14
2018,3,6,11,15,954.0,83.5,2.1,16.4,746.5,762.83,594.28
2018,3,6,11,30,958.0,84.0,2.0,16.7,764.0,811.93,626.46
2018,3,6,11,45,960.0,84.5,1.85,17.0,773.5,856.74,654.5
2018,3,6,12,0,962.0,85.0,1.7,17.3,783.0,898.46,679.77
2018,3,6,12,15,962.5,85.0,1.65,17.5,784.5,935.08,702.58
2018,3,6,12,30,963.0,85.0,1.6,17.7,786.0,968.15,722.87
2018,3,6,12,45,961.5,84.5,1.5,17.9,779.5,995.13,738.27
2018,3,6,13,0,960.0,84.0,1.4,18.1,773.0,1018.2,751.01
2018,3,6,13,15,932.5,91.5,1.3,18.2,749.5,1021.31,751.18
2018,3,6,13,30,905.0,99.0,1.2,18.3,726.0,1019.69,748.65
2018,3,6,13,45,833.5,117.5,1.15,18.4,681.0,994.67,732.24
2018,3,6,14,0,762.0,136.0,1.1,18.5,636.0,959.81,709.86
2018,3,6,14,15,758.0,129.0,1.05,18.45,608.0,952.33,705.84
2018,3,6,14,30,754.0,122.0,1.0,18.4,580.0,941.15,699.16
2018,3,6,14,45,771.0,107.5,0.95,18.4,552.0,931.72,693.67
2018,3,6,15,0,788.0,93.0,0.9,18.4,524.0,924.96,690.01
2018,3,6,15,15,775.0,87.5,0.9,18.4,484.5,895.69,672.48
2018,3,6,15,30,762.0,82.0,0.9,18.4,445.0,863.35,653.02
2018,3,6,15,45,650.0,95.5,0.8,18.0,383.5,765.86,587.96
2018,3,6,16,0,538.0,109.0,0.7,17.6,322.0,663.58,518.11
2018,3,6,16,15,500.5,99.0,0.7,17.0,277.0,594.18,471.18
2018,3,6,16,30,463.0,89.0,0.7,16.4,232.0,534.39,428.97
2018,3,6,16,45,422.5,77.5,0.75,15.8,190.0,471.18,382.36
2018,3,6,17,0,382.0,66.0,0.8,15.2,148.0,409.92,334.23
2018,3,6,17,15,302.5,54.0,0.85,14.7,108.0,322.45,261.84
2018,3,6,17,30,223.0,42.0,0.9,14.2,68.0,242.57,190.99
2018,3,6,17,45,144.0,27.5,1.0,13.7,41.0,156.28,71.42
2018,3,6,18,0,65.0,13.0,1.1,13.2,14.0,48.39,0.0
2018,3,6,18,15,32.5,6.5,1.1,13.0,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,7,6,15,0.0,1.0,1.7,10.45,1.0,0.0,0.0
2018,3,7,6,30,0.0,2.0,1.7,10.5,2.0,0.0,0.0
2018,3,7,6,45,0.0,7.5,1.7,10.55,7.5,6.4,0.0
2018,3,7,7,0,0.0,13.0,1.7,10.6,13.0,10.7,2.39
2018,3,7,7,15,0.0,20.5,1.75,11.0,20.5,16.89,9.16
2018,3,7,7,30,0.0,28.0,1.8,11.4,28.0,23.09,15.03
2018,3,7,7,45,0.0,34.0,1.8,11.75,34.0,28.06,19.69
2018,3,7,8,0,0.0,40.0,1.8,12.1,40.0,33.04,24.25
2018,3,7,8,15,3.5,58.0,1.75,12.6,59.5,48.06,37.72
2018,3,7,8,30,7.0,76.0,1.7,13.1,79.0,63.08,48.43
2018,3,7,8,45,28.5,107.5,1.65,13.6,120.5,89.63,69.61
2018,3,7,9,0,50.0,139.0,1.6,14.1,162.0,120.48,94.07
2018,3,7,9,15,121.5,183.0,1.75,14.65,245.0,176.94,137.81
2018,3,7,9,30,193.0,227.0,1.9,15.2,328.0,244.44,190.85
2018,3,7,9,45,262.5,234.5,2.05,15.8,383.0,295.69,231.27
2018,3,7,10,0,332.0,242.0,2.2,16.4,438.0,353.55,277.26
2018,3,7,10,15,266.0,269.5,2.3,16.75,432.0,369.48,291.03
2018,3,7,10,30,200.0,297.0,2.4,17.1,426.0,371.64,293.11
2018,3,7,10,45,457.0,228.5,2.55,17.45,537.5,497.89,392.77
2018,3,7,11,0,714.0,160.0,2.7,17.8,649.0,637.85,500.68
2018,3,7,11,15,832.0,121.0,2.8,17.95,705.0,720.61,563.63
2018,3,7,11,30,950.0,82.0,2.9,18.1,761.0,805.13,624.98
2018,3,7,11,45,953.0,82.5,2.95,18.25,771.0,850.32,655.75
2018,3,7,12,0,956.0,83.0,3.0,18.4,781.0,892.53,684.54
2018,3,7,12,15,957.0,82.5,3.05,18.45,782.5,928.74,709.31
2018,3,7,12,30,958.0,82.0,3.1,18.5,784.0,961.45,731.69
2018,3,7,12,45,957.0,81.0,3.15,18.55,777.0,988.07,749.98
2018,3,7,13,0,956.0,80.0,3.2,18.6,770.0,1010.8,765.76
2018,3,7,13,15,953.0,78.5,3.2,18.6,755.0,1027.01,777.01
2018,3,7,13,30,950.0,77.0,3.2,18.6,740.0,1039.08,785.69
2018,3,7,13,45,944.5,76.0,3.2,18.6,717.5,1045.1,790.5
2018,3,7,14,0,939.0,75.0,3.2,18.6,695.0,1046.94,792.75
2018,3,7,14,15,928.5,74.0,3.2,18.45,664.5,1039.58,789.47
2018,3,7,14,30,918.0,73.0,3.2,18.3,634.0,1028.17,783.68
2018,3,7,14,45,904.5,71.0,3.2,18.15,597.0,1008.52,772.43
2018,3,7,15,0,891.0,69.0,3.2,18.0,560.0,985.16,758.74
2018,3,7,15,15,873.5,67.0,3.2,18.0,518.0,954.39,739.45
2018,3,7,15,30,856.0,65.0,3.2,18.0,476.0,920.53,717.88
2018,3,7,15,45,750.0,74.5,3.0,17.35,408.5,826.69,653.37
2018,3,7,16,0,644.0,84.0,2.8,16.7,341.0,729.35,584.79
2018,3,7,16,15,479.5,90.0,2.65,16.1,267.5,573.35,469.03
2018,3,7,16,30,315.0,96.0,2.5,15.5,194.0,418.29,347.27
2018,3,7,16,45,262.5,83.0,2.35,14.95,155.0,349.07,291.3
2018,3,7,17,0,210.0,70.0,2.2,14.4,116.0,264.87,221.13
2018,3,7,17,15,149.0,54.0,2.2,14.1,82.5,193.43,159.13
2018,3,7,17,30,88.0,38.0,2.2,13.8,49.0,126.98,99.63
2018,3,7,17,45,83.0,25.0,2.25,13.5,31.5,101.26,51.8
2018,3,7,18,0,78.0,12.0,2.3,13.2,14.0,54.96,0.0
2018,3,7,18,15,39.0,6.0,2.25,13.1,7.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,1.0,12.1,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.0,12.4,1.0,0.0,0.0
2018,3,8,6,45,0.0,3.0,1.0,12.7,3.0,2.56,0.0
2018,3,8,7,0,0.0,5.0,1.0,13.0,5.0,4.1,0.0
2018,3,8,7,15,0.0,7.0,0.95,13.2,7.0,5.74,0.0
2018,3,8,7,30,0.0,9.0,0.9,13.4,9.0,7.39,0.95
2018,3,8,7,45,0.0,16.5,0.85,13.65,16.5,13.57,6.57
2018,3,8,8,0,0.0,24.0,0.8,13.9,24.0,19.77,12.19
2018,3,8,8,15,0.5,32.0,0.85,14.15,32.0,26.41,18.14
2018,3,8,8,30,1.0,40.0,0.9,14.4,40.0,33.1,22.8
2018,3,8,8,45,1.0,54.5,0.9,14.65,54.5,45.23,33.03
2018,3,8,9,0,1.0,69.0,0.9,14.9,69.0,57.4,43.17
2018,3,8,9,15,6.5,106.5,0.9,15.1,109.5,89.5,69.65
2018,3,8,9,30,12.0,144.0,0.9,15.3,150.0,122.06,96.11
2018,3,8,9,45,22.5,176.5,0.9,15.5,189.5,154.86,122.35
2018,3,8,10,0,33.0,209.0,0.9,15.7,229.0,189.37,149.7
2018,3,8,10,15,78.5,250.5,0.9,15.95,300.5,250.97,198.08
2018,3,8,10,30,124.0,292.0,0.9,16.2,372.0,325.53,255.62
2018,3,8,10,45,221.5,297.0,0.9,16.4,447.0,400.62,313.23
2018,3,8,11,0,319.0,302.0,0.9,16.6,522.0,494.71,383.79
2018,3,8,11,15,379.5,293.0,0.95,16.85,561.0,550.71,425.23
2018,3,8,11,30,440.0,284.0,1.0,17.1,600.0,622.54,477.5
2018,3,8,11,45,442.5,287.0,1.1,17.35,608.5,653.03,499.26
2018,3,8,12,0,445.0,290.0,1.2,17.6,617.0,682.09,520.24
2018,3,8,12,15,619.5,221.0,1.25,17.7,677.0,793.6,601.94
2018,3,8,12,30,794.0,152.0,1.3,17.8,737.0,899.33,674.15
2018,3,8,12,45,866.5,121.5,1.4,17.9,755.0,960.33,714.46
2018,3,8,13,0,939.0,91.0,1.5,18.0,773.0,1008.2,746.5
2018,3,8,13,15,936.5,89.5,1.5,17.95,758.5,1024.74,757.22
2018,3,8,13,30,934.0,88.0,1.5,17.9,744.0,1037.22,765.88
2018,3,8,13,45,911.5,93.0,1.55,17.8,716.5,1033.32,765.16
2018,3,8,14,0,889.0,98.0,1.6,17.7,689.0,1025.19,762.05
2018,3,8,14,15,881.5,95.5,1.6,17.55,660.0,1019.26,759.92
2018,3,8,14,30,874.0,93.0,1.6,17.4,631.0,1009.42,755.36
2018,3,8,14,45,780.0,112.0,1.6,17.25,571.0,946.87,715.93
2018,3,8,15,0,686.0,131.0,1.6,17.1,511.0,877.68,671.8
2018,3,8,15,15,653.0,123.5,1.6,17.1,463.5,828.01,639.93
2018,3,8,15,30,620.0,116.0,1.6,17.1,416.0,776.34,605.81
2018,3,8,15,45,672.5,99.0,1.6,16.65,395.0,791.56,619.83
2018,3,8,16,0,725.0,82.0,1.6,16.2,374.0,800.46,628.59
2018,3,8,16,15,725.0,72.0,1.55,15.65,332.5,760.28,601.76
2018,3,8,16,30,725.0,62.0,1.5,15.1,291.0,723.33,576.72
2018,3,8,16,45,602.0,62.5,1.45,14.6,230.0,603.76,488.48
2018,3,8,17,0,479.0,63.0,1.4,14.1,169.0,484.83,396.91
2018,3,8,17,15,380.0,51.5,1.45,13.65,122.0,377.4,309.33
2018,3,8,17,30,281.0,40.0,1.5,13.2,75.0,276.56,221.65
2018,3,8,17,45,200.0,28.0,1.6,12.7,47.0,193.86,113.99
2018,3,8,18,0,119.0,16.0,1.7,12.2,19.0,81.82,0.0
2018,3,8,18,15,59.5,8.0,1.75,12.0,9.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,6,15,34.0,4.5,1.65,10.05,4.5,0.0,0.0
2018,3,9,6,30,68.0,9.0,1.7,10.4,9.0,7.68,0.0
2018,3,9,6,45,128.5,16.5,1.8,10.7,25.5,12.89,0.0
2018,3,9,7,0,189.0,24.0,1.9,11.0,42.0,19.19,9.86
2018,3,9,7,15,94.5,38.5,2.0,11.35,47.5,30.04,20.8
2018,3,9,7,30,0.0,53.0,2.1,11.7,53.0,42.97,32.81
2018,3,9,7,45,3.0,70.5,2.2,12.0,71.5,56.6,45.29
2018,3,9,8,0,6.0,88.0,2.3,12.3,90.0,70.11,57.46
2018,3,9,8,15,10.5,108.0,2.25,12.7,112.0,85.22,70.8
2018,3,9,8,30,15.0,128.0,2.2,13.1,134.0,101.67,80.87
2018,3,9,8,45,34.0,153.5,2.15,13.5,168.5,123.01,97.34
2018,3,9,9,0,53.0,179.0,2.1,13.9,203.0,150.14,118.58
2018,3,9,9,15,55.5,196.0,2.0,14.3,223.5,170.14,134.71
2018,3,9,9,30,58.0,213.0,1.9,14.7,244.0,190.69,151.27
2018,3,9,9,45,37.0,212.5,1.8,15.1,233.0,189.12,150.2
2018,3,9,10,0,16.0,212.0,1.7,15.5,222.0,182.11,144.41
2018,3,9,10,15,80.0,249.0,1.7,15.7,301.0,250.42,198.77
2018,3,9,10,30,144.0,286.0,1.7,15.9,380.0,331.33,262.21
2018,3,9,10,45,189.0,305.5,1.75,16.15,434.0,388.47,306.4
2018,3,9,11,0,234.0,325.0,1.8,16.4,488.0,450.57,353.9
2018,3,9,11,15,233.0,334.0,1.8,16.5,499.5,474.93,371.98
2018,3,9,11,30,232.0,343.0,1.8,16.6,511.0,498.71,389.62
2018,3,9,11,45,217.5,350.0,1.85,16.75,509.0,509.2,397.09
2018,3,9,12,0,203.0,357.0,1.9,16.9,507.0,517.95,403.26
2018,3,9,12,15,198.5,358.0,1.9,16.9,505.0,527.67,410.47
2018,3,9,12,30,194.0,359.0,1.9,16.9,503.0,536.31,416.88
2018,3,9,12,45,212.5,351.0,1.85,16.95,507.5,555.73,431.69
2018,3,9,13,0,231.0,343.0,1.8,17.0,512.0,574.92,446.23
2018,3,9,13,15,275.0,324.0,1.85,16.95,521.0,626.85,485.72
2018,3,9,13,30,319.0,305.0,1.9,16.9,530.0,658.82,510.74
2018,3,9,13,45,402.0,271.0,1.9,16.9,545.5,732.61,566.05
2018,3,9,14,0,485.0,237.0,1.9,16.9,561.0,786.4,606.62
2018,3,9,14,15,477.0,230.5,1.9,16.8,537.5,775.87,599.91
2018,3,9,14,30,469.0,224.0,1.9,16.7,514.0,762.85,592.14
2018,3,9,14,45,376.0,231.0,1.9,16.6,455.0,655.65,515.09
2018,3,9,15,0,283.0,238.0,1.9,16.5,396.0,571.99,453.25
2018,3,9,15,15,232.0,225.0,1.9,16.5,348.0,484.6,388.44
2018,3,9,15,30,181.0,212.0,1.9,16.5,300.0,420.03,339.05
2018,3,9,15,45,221.0,184.5,1.9,16.05,281.5,423.08,344.88
2018,3,9,16,0,261.0,157.0,1.9,15.6,263.0,442.2,362.39
2018,3,9,16,15,253.0,139.5,1.8,15.15,231.5,408.39,336.71
2018,3,9,16,30,245.0,122.0,1.7,14.7,200.0,374.06,310.18
2018,3,9,16,45,196.5,104.0,1.6,14.25,159.5,305.89,254.46
2018,3,9,17,0,148.0,86.0,1.5,13.8,119.0,225.76,187.62
2018,3,9,17,15,117.0,66.0,1.5,13.5,88.0,174.9,143.54
2018,3,9,17,30,86.0,46.0,1.5,13.2,57.0,125.72,99.43
2018,3,9,17,45,71.0,29.5,1.5,12.9,36.0,103.65,63.0
2018,3,9,18,0,56.0,13.0,1.5,12.6,15.0,43.14,0.0
2018,3,9,18,15,28.0,6.5,1.5,12.5,7.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.8,11.05,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.7,11.2,1.0,0.85,0.0
2018,3,10,6,45,0.0,3.0,0.6,11.35,3.0,2.46,0.0
2018,3,10,7,0,0.0,5.0,0.5,11.5,5.0,4.1,0.0
2018,3,10,7,15,0.0,6.0,0.55,11.65,6.0,4.92,0.0
2018,3,10,7,30,0.0,7.0,0.6,11.8,7.0,5.74,0.0
2018,3,10,7,45,0.0,10.0,0.65,12.0,10.0,8.22,1.81
2018,3,10,8,0,0.0,13.0,0.7,12.2,13.0,10.69,4.07
2018,3,10,8,15,0.0,16.5,0.6,12.4,16.5,13.59,6.7
2018,3,10,8,30,0.0,20.0,0.5,12.6,20.0,16.49,8.67
2018,3,10,8,45,0.0,27.5,0.4,12.8,27.5,22.7,14.01
2018,3,10,9,0,0.0,35.0,0.3,13.0,35.0,28.93,19.3
2018,3,10,9,15,0.0,67.0,0.35,13.2,67.0,55.57,41.87
2018,3,10,9,30,0.0,99.0,0.4,13.4,99.0,82.12,63.92
2018,3,10,9,45,0.5,127.0,0.4,13.6,127.5,105.33,82.83
2018,3,10,10,0,1.0,155.0,0.4,13.8,156.0,128.91,101.77
2018,3,10,10,15,0.5,142.5,0.4,13.95,143.0,118.81,93.19
2018,3,10,10,30,0.0,130.0,0.4,14.1,130.0,108.39,84.52
2018,3,10,10,45,0.0,113.0,0.45,14.2,113.0,94.27,72.86
2018,3,10,11,0,0.0,96.0,0.5,14.3,96.0,80.02,61.09
2018,3,10,11,15,0.0,99.0,0.55,14.35,99.0,82.58,63.16
2018,3,10,11,30,0.0,102.0,0.6,14.4,102.0,85.16,65.21
2018,3,10,11,45,0.0,119.0,0.65,14.5,119.0,99.74,77.06
2018,3,10,12,0,0.0,136.0,0.7,14.6,136.0,114.52,89.0
2018,3,10,12,15,3.5,169.0,0.75,14.6,171.5,146.75,115.11
2018,3,10,12,30,7.0,202.0,0.8,14.6,207.0,180.06,141.8
2018,3,10,12,45,5.0,182.5,0.9,14.65,186.0,161.19,126.63
2018,3,10,13,0,3.0,163.0,1.0,14.7,165.0,142.13,111.4
2018,3,10,13,15,2.0,156.0,1.0,14.7,157.5,135.18,105.89
2018,3,10,13,30,1.0,149.0,1.0,14.7,150.0,128.15,100.27
2018,3,10,13,45,1.0,136.0,1.0,14.7,137.0,116.62,91.04
2018,3,10,14,0,1.0,123.0,1.0,14.7,124.0,105.06,81.75
2018,3,10,14,15,0.5,120.0,1.0,14.65,120.5,102.01,79.41
2018,3,10,14,30,0.0,117.0,1.0,14.6,117.0,98.97,77.06
2018,3,10,14,45,0.0,119.0,0.95,14.55,119.0,101.08,78.99
2018,3,10,15,0,0.0,121.0,0.9,14.5,121.0,103.38,81.08
2018,3,10,15,15,2.0,133.5,0.9,14.5,134.5,118.17,93.61
2018,3,10,15,30,4.0,146.0,0.9,14.5,148.0,134.19,107.14
2018,3,10,15,45,14.5,136.5,0.7,14.35,142.5,136.15,109.49
2018,3,10,16,0,25.0,127.0,0.5,14.2,137.0,150.26,121.81
2018,3,10,16,15,51.0,128.0,0.55,14.0,145.5,178.29,146.23
2018,3,10,16,30,77.0,129.0,0.6,13.8,154.0,207.27,170.98
2018,3,10,16,45,64.5,107.5,0.6,13.55,126.0,172.01,141.51
2018,3,10,17,0,52.0,86.0,0.6,13.3,98.0,137.13,111.93
2018,3,10,17,15,35.0,66.0,0.65,13.1,73.0,101.76,81.12
2018,3,10,17,30,18.0,46.0,0.7,12.9,48.0,66.9,50.2
2018,3,10,17,45,9.0,28.0,0.75,12.7,29.0,39.64,21.87
2018,3,10,18,0,0.0,10.0,0.8,12.5,10.0,8.54,0.0
2018,3,10,18,15,0.0,5.0,0.8,12.45,5.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,11,6,15,29.5,4.0,1.6,8.95,4.0,0.0,0.0
2018,3,11,6,30,59.0,8.0,1.6,9.4,8.0,6.83,0.0
2018,3,11,6,45,95.5,13.0,1.55,9.85,20.0,10.13,0.0
2018,3,11,7,0,132.0,18.0,1.5,10.3,32.0,13.94,6.09
2018,3,11,7,15,135.0,24.5,1.45,10.75,45.5,18.65,10.93
2018,3,11,7,30,138.0,31.0,1.4,11.2,59.0,23.17,15.24
2018,3,11,7,45,69.0,41.5,1.35,11.6,55.5,34.12,25.25
2018,3,11,8,0,0.0,52.0,1.3,12.0,52.0,43.02,33.29
2018,3,11,8,15,0.0,74.0,1.2,12.55,74.0,60.91,49.21
2018,3,11,8,30,0.0,96.0,1.1,13.1,96.0,78.09,61.3
2018,3,11,8,45,0.0,105.5,1.05,13.6,105.5,86.12,67.75
2018,3,11,9,0,0.0,115.0,1.0,14.1,115.0,94.17,74.13
2018,3,11,9,15,2.0,140.5,1.0,14.6,141.5,115.32,91.21
2018,3,11,9,30,4.0,166.0,1.0,15.1,168.0,137.09,108.54
2018,3,11,9,45,19.5,199.5,1.05,15.55,211.0,171.04,135.32
2018,3,11,10,0,35.0,233.0,1.1,16.0,254.0,209.77,165.7
2018,3,11,10,15,133.0,258.5,1.15,16.45,345.5,289.66,228.09
2018,3,11,10,30,231.0,284.0,1.2,16.9,437.0,377.87,296.01
2018,3,11,10,45,279.5,288.5,1.3,17.35,480.5,436.21,340.31
2018,3,11,11,0,328.0,293.0,1.4,17.8,524.0,492.79,382.99
2018,3,11,11,15,451.0,266.0,1.45,18.1,592.0,587.89,454.28
2018,3,11,11,30,574.0,239.0,1.5,18.4,660.0,682.94,523.84
2018,3,11,11,45,628.5,219.5,1.55,18.7,686.0,743.29,566.68
2018,3,11,12,0,683.0,200.0,1.6,19.0,712.0,800.85,607.34
2018,3,11,12,15,779.5,161.0,1.6,19.2,746.0,874.93,657.49
2018,3,11,12,30,876.0,122.0,1.6,19.4,780.0,944.62,702.51
2018,3,11,12,45,869.5,124.0,1.65,19.55,772.0,968.38,717.71
2018,3,11,13,0,863.0,126.0,1.7,19.7,764.0,988.26,731.02
2018,3,11,13,15,851.5,127.5,1.65,19.8,746.5,998.78,737.12
2018,3,11,13,30,840.0,129.0,1.6,19.9,729.0,1005.19,740.79
2018,3,11,13,45,864.5,114.5,1.55,20.0,715.5,1025.44,753.54
2018,3,11,14,0,889.0,100.0,1.5,20.1,702.0,1029.27,755.66
2018,3,11,14,15,878.0,98.5,1.4,20.1,671.5,1020.82,749.7
2018,3,11,14,30,867.0,97.0,1.3,20.1,641.0,1020.57,749.28
2018,3,11,14,45,850.0,94.5,1.25,20.1,602.5,997.06,734.81
2018,3,11,15,0,833.0,92.0,1.2,20.1,564.0,969.97,718.39
2018,3,11,15,15,807.5,89.0,1.2,20.1,518.5,930.58,694.73
2018,3,11,15,30,782.0,86.0,1.2,20.1,473.0,888.44,669.08
2018,3,11,15,45,760.5,82.0,1.1,19.8,428.5,846.42,642.36
2018,3,11,16,0,739.0,78.0,1.0,19.5,384.0,802.16,613.61
2018,3,11,16,15,717.5,73.0,1.05,19.0,339.5,754.74,584.43
2018,3,11,16,30,696.0,68.0,1.1,18.5,295.0,711.78,557.05
2018,3,11,16,45,639.5,62.5,1.1,18.0,243.5,633.2,501.51
2018,3,11,17,0,583.0,57.0,1.1,17.5,192.0,556.74,444.85
2018,3,11,17,15,494.5,49.5,1.15,16.95,144.0,457.29,367.48
2018,3,11,17,30,406.0,42.0,1.2,16.4,96.0,363.89,288.72
2018,3,11,17,45,274.0,30.5,1.25,15.9,60.0,245.08,167.12
2018,3,11,18,0,142.0,19.0,1.3,15.4,24.0,97.3,0.0
2018,3,11,18,15,71.0,9.5,1.25,15.1,12.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,12,6,15,24.0,4.5,2.35,12.15,5.0,0.0,0.0
2018,3,12,6,30,48.0,9.0,2.4,12.5,10.0,7.68,0.0
2018,3,12,6,45,173.0,24.0,2.5,12.85,40.5,18.71,0.0
2018,3,12,7,0,298.0,39.0,2.6,13.2,71.0,30.26,19.82
2018,3,12,7,15,404.0,47.5,2.55,13.6,116.5,38.53,28.22
2018,3,12,7,30,510.0,56.0,2.5,14.0,162.0,44.73,34.17
2018,3,12,7,45,576.0,61.5,2.45,14.4,212.0,48.26,37.51
2018,3,12,8,0,642.0,67.0,2.4,14.8,262.0,51.87,40.74
2018,3,12,8,15,684.0,71.5,2.45,15.45,312.0,54.52,42.95
2018,3,12,8,30,726.0,76.0,2.5,16.1,362.0,99.12,57.16
2018,3,12,8,45,756.5,78.5,2.55,16.7,409.0,156.16,92.09
2018,3,12,9,0,787.0,81.0,2.6,17.3,456.0,216.84,140.27
2018,3,12,9,15,807.0,84.0,2.8,17.75,499.0,278.61,194.2
2018,3,12,9,30,827.0,87.0,3.0,18.2,542.0,342.11,250.55
2018,3,12,9,45,750.0,117.0,3.15,18.6,551.5,391.6,296.9
2018,3,12,10,0,673.0,147.0,3.3,19.0,561.0,433.79,335.05
2018,3,12,10,15,519.5,213.5,3.35,19.15,543.0,455.25,355.07
2018,3,12,10,30,366.0,280.0,3.4,19.3,525.0,455.83,356.61
2018,3,12,10,45,403.0,278.5,3.5,19.5,557.0,502.91,393.74
2018,3,12,11,0,440.0,277.0,3.6,19.7,589.0,561.73,438.84
2018,3,12,11,15,577.5,225.0,3.65,19.75,645.0,640.53,500.32
2018,3,12,11,30,715.0,173.0,3.7,19.8,701.0,732.98,570.8
2018,3,12,11,45,578.0,204.5,3.75,19.85,634.5,689.45,537.33
2018,3,12,12,0,441.0,236.0,3.8,19.9,568.0,627.39,490.24
2018,3,12,12,15,229.5,232.0,3.85,19.9,405.0,441.76,348.36
2018,3,12,12,30,18.0,228.0,3.9,19.9,242.0,213.6,166.3
2018,3,12,12,45,10.0,188.0,3.95,19.95,195.5,170.74,132.62
2018,3,12,13,0,2.0,148.0,4.0,20.0,149.0,127.65,98.03
2018,3,12,13,15,29.5,201.5,4.0,19.9,222.5,216.87,170.41
2018,3,12,13,30,57.0,255.0,4.0,19.8,296.0,301.71,237.99
2018,3,12,13,45,36.0,229.5,4.05,19.75,255.0,256.39,201.91
2018,3,12,14,0,15.0,204.0,4.1,19.7,214.0,194.87,152.82
2018,3,12,14,15,8.5,164.0,4.1,19.6,169.5,150.8,117.71
2018,3,12,14,30,2.0,124.0,4.1,19.5,125.0,107.33,82.58
2018,3,12,14,45,42.0,141.5,4.05,19.35,165.5,175.75,140.24
2018,3,12,15,0,82.0,159.0,4.0,19.2,206.0,253.71,204.74
2018,3,12,15,15,81.0,138.0,4.0,19.2,181.5,229.15,185.47
2018,3,12,15,30,80.0,117.0,4.0,19.2,157.0,203.99,165.76
2018,3,12,15,45,90.0,108.5,3.9,18.75,149.5,203.31,166.37
2018,3,12,16,0,100.0,100.0,3.8,18.3,142.0,201.78,166.18
2018,3,12,16,15,95.5,109.5,3.65,17.9,145.5,209.26,172.49
2018,3,12,16,30,91.0,119.0,3.5,17.5,149.0,219.68,181.02
2018,3,12,16,45,69.0,87.0,3.4,17.05,107.5,159.55,130.91
2018,3,12,17,0,47.0,55.0,3.3,16.6,66.0,100.25,80.61
2018,3,12,17,15,68.0,43.5,3.35,16.35,55.0,101.39,81.4
2018,3,12,17,30,89.0,32.0,3.4,16.1,44.0,112.41,88.88
2018,3,12,17,45,54.5,20.5,3.5,15.8,27.0,73.52,48.84
2018,3,12,18,0,20.0,9.0,3.6,15.5,10.0,19.09,0.0
2018,3,12,18,15,10.0,4.5,3.55,15.4,5.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.4,13.85,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.4,13.8,1.0,0.85,0.0
2018,3,13,6,45,0.0,3.5,3.4,13.75,3.5,2.87,0.0
2018,3,13,7,0,0.0,6.0,3.4,13.7,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,3.35,13.65,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,3.3,13.6,9.0,7.39,0.96
2018,3,13,7,45,0.0,10.5,3.25,13.6,10.5,8.63,2.11
2018,3,13,8,0,0.0,12.0,3.2,13.6,12.0,9.87,3.25
2018,3,13,8,15,0.0,14.5,3.2,13.6,14.5,11.94,5.11
2018,3,13,8,30,0.0,17.0,3.2,13.6,17.0,14.01,6.42
2018,3,13,8,45,0.0,23.0,3.25,13.6,23.0,18.98,10.66
2018,3,13,9,0,0.0,29.0,3.3,13.6,29.0,23.96,14.87
2018,3,13,9,15,0.0,42.0,3.35,13.75,42.0,34.77,23.99
2018,3,13,9,30,0.0,55.0,3.4,13.9,55.0,45.6,33.06
2018,3,13,9,45,0.0,70.5,3.45,14.05,70.5,58.55,43.84
2018,3,13,10,0,0.0,86.0,3.5,14.2,86.0,71.54,54.56
2018,3,13,10,15,1.0,102.5,3.55,14.35,103.0,85.83,66.29
2018,3,13,10,30,2.0,119.0,3.6,14.5,120.0,100.3,78.11
2018,3,13,10,45,42.5,197.0,3.7,14.7,227.0,195.96,156.72
2018,3,13,11,0,83.0,275.0,3.8,14.9,334.0,296.18,237.25
2018,3,13,11,15,165.5,306.5,3.85,15.0,428.0,401.21,321.0
2018,3,13,11,30,248.0,338.0,3.9,15.1,522.0,517.7,411.71
2018,3,13,11,45,166.5,313.0,3.95,15.25,437.0,431.92,344.22
2018,3,13,12,0,85.0,288.0,4.0,15.4,352.0,335.25,267.4
2018,3,13,12,15,161.0,317.5,4.0,15.45,439.5,452.87,361.12
2018,3,13,12,30,237.0,347.0,4.0,15.5,527.0,561.8,445.47
2018,3,13,12,45,204.5,351.0,4.05,15.55,505.5,547.12,433.24
2018,3,13,13,0,172.0,355.0,4.1,15.6,484.0,530.1,419.74
2018,3,13,13,15,152.0,340.0,4.05,15.6,452.0,502.5,398.71
2018,3,13,13,30,132.0,325.0,4.0,15.6,420.0,473.03,376.17
2018,3,13,13,45,143.0,314.5,3.95,15.6,415.0,478.28,381.24
2018,3,13,14,0,154.0,304.0,3.9,15.6,410.0,482.87,385.72
2018,3,13,14,15,169.0,293.5,3.85,15.55,405.0,490.77,393.04
2018,3,13,14,30,184.0,283.0,3.8,15.5,400.0,497.83,399.78
2018,3,13,14,45,226.0,265.0,3.75,15.5,400.5,522.0,420.69
2018,3,13,15,0,268.0,247.0,3.7,15.5,401.0,566.26,456.48
2018,3,13,15,15,249.0,228.5,3.7,15.5,363.5,525.04,425.48
2018,3,13,15,30,230.0,210.0,3.7,15.5,326.0,483.07,393.9
2018,3,13,15,45,223.5,192.0,3.45,15.15,295.5,432.75,356.03
2018,3,13,16,0,217.0,174.0,3.2,14.8,265.0,402.82,333.44
2018,3,13,16,15,143.5,150.0,2.9,14.45,207.0,305.01,253.5
2018,3,13,16,30,70.0,126.0,2.6,14.1,149.0,194.67,161.29
2018,3,13,16,45,35.5,101.0,2.35,13.75,112.5,136.64,111.93
2018,3,13,17,0,1.0,76.0,2.1,13.4,76.0,71.7,55.71
2018,3,13,17,15,0.5,57.5,1.95,13.0,57.5,53.59,40.01
2018,3,13,17,30,0.0,39.0,1.8,12.6,39.0,34.89,23.59
2018,3,13,17,45,0.0,25.0,1.65,12.15,25.0,21.79,10.85
2018,3,13,18,0,0.0,11.0,1.5,11.7,11.0,9.39,0.0
2018,3,13,18,15,0.0,5.5,1.45,11.6,5.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,14,6,15,16.5,5.0,2.15,9.55,5.5,0.0,0.0
2018,3,14,6,30,33.0,10.0,2.3,10.1,11.0,8.54,0.0
2018,3,14,6,45,16.5,23.5,2.4,10.6,24.0,19.0,4.73
