Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,7,0,0.0,37.0,2.5,11.1,37.0,29.81,20.06
2018,3,14,7,15,4.5,56.5,2.65,11.3,57.5,44.85,34.24
2018,3,14,7,30,9.0,76.0,2.8,11.5,78.0,59.77,48.04
2018,3,14,7,45,8.5,80.0,2.95,11.65,82.5,63.97,52.06
2018,3,14,8,0,8.0,84.0,3.1,11.8,87.0,67.88,55.6
2018,3,14,8,15,4.0,63.0,3.15,11.8,64.5,52.23,41.51
2018,3,14,8,30,0.0,42.0,3.2,11.8,42.0,34.72,24.38
2018,3,14,8,45,0.0,34.5,3.25,11.85,34.5,28.51,18.96
2018,3,14,9,0,0.0,27.0,3.3,11.9,27.0,22.31,13.56
2018,3,14,9,15,0.0,28.5,3.35,11.9,28.5,23.57,14.59
2018,3,14,9,30,0.0,30.0,3.4,11.9,30.0,24.83,15.61
2018,3,14,9,45,0.5,51.0,3.4,11.85,51.5,42.49,30.6
2018,3,14,10,0,1.0,72.0,3.4,11.8,73.0,60.28,45.57
2018,3,14,10,15,94.0,165.5,3.35,11.85,229.5,191.65,155.03
2018,3,14,10,30,187.0,259.0,3.3,11.9,386.0,332.17,269.06
2018,3,14,10,45,444.0,219.5,3.3,11.95,535.0,484.77,392.14
2018,3,14,11,0,701.0,180.0,3.3,12.0,684.0,653.44,524.43
2018,3,14,11,15,703.0,183.0,3.25,12.0,698.5,697.35,557.49
2018,3,14,11,30,705.0,186.0,3.2,12.0,713.0,739.32,589.18
2018,3,14,11,45,663.5,202.5,3.1,12.05,703.0,757.21,601.43
2018,3,14,12,0,622.0,219.0,3.0,12.1,693.0,769.49,609.36
2018,3,14,12,15,566.5,242.5,3.0,12.15,675.0,765.74,605.72
2018,3,14,12,30,511.0,266.0,3.0,12.2,657.0,762.5,602.27
2018,3,14,12,45,464.0,276.0,2.95,12.3,628.5,748.39,590.92
2018,3,14,13,0,417.0,286.0,2.9,12.4,600.0,729.89,576.38
2018,3,14,13,15,405.0,283.5,2.9,12.45,583.5,728.93,576.07
2018,3,14,13,30,393.0,281.0,2.9,12.5,567.0,725.41,573.82
2018,3,14,13,45,598.5,205.0,2.9,12.55,625.0,867.02,682.76
2018,3,14,14,0,804.0,129.0,2.9,12.6,683.0,990.59,769.38
2018,3,14,14,15,863.5,103.0,2.9,12.6,675.0,1024.87,793.05
2018,3,14,14,30,923.0,77.0,2.9,12.6,667.0,1041.53,805.59
2018,3,14,14,45,912.0,75.0,2.95,12.65,630.5,1023.86,795.23
2018,3,14,15,0,901.0,73.0,3.0,12.7,594.0,1002.4,782.62
2018,3,14,15,15,884.5,71.5,3.0,12.7,551.5,972.59,763.87
2018,3,14,15,30,868.0,70.0,3.0,12.7,509.0,939.62,742.83
2018,3,14,15,45,843.5,68.0,3.05,12.55,461.5,895.6,714.36
2018,3,14,16,0,819.0,66.0,3.1,12.4,414.0,859.17,690.9
2018,3,14,16,15,710.0,75.0,3.05,12.15,350.0,755.53,616.13
2018,3,14,16,30,601.0,84.0,3.0,11.9,286.0,651.1,538.44
2018,3,14,16,45,514.5,75.5,2.95,11.65,228.5,547.54,458.23
2018,3,14,17,0,428.0,67.0,2.9,11.4,171.0,448.84,378.38
2018,3,14,17,15,455.0,54.0,2.9,11.0,140.5,432.92,363.2
2018,3,14,17,30,482.0,41.0,2.9,10.6,110.0,413.3,340.75
2018,3,14,17,45,336.5,31.5,2.85,10.15,70.0,286.49,216.49
2018,3,14,18,0,191.0,22.0,2.8,9.7,30.0,151.35,0.0
2018,3,14,18,15,95.5,11.0,2.8,9.6,15.0,9.39,0.0
2018,3,14,18,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,15,6,15,68.5,9.0,2.9,8.2,10.5,0.0,0.0
2018,3,15,6,30,137.0,18.0,3.1,8.8,21.0,15.36,0.0
2018,3,15,6,45,152.5,25.5,3.25,9.4,37.5,19.77,7.07
2018,3,15,7,0,168.0,33.0,3.4,10.0,54.0,25.24,16.34
2018,3,15,7,15,92.0,53.5,3.55,10.25,66.0,42.08,31.99
2018,3,15,7,30,16.0,74.0,3.7,10.5,78.0,58.64,47.26
2018,3,15,7,45,12.5,70.5,3.9,10.8,74.0,57.33,46.27
2018,3,15,8,0,9.0,67.0,4.1,11.1,70.0,55.41,44.54
2018,3,15,8,15,4.5,61.0,4.15,11.2,62.5,50.57,40.11
2018,3,15,8,30,0.0,55.0,4.2,11.3,55.0,45.53,33.75
2018,3,15,8,45,0.0,48.5,4.3,11.45,48.5,40.13,28.99
2018,3,15,9,0,0.0,42.0,4.4,11.6,42.0,34.75,24.25
2018,3,15,9,15,2.0,77.0,4.45,11.75,78.0,64.45,49.42
2018,3,15,9,30,4.0,112.0,4.5,11.9,114.0,94.01,74.17
2018,3,15,9,45,22.5,163.5,4.55,12.05,177.5,144.33,115.74
2018,3,15,10,0,41.0,215.0,4.6,12.2,241.0,197.6,159.44
2018,3,15,10,15,101.5,240.0,4.7,12.3,308.5,258.38,209.12
2018,3,15,10,30,162.0,265.0,4.8,12.4,376.0,323.34,262.2
2018,3,15,10,45,226.5,287.0,4.9,12.55,448.0,402.56,326.31
2018,3,15,11,0,291.0,309.0,5.0,12.7,520.0,483.08,390.76
2018,3,15,11,15,240.5,321.0,5.1,12.7,498.0,478.4,386.6
2018,3,15,11,30,190.0,333.0,5.2,12.7,476.0,456.8,369.15
2018,3,15,11,45,135.0,294.0,5.25,12.75,396.0,388.03,314.27
2018,3,15,12,0,80.0,255.0,5.3,12.8,316.0,312.78,253.28
2018,3,15,12,15,84.0,282.5,5.35,12.75,347.0,334.23,270.83
2018,3,15,12,30,88.0,310.0,5.4,12.7,378.0,370.66,299.98
2018,3,15,12,45,117.0,315.5,5.45,12.7,404.5,427.26,345.8
2018,3,15,13,0,146.0,321.0,5.5,12.7,431.0,467.97,378.96
2018,3,15,13,15,177.0,314.5,5.45,12.65,445.5,498.49,404.25
2018,3,15,13,30,208.0,308.0,5.4,12.6,460.0,529.13,429.63
2018,3,15,13,45,161.0,306.0,5.35,12.55,421.5,485.96,394.72
2018,3,15,14,0,114.0,304.0,5.3,12.5,383.0,441.34,358.55
2018,3,15,14,15,140.0,299.5,5.25,12.45,392.5,467.3,380.77
2018,3,15,14,30,166.0,295.0,5.2,12.4,402.0,492.82,402.46
2018,3,15,14,45,110.5,259.5,5.15,12.4,329.0,397.8,326.08
2018,3,15,15,0,55.0,224.0,5.1,12.4,256.0,281.47,231.11
2018,3,15,15,15,63.5,196.5,5.1,12.4,231.0,260.24,215.05
2018,3,15,15,30,72.0,169.0,5.1,12.4,206.0,238.23,198.02
2018,3,15,15,45,111.5,173.0,5.0,12.3,224.0,301.63,252.39
2018,3,15,16,0,151.0,177.0,4.9,12.2,242.0,345.12,289.92
2018,3,15,16,15,142.0,156.5,4.8,12.05,211.5,311.14,262.33
2018,3,15,16,30,133.0,136.0,4.7,11.9,181.0,277.05,234.31
2018,3,15,16,45,75.0,112.0,4.6,11.8,136.5,182.91,153.57
2018,3,15,17,0,17.0,88.0,4.5,11.7,92.0,98.41,79.56
2018,3,15,17,15,9.0,66.5,4.4,11.55,68.5,70.74,55.2
2018,3,15,17,30,1.0,45.0,4.3,11.4,45.0,42.91,30.57
2018,3,15,17,45,0.5,28.5,4.2,11.25,28.5,26.42,15.08
2018,3,15,18,0,0.0,12.0,4.1,11.1,12.0,9.89,0.0
2018,3,15,18,15,0.0,6.0,4.05,11.05,6.0,5.12,0.0
2018,3,15,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,16,6,15,0.0,3.5,2.85,9.15,3.5,0.0,0.0
2018,3,16,6,30,0.0,7.0,3.0,9.3,7.0,5.97,0.0
2018,3,16,6,45,0.0,18.5,3.2,9.4,18.5,15.27,5.19
2018,3,16,7,0,0.0,30.0,3.4,9.5,30.0,24.79,16.1
2018,3,16,7,15,26.0,46.0,3.45,9.55,52.0,37.49,28.04
2018,3,16,7,30,52.0,62.0,3.5,9.6,74.0,48.65,38.47
2018,3,16,7,45,37.5,76.0,3.6,9.6,85.5,60.54,49.42
2018,3,16,8,0,23.0,90.0,3.7,9.6,97.0,70.93,58.83
2018,3,16,8,15,100.0,113.0,3.75,9.7,153.0,84.85,71.24
2018,3,16,8,30,177.0,136.0,3.8,9.8,209.0,109.46,83.18
2018,3,16,8,45,363.0,141.0,3.85,9.85,314.0,151.17,107.61
2018,3,16,9,0,549.0,146.0,3.9,9.9,419.0,220.36,157.81
2018,3,16,9,15,474.5,128.5,3.95,10.05,379.0,227.99,170.56
2018,3,16,9,30,400.0,111.0,4.0,10.2,339.0,225.87,175.0
2018,3,16,9,45,495.0,100.5,4.0,10.3,402.0,282.58,223.75
2018,3,16,10,0,590.0,90.0,4.0,10.4,465.0,351.12,282.49
2018,3,16,10,15,746.0,94.0,4.1,10.55,591.5,471.47,381.82
2018,3,16,10,30,902.0,98.0,4.2,10.7,718.0,606.81,490.84
2018,3,16,10,45,713.0,158.0,4.25,10.85,659.0,600.61,486.81
2018,3,16,11,0,524.0,218.0,4.3,11.0,600.0,566.4,459.82
2018,3,16,11,15,532.5,224.0,4.4,11.15,619.5,609.35,494.35
2018,3,16,11,30,541.0,230.0,4.5,11.3,639.0,651.59,527.47
2018,3,16,11,45,641.5,208.0,4.6,11.4,698.5,745.81,601.27
2018,3,16,12,0,742.0,186.0,4.7,11.5,758.0,839.83,673.51
2018,3,16,12,15,802.5,159.0,4.8,11.6,778.5,890.71,710.69
2018,3,16,12,30,863.0,132.0,4.9,11.7,799.0,947.32,752.11
2018,3,16,12,45,896.0,116.5,4.95,11.75,803.5,977.63,774.08
2018,3,16,13,0,929.0,101.0,5.0,11.8,808.0,1016.14,802.17
2018,3,16,13,15,843.0,133.0,5.05,11.8,765.0,999.34,790.81
2018,3,16,13,30,757.0,165.0,5.1,11.8,722.0,972.31,772.49
2018,3,16,13,45,621.5,209.5,5.15,11.85,657.5,895.22,717.31
2018,3,16,14,0,486.0,254.0,5.2,11.9,593.0,806.15,649.25
2018,3,16,14,15,604.5,201.5,5.2,11.8,605.0,880.84,710.17
2018,3,16,14,30,723.0,149.0,5.2,11.7,617.0,944.73,758.58
2018,3,16,14,45,795.5,119.0,5.2,11.65,607.0,972.35,780.17
2018,3,16,15,0,868.0,89.0,5.2,11.6,597.0,1001.57,803.3
2018,3,16,15,15,850.0,86.5,5.2,11.6,554.0,969.27,781.41
2018,3,16,15,30,832.0,84.0,5.2,11.6,511.0,933.84,757.45
2018,3,16,15,45,807.0,81.0,5.05,11.35,463.5,888.32,725.38
2018,3,16,16,0,782.0,78.0,4.9,11.1,416.0,840.59,691.24
2018,3,16,16,15,746.5,74.5,4.65,10.9,365.5,781.1,646.7
2018,3,16,16,30,711.0,71.0,4.4,10.7,315.0,726.63,605.12
2018,3,16,16,45,658.5,65.5,4.2,10.45,263.0,650.43,545.45
2018,3,16,17,0,606.0,60.0,4.0,10.2,211.0,576.02,485.16
2018,3,16,17,15,522.0,53.0,3.8,9.9,161.5,479.27,404.26
2018,3,16,17,30,438.0,46.0,3.6,9.6,112.0,388.1,323.2
2018,3,16,17,45,302.0,35.0,3.4,9.35,72.0,267.12,208.29
2018,3,16,18,0,166.0,24.0,3.2,9.1,32.0,146.67,0.0
2018,3,16,18,15,83.0,12.0,3.15,9.0,16.0,53.08,0.0
2018,3,16,18,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,17,6,15,13.0,6.5,1.4,8.35,7.0,0.0,0.0
2018,3,17,6,30,26.0,13.0,1.4,8.7,14.0,11.1,0.0
2018,3,17,6,45,74.5,30.0,1.45,9.05,38.5,23.35,12.07
2018,3,17,7,0,123.0,47.0,1.5,9.4,63.0,36.08,26.14
2018,3,17,7,15,100.5,67.0,1.55,9.6,84.0,51.29,40.45
2018,3,17,7,30,78.0,87.0,1.6,9.8,105.0,65.32,53.48
2018,3,17,7,45,51.0,88.5,1.65,10.0,101.5,69.17,57.11
2018,3,17,8,0,24.0,90.0,1.7,10.2,98.0,71.04,58.77
2018,3,17,8,15,210.0,98.0,1.7,10.3,185.0,72.0,59.51
2018,3,17,8,30,396.0,106.0,1.7,10.4,272.0,100.08,67.67
2018,3,17,8,45,380.5,120.5,1.7,10.5,295.0,139.22,96.18
2018,3,17,9,0,365.0,135.0,1.7,10.6,318.0,176.59,128.36
2018,3,17,9,15,285.5,183.5,1.7,10.75,334.5,221.04,170.01
2018,3,17,9,30,206.0,232.0,1.7,10.9,351.0,254.74,201.34
2018,3,17,9,45,272.0,247.0,1.7,11.05,414.5,311.28,246.9
2018,3,17,10,0,338.0,262.0,1.7,11.2,478.0,375.35,298.32
2018,3,17,10,15,374.5,267.5,1.7,11.35,518.0,424.19,337.63
2018,3,17,10,30,411.0,273.0,1.7,11.5,558.0,482.56,383.63
2018,3,17,10,45,385.5,292.5,1.7,11.65,567.0,505.82,401.73
2018,3,17,11,0,360.0,312.0,1.7,11.8,576.0,532.14,421.61
2018,3,17,11,15,334.0,316.0,1.75,11.85,565.0,540.9,428.43
2018,3,17,11,30,308.0,320.0,1.8,11.9,554.0,546.21,432.52
2018,3,17,11,45,326.5,307.0,1.85,12.0,558.0,567.73,449.6
2018,3,17,12,0,345.0,294.0,1.9,12.1,562.0,588.89,466.25
2018,3,17,12,15,300.5,322.0,2.0,12.15,555.5,595.38,470.15
2018,3,17,12,30,256.0,350.0,2.1,12.2,549.0,598.65,471.63
2018,3,17,12,45,221.5,355.5,2.2,12.2,526.5,566.66,447.91
2018,3,17,13,0,187.0,361.0,2.3,12.2,504.0,549.47,434.93
2018,3,17,13,15,279.0,325.5,2.4,12.15,534.0,630.44,499.22
2018,3,17,13,30,371.0,290.0,2.5,12.1,564.0,692.47,548.55
2018,3,17,13,45,452.0,254.5,2.6,12.1,578.5,765.28,604.6
2018,3,17,14,0,533.0,219.0,2.7,12.1,593.0,815.15,644.1
2018,3,17,14,15,567.0,206.0,2.7,12.05,588.5,839.45,663.26
2018,3,17,14,30,601.0,193.0,2.7,12.0,584.0,869.3,686.03
2018,3,17,14,45,530.5,177.0,2.65,11.95,508.0,769.38,614.47
2018,3,17,15,0,460.0,161.0,2.6,11.9,432.0,676.37,546.97
2018,3,17,15,15,434.0,141.0,2.6,11.9,382.0,621.38,507.54
2018,3,17,15,30,408.0,121.0,2.6,11.9,332.0,564.61,465.48
2018,3,17,15,45,279.5,110.0,2.5,11.75,248.5,421.89,352.24
2018,3,17,16,0,151.0,99.0,2.4,11.6,165.0,262.38,221.02
2018,3,17,16,15,167.5,90.5,2.3,11.35,155.5,263.46,223.63
2018,3,17,16,30,184.0,82.0,2.2,11.1,146.0,262.88,224.01
2018,3,17,16,45,306.0,78.0,2.05,10.85,164.0,372.09,316.36
2018,3,17,17,0,428.0,74.0,1.9,10.6,182.0,450.07,379.26
2018,3,17,17,15,432.0,60.5,1.9,10.15,148.0,422.25,353.78
2018,3,17,17,30,436.0,47.0,1.9,9.7,114.0,387.4,320.41
2018,3,17,17,45,305.5,35.5,1.85,9.3,73.5,269.57,211.09
2018,3,17,18,0,175.0,24.0,1.8,8.9,33.0,152.43,0.0
2018,3,17,18,15,87.5,12.0,1.8,8.75,16.5,55.31,0.0
2018,3,17,18,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,18,6,15,82.5,10.0,1.15,7.55,13.5,0.0,0.0
2018,3,18,6,30,165.0,20.0,1.2,7.8,27.0,17.07,0.0
2018,3,18,6,45,141.5,31.5,1.25,8.05,43.0,24.23,13.62
2018,3,18,7,0,118.0,43.0,1.3,8.3,59.0,33.32,23.95
2018,3,18,7,15,95.0,67.5,1.3,8.7,84.0,51.74,41.09
2018,3,18,7,30,72.0,92.0,1.3,9.1,109.0,69.93,57.82
2018,3,18,7,45,143.5,109.5,1.35,9.45,154.0,81.31,68.15
2018,3,18,8,0,215.0,127.0,1.4,9.8,199.0,90.86,76.6
2018,3,18,8,15,279.5,135.0,1.45,10.3,244.0,96.48,81.31
2018,3,18,8,30,344.0,143.0,1.5,10.8,289.0,122.69,88.12
2018,3,18,8,45,302.5,169.0,1.55,11.3,308.0,165.92,121.49
2018,3,18,9,0,261.0,195.0,1.6,11.8,327.0,201.22,152.25
2018,3,18,9,15,171.5,223.5,1.65,12.15,313.5,221.47,173.14
2018,3,18,9,30,82.0,252.0,1.7,12.5,300.0,228.58,181.97
2018,3,18,9,45,103.0,274.5,1.75,12.85,338.5,263.32,209.63
2018,3,18,10,0,124.0,297.0,1.8,13.2,377.0,304.06,241.82
2018,3,18,10,15,176.0,311.5,1.75,13.45,431.0,355.29,281.91
2018,3,18,10,30,228.0,326.0,1.7,13.7,485.0,412.49,326.24
2018,3,18,10,45,238.0,336.5,1.6,13.9,507.5,445.75,351.35
2018,3,18,11,0,248.0,347.0,1.5,14.1,530.0,488.35,382.98
2018,3,18,11,15,248.0,356.0,1.45,14.15,542.5,515.7,403.0
2018,3,18,11,30,248.0,365.0,1.4,14.2,555.0,542.52,422.4
2018,3,18,11,45,257.5,368.0,1.35,14.25,567.0,570.67,442.78
2018,3,18,12,0,267.0,371.0,1.3,14.3,579.0,598.64,462.78
2018,3,18,12,15,221.5,374.5,1.3,14.2,547.5,562.39,435.82
2018,3,18,12,30,176.0,378.0,1.3,14.1,516.0,536.82,416.66
2018,3,18,12,45,161.0,376.0,1.3,14.0,501.0,530.9,412.55
2018,3,18,13,0,146.0,374.0,1.3,13.9,486.0,523.43,407.15
2018,3,18,13,15,136.0,363.0,1.3,13.85,466.0,509.74,397.39
2018,3,18,13,30,126.0,352.0,1.3,13.8,446.0,494.72,386.69
2018,3,18,13,45,93.5,331.5,1.3,13.7,400.0,423.61,333.5
2018,3,18,14,0,61.0,311.0,1.3,13.6,354.0,372.13,294.34
2018,3,18,14,15,49.5,286.5,1.3,13.5,320.5,336.58,267.57
2018,3,18,14,30,38.0,262.0,1.3,13.4,287.0,300.47,239.88
2018,3,18,14,45,24.5,231.0,1.3,13.3,247.0,234.94,188.39
2018,3,18,15,0,11.0,200.0,1.3,13.2,207.0,191.3,153.5
2018,3,18,15,15,53.0,197.0,1.3,13.2,225.0,249.22,202.72
2018,3,18,15,30,95.0,194.0,1.3,13.2,243.0,308.84,252.2
2018,3,18,15,45,119.5,188.0,1.15,12.85,244.0,326.51,267.46
2018,3,18,16,0,144.0,182.0,1.0,12.5,245.0,343.18,281.98
2018,3,18,16,15,153.5,160.0,0.95,12.3,220.0,323.77,267.63
2018,3,18,16,30,163.0,138.0,0.9,12.1,195.0,302.87,251.94
2018,3,18,16,45,147.0,118.5,0.85,11.85,163.5,263.4,219.85
2018,3,18,17,0,131.0,99.0,0.8,11.6,132.0,224.64,187.51
2018,3,18,17,15,104.0,78.0,0.85,11.45,100.5,176.38,146.07
2018,3,18,17,30,77.0,57.0,0.9,11.3,69.0,129.66,104.9
2018,3,18,17,45,47.5,38.5,0.9,11.15,45.0,87.38,65.49
2018,3,18,18,0,18.0,20.0,0.9,11.0,21.0,32.22,0.0
2018,3,18,18,15,9.0,10.0,0.95,10.95,10.5,13.16,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,19,6,15,76.5,10.0,2.25,6.85,13.5,8.54,0.0
2018,3,19,6,30,153.0,20.0,2.3,7.5,27.0,15.63,0.0
2018,3,19,6,45,234.0,33.5,2.4,8.15,59.5,25.97,15.6
2018,3,19,7,0,315.0,47.0,2.5,8.8,92.0,36.13,26.45
2018,3,19,7,15,431.5,55.5,2.6,9.35,145.0,44.29,34.32
2018,3,19,7,30,548.0,64.0,2.7,9.9,198.0,50.44,40.13
2018,3,19,7,45,644.0,65.5,2.75,10.4,258.0,51.01,40.69
2018,3,19,8,0,740.0,67.0,2.8,10.9,318.0,56.58,45.63
2018,3,19,8,15,710.0,81.5,3.0,11.45,353.0,61.15,49.52
2018,3,19,8,30,680.0,96.0,3.2,12.0,388.0,113.71,68.9
2018,3,19,8,45,593.0,130.0,3.4,12.55,405.5,177.5,117.96
2018,3,19,9,0,506.0,164.0,3.6,13.1,423.0,227.32,163.35
2018,3,19,9,15,528.5,172.0,3.55,13.4,463.0,277.68,206.86
2018,3,19,9,30,551.0,180.0,3.5,13.7,503.0,330.5,252.92
2018,3,19,9,45,557.0,191.0,3.4,14.05,535.5,381.53,297.26
2018,3,19,10,0,563.0,202.0,3.3,14.4,568.0,432.71,340.53
2018,3,19,10,15,551.5,219.0,3.2,14.65,591.5,479.97,379.55
2018,3,19,10,30,540.0,236.0,3.1,14.9,615.0,525.25,415.67
2018,3,19,10,45,554.5,241.0,2.95,15.15,641.5,574.2,453.54
2018,3,19,11,0,569.0,246.0,2.8,15.4,668.0,623.31,490.43
2018,3,19,11,15,476.0,286.0,2.75,15.7,644.5,626.3,490.93
2018,3,19,11,30,383.0,326.0,2.7,16.0,621.0,609.4,476.56
2018,3,19,11,45,306.5,351.5,2.65,16.25,589.0,594.36,463.61
2018,3,19,12,0,230.0,377.0,2.6,16.5,557.0,558.48,435.1
2018,3,19,12,15,289.0,357.5,2.45,16.75,584.0,620.61,481.65
2018,3,19,12,30,348.0,338.0,2.3,17.0,611.0,670.08,517.81
2018,3,19,12,45,390.0,325.0,2.2,17.2,628.5,711.43,547.55
2018,3,19,13,0,432.0,312.0,2.1,17.4,646.0,770.63,589.03
2018,3,19,13,15,330.5,333.5,1.95,17.5,586.0,689.23,528.17
2018,3,19,13,30,229.0,355.0,1.8,17.6,526.0,600.53,462.23
2018,3,19,13,45,254.5,339.0,1.7,17.7,524.0,637.41,489.88
2018,3,19,14,0,280.0,323.0,1.6,17.8,522.0,651.95,500.74
2018,3,19,14,15,278.0,309.0,1.5,17.55,499.5,639.18,492.28
2018,3,19,14,30,276.0,295.0,1.4,17.3,477.0,624.74,482.89
2018,3,19,14,45,281.0,273.5,1.3,17.1,449.5,606.87,471.33
2018,3,19,15,0,286.0,252.0,1.2,16.9,422.0,587.11,458.41
2018,3,19,15,15,267.5,236.5,1.2,16.9,386.5,549.69,432.15
2018,3,19,15,30,249.0,221.0,1.2,16.9,351.0,511.56,405.12
2018,3,19,15,45,277.0,196.5,1.0,16.5,329.0,505.32,402.41
2018,3,19,16,0,305.0,172.0,0.8,16.1,307.0,495.99,396.85
2018,3,19,16,15,370.0,139.5,0.8,15.8,284.0,525.66,422.17
2018,3,19,16,30,435.0,107.0,0.8,15.5,261.0,528.64,427.11
2018,3,19,16,45,483.0,86.0,0.85,15.2,232.0,532.17,431.22
2018,3,19,17,0,531.0,65.0,0.9,14.9,203.0,523.24,424.49
2018,3,19,17,15,431.0,57.5,1.0,14.45,153.0,417.51,341.16
2018,3,19,17,30,331.0,50.0,1.1,14.0,103.0,316.56,257.43
2018,3,19,17,45,224.5,36.5,1.2,13.55,66.5,219.14,170.71
2018,3,19,18,0,118.0,23.0,1.3,13.1,30.0,119.56,22.95
2018,3,19,18,15,59.0,11.5,1.4,12.85,15.0,40.06,0.0
2018,3,19,18,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,20,6,15,0.0,4.0,1.25,11.2,4.0,3.41,0.0
2018,3,20,6,30,0.0,8.0,1.5,11.2,8.0,6.57,0.0
2018,3,20,6,45,0.0,16.0,1.75,11.25,16.0,13.17,5.26
2018,3,20,7,0,0.0,24.0,2.0,11.3,24.0,19.78,11.86
2018,3,20,7,15,0.0,34.0,2.25,11.35,34.0,28.07,19.59
2018,3,20,7,30,0.0,44.0,2.5,11.4,44.0,36.37,27.26
2018,3,20,7,45,0.0,52.0,2.7,11.5,52.0,43.02,33.33
2018,3,20,8,0,0.0,60.0,2.9,11.6,60.0,49.69,39.3
2018,3,20,8,15,0.0,62.0,3.0,11.7,62.0,51.36,40.69
2018,3,20,8,30,0.0,64.0,3.1,11.8,64.0,53.04,40.07
2018,3,20,8,45,0.0,68.5,3.15,11.9,68.5,56.81,43.14
2018,3,20,9,0,0.0,73.0,3.2,12.0,73.0,60.59,46.19
2018,3,20,9,15,0.0,105.5,3.3,12.05,105.5,87.31,68.62
2018,3,20,9,30,0.0,138.0,3.4,12.1,138.0,113.7,90.5
2018,3,20,9,45,0.0,135.5,3.55,12.15,135.5,112.12,88.91
2018,3,20,10,0,0.0,133.0,3.7,12.2,133.0,110.4,87.27
2018,3,20,10,15,0.5,137.5,3.75,12.25,138.0,114.64,90.61
2018,3,20,10,30,1.0,142.0,3.8,12.3,143.0,118.95,94.02
2018,3,20,10,45,0.5,125.5,3.9,12.35,126.0,105.09,82.39
2018,3,20,11,0,0.0,109.0,4.0,12.4,109.0,91.01,70.61
2018,3,20,11,15,0.0,109.5,4.1,12.45,109.5,91.51,70.96
2018,3,20,11,30,0.0,110.0,4.2,12.5,110.0,92.01,71.3
2018,3,20,11,45,0.0,113.5,4.3,12.55,113.5,95.06,73.77
2018,3,20,12,0,0.0,117.0,4.4,12.6,117.0,98.13,76.27
2018,3,20,12,15,0.0,104.5,4.5,12.6,104.5,87.48,67.45
2018,3,20,12,30,0.0,92.0,4.6,12.6,92.0,76.82,58.62
2018,3,20,12,45,0.0,79.0,4.7,12.65,79.0,65.89,49.54
2018,3,20,13,0,0.0,66.0,4.8,12.7,66.0,55.0,40.48
2018,3,20,13,15,0.0,60.0,4.55,12.7,60.0,49.96,36.32
2018,3,20,13,30,0.0,54.0,4.3,12.7,54.0,44.94,32.15
2018,3,20,13,45,0.0,54.5,4.1,12.7,54.5,45.33,32.53
2018,3,20,14,0,0.0,55.0,3.9,12.7,55.0,45.73,32.91
2018,3,20,14,15,0.0,58.5,3.75,12.75,58.5,48.63,35.4
2018,3,20,14,30,0.0,62.0,3.6,12.8,62.0,51.52,37.9
2018,3,20,14,45,0.0,63.0,3.5,12.8,63.0,52.33,38.67
2018,3,20,15,0,0.0,64.0,3.4,12.8,64.0,53.13,39.45
2018,3,20,15,15,0.0,60.0,3.4,12.8,60.0,49.77,36.72
2018,3,20,15,30,0.0,56.0,3.4,12.8,56.0,46.41,33.98
2018,3,20,15,45,0.0,54.5,3.25,12.75,54.5,45.14,33.02
2018,3,20,16,0,0.0,53.0,3.1,12.7,53.0,43.88,32.06
2018,3,20,16,15,0.0,54.0,3.05,12.65,54.0,44.69,32.87
2018,3,20,16,30,0.0,55.0,3.0,12.6,55.0,45.52,33.67
2018,3,20,16,45,0.0,51.5,2.95,12.5,51.5,42.61,31.21
2018,3,20,17,0,0.0,48.0,2.9,12.4,48.0,39.7,28.66
2018,3,20,17,15,0.0,37.5,3.0,12.35,37.5,30.98,20.99
2018,3,20,17,30,0.0,27.0,3.1,12.3,27.0,22.27,13.26
2018,3,20,17,45,0.0,18.5,3.2,12.2,18.5,15.24,6.79
2018,3,20,18,0,0.0,10.0,3.3,12.1,10.0,8.22,0.0
2018,3,20,18,15,0.0,5.0,3.45,12.15,5.0,4.27,0.0
2018,3,20,18,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.65,12.8,1.5,1.28,0.0
2018,3,21,6,30,0.0,3.0,1.7,13.0,3.0,2.46,0.0
2018,3,21,6,45,0.0,4.5,1.7,13.25,4.5,3.69,0.0
2018,3,21,7,0,0.0,6.0,1.7,13.5,6.0,4.92,0.0
2018,3,21,7,15,0.0,9.5,1.8,13.65,9.5,7.8,1.32
2018,3,21,7,30,0.0,13.0,1.9,13.8,13.0,10.69,3.97
2018,3,21,7,45,0.0,14.5,2.0,14.0,14.5,11.93,5.1
2018,3,21,8,0,0.0,16.0,2.1,14.2,16.0,13.18,6.21
2018,3,21,8,15,0.0,18.0,2.15,14.4,18.0,14.84,7.66
2018,3,21,8,30,0.0,20.0,2.2,14.6,20.0,16.5,8.49
2018,3,21,8,45,0.0,30.0,2.25,14.75,30.0,24.79,15.5
2018,3,21,9,0,0.0,40.0,2.3,14.9,40.0,33.11,22.48
2018,3,21,9,15,0.0,61.0,2.4,15.15,61.0,50.6,37.09
2018,3,21,9,30,0.0,82.0,2.5,15.4,82.0,68.17,51.6
2018,3,21,9,45,0.0,98.0,2.6,15.6,98.0,81.52,62.47
2018,3,21,10,0,0.0,114.0,2.7,15.8,114.0,94.78,73.2
2018,3,21,10,15,3.5,156.5,2.95,16.05,159.0,131.9,103.33
2018,3,21,10,30,7.0,199.0,3.2,16.3,204.0,169.93,133.83
2018,3,21,10,45,11.5,228.5,3.4,16.6,237.0,198.72,156.62
2018,3,21,11,0,16.0,258.0,3.6,16.9,270.0,228.53,180.07
2018,3,21,11,15,21.5,280.5,3.75,16.95,297.0,254.0,200.16
2018,3,21,11,30,27.0,303.0,3.9,17.0,324.0,291.12,229.29
2018,3,21,11,45,27.0,304.5,4.0,17.05,325.5,296.55,233.41
2018,3,21,12,0,27.0,306.0,4.1,17.1,327.0,301.88,237.54
2018,3,21,12,15,25.5,303.0,4.1,17.1,323.0,301.39,237.12
2018,3,21,12,30,24.0,300.0,4.1,17.1,319.0,284.62,224.05
2018,3,21,12,45,21.0,287.5,4.1,17.05,304.0,272.1,214.33
2018,3,21,13,0,18.0,275.0,4.1,17.0,289.0,259.18,204.28
2018,3,21,13,15,22.0,281.5,4.1,16.95,298.5,271.0,213.98
2018,3,21,13,30,26.0,288.0,4.1,16.9,308.0,302.98,239.45
2018,3,21,13,45,35.0,293.0,4.1,16.9,319.0,320.61,253.82
2018,3,21,14,0,44.0,298.0,4.1,16.9,330.0,338.74,268.68
2018,3,21,14,15,58.0,293.0,4.15,16.85,333.0,351.13,279.46
2018,3,21,14,30,72.0,288.0,4.2,16.8,336.0,363.51,290.34
2018,3,21,14,45,55.0,262.0,4.2,16.8,297.5,319.71,255.94
2018,3,21,15,0,38.0,236.0,4.2,16.8,259.0,275.67,221.07
2018,3,21,15,15,54.5,223.5,4.2,16.8,254.0,280.59,226.45
2018,3,21,15,30,71.0,211.0,4.2,16.8,249.0,284.86,231.21
2018,3,21,15,45,83.5,191.0,4.3,16.5,231.5,275.22,225.01
2018,3,21,16,0,96.0,171.0,4.4,16.2,214.0,282.96,232.72
2018,3,21,16,15,99.5,152.5,4.35,16.0,192.5,264.03,218.2
2018,3,21,16,30,103.0,134.0,4.3,15.8,171.0,244.39,202.83
2018,3,21,16,45,76.0,112.0,4.3,15.6,137.0,179.35,148.45
2018,3,21,17,0,49.0,90.0,4.3,15.4,103.0,132.28,108.12
2018,3,21,17,15,37.0,74.5,4.35,15.3,83.0,107.2,86.11
2018,3,21,17,30,25.0,59.0,4.4,15.2,63.0,83.5,64.87
2018,3,21,17,45,16.0,40.5,4.4,15.1,42.5,57.54,41.27
2018,3,21,18,0,7.0,22.0,4.4,15.0,22.0,28.04,6.85
2018,3,21,18,15,5.5,12.0,4.45,14.95,12.0,13.05,0.0
2018,3,21,18,30,4.0,2.0,4.5,14.9,2.0,0.0,0.0
2018,3,21,18,45,2.0,1.0,4.55,14.85,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,4.75,14.6,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,4.95,14.55,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,5.5,14.35,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,5.65,14.25,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,5.7,14.15,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,5.65,14.05,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,5.6,13.95,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,5.6,13.85,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,5.45,13.75,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.95,13.7,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,3,22,6,15,0.5,9.0,4.35,13.75,9.0,7.68,0.0
2018,3,22,6,30,1.0,18.0,4.4,13.8,18.0,14.79,0.0
2018,3,22,6,45,8.0,37.0,4.45,13.8,38.0,29.58,19.22
2018,3,22,7,0,15.0,56.0,4.5,13.8,58.0,43.73,32.74
2018,3,22,7,15,19.5,59.5,4.45,13.85,63.5,47.59,36.72
2018,3,22,7,30,24.0,63.0,4.4,13.9,69.0,51.02,40.04
2018,3,22,7,45,12.0,51.5,4.4,13.95,54.5,42.88,32.83
2018,3,22,8,0,0.0,40.0,4.4,14.0,40.0,33.04,24.01
2018,3,22,8,15,0.0,57.5,4.45,14.0,57.5,47.61,36.94
2018,3,22,8,30,0.0,75.0,4.5,14.0,75.0,62.23,47.47
2018,3,22,8,45,88.0,115.5,4.55,14.0,162.0,103.35,78.0
2018,3,22,9,0,176.0,156.0,4.6,14.0,249.0,157.02,119.02
2018,3,22,9,15,267.0,197.5,4.7,13.85,351.5,228.21,175.68
2018,3,22,9,30,358.0,239.0,4.8,13.7,454.0,312.19,243.74
2018,3,22,9,45,406.0,242.5,4.9,13.6,500.5,364.17,287.54
2018,3,22,10,0,454.0,246.0,5.0,13.5,547.0,420.32,334.76
2018,3,22,10,15,535.0,226.5,5.05,13.35,597.5,479.35,384.17
2018,3,22,10,30,616.0,207.0,5.1,13.2,648.0,548.6,441.38
2018,3,22,10,45,759.5,154.0,5.15,13.1,716.0,630.34,508.61
2018,3,22,11,0,903.0,101.0,5.2,13.0,784.0,715.84,578.35
2018,3,22,11,15,827.5,138.0,5.25,13.0,774.0,747.53,602.43
2018,3,22,11,30,752.0,175.0,5.3,13.0,764.0,769.65,618.7
2018,3,22,11,45,547.0,259.5,5.35,13.05,690.5,715.33,574.18
2018,3,22,12,0,342.0,344.0,5.4,13.1,617.0,635.36,509.16
2018,3,22,12,15,374.5,338.5,5.45,13.2,637.5,676.86,542.19
2018,3,22,12,30,407.0,333.0,5.5,13.3,658.0,733.79,585.83
2018,3,22,12,45,467.0,303.5,5.55,13.4,673.0,779.29,621.98
2018,3,22,13,0,527.0,274.0,5.6,13.5,688.0,824.0,657.49
2018,3,22,13,15,695.5,197.5,5.65,13.5,732.5,932.92,741.89
2018,3,22,13,30,864.0,121.0,5.7,13.5,777.0,1011.56,799.42
2018,3,22,13,45,886.0,109.0,5.75,13.55,764.0,1031.99,814.76
2018,3,22,14,0,908.0,97.0,5.8,13.6,751.0,1048.25,827.62
2018,3,22,14,15,901.0,95.5,5.85,13.5,721.5,1042.96,825.68
2018,3,22,14,30,894.0,94.0,5.9,13.4,692.0,1033.68,821.15
2018,3,22,14,45,883.5,92.0,5.95,13.3,656.0,1016.38,810.94
2018,3,22,15,0,873.0,90.0,6.0,13.2,620.0,995.39,798.13
2018,3,22,15,15,855.5,88.0,6.0,13.2,577.0,975.28,785.39
2018,3,22,15,30,838.0,86.0,6.0,13.2,534.0,940.44,761.69
2018,3,22,15,45,818.5,83.0,6.0,12.75,488.0,899.56,734.56
2018,3,22,16,0,799.0,80.0,6.0,12.3,442.0,856.19,705.06
2018,3,22,16,15,770.5,76.0,5.95,12.0,392.0,801.44,665.44
2018,3,22,16,30,742.0,72.0,5.9,11.7,342.0,745.4,623.82
2018,3,22,16,45,697.0,67.5,5.8,11.4,290.0,680.41,573.48
2018,3,22,17,0,652.0,63.0,5.7,11.1,238.0,611.28,517.86
2018,3,22,17,15,578.0,56.5,5.5,10.7,186.5,520.28,441.77
2018,3,22,17,30,504.0,50.0,5.3,10.3,135.0,433.87,365.09
2018,3,22,17,45,379.0,40.0,5.15,9.95,91.5,317.46,258.57
2018,3,22,18,0,254.0,30.0,5.0,9.6,48.0,202.49,102.11
2018,3,22,18,15,141.0,18.0,4.9,9.45,26.5,87.17,0.0
2018,3,22,18,30,28.0,6.0,4.8,9.3,5.0,0.0,0.0
2018,3,22,18,45,14.0,3.0,4.7,9.15,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.45,8.85,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,3.5,7.85,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,23,6,15,100.0,13.0,1.8,8.6,19.5,11.1,0.0
2018,3,23,6,30,200.0,26.0,1.8,9.2,39.0,20.28,3.13
2018,3,23,6,45,338.0,37.0,1.8,9.8,83.0,30.49,20.64
2018,3,23,7,0,476.0,48.0,1.8,10.4,127.0,39.08,29.21
2018,3,23,7,15,555.0,54.5,1.85,10.75,178.0,43.55,33.65
2018,3,23,7,30,634.0,61.0,1.9,11.1,229.0,48.1,37.91
2018,3,23,7,45,512.5,83.5,1.95,11.4,238.0,63.22,51.52
2018,3,23,8,0,391.0,106.0,2.0,11.7,247.0,75.26,62.15
2018,3,23,8,15,234.5,143.0,2.1,11.9,231.0,100.79,84.58
2018,3,23,8,30,78.0,180.0,2.2,12.1,215.0,139.95,110.59
2018,3,23,8,45,83.5,199.5,2.25,12.35,240.5,163.35,128.5
2018,3,23,9,0,89.0,219.0,2.3,12.6,266.0,187.77,148.08
2018,3,23,9,15,98.0,235.0,2.4,12.8,291.0,211.64,167.46
2018,3,23,9,30,107.0,251.0,2.5,13.0,316.0,237.16,188.3
2018,3,23,9,45,126.5,274.5,2.6,13.2,356.0,274.6,218.49
2018,3,23,10,0,146.0,298.0,2.7,13.4,396.0,314.97,250.82
2018,3,23,10,15,257.5,300.0,2.85,13.55,482.0,392.21,312.15
2018,3,23,10,30,369.0,302.0,3.0,13.7,568.0,478.8,380.52
2018,3,23,10,45,389.0,306.0,3.15,13.85,594.5,521.01,413.81
2018,3,23,11,0,409.0,310.0,3.3,14.0,621.0,572.23,453.57
2018,3,23,11,15,400.5,321.0,3.45,14.1,631.0,594.08,470.61
2018,3,23,11,30,392.0,332.0,3.6,14.2,641.0,622.16,492.05
2018,3,23,11,45,505.0,287.5,3.7,14.3,689.5,707.7,558.44
2018,3,23,12,0,618.0,243.0,3.8,14.4,738.0,791.89,622.75
2018,3,23,12,15,641.0,231.5,3.9,14.4,745.5,829.11,650.68
2018,3,23,12,30,664.0,220.0,4.0,14.4,753.0,864.62,677.59
2018,3,23,12,45,808.0,158.5,4.1,14.4,800.5,953.34,741.73
2018,3,23,13,0,952.0,97.0,4.2,14.4,848.0,1037.51,800.86
2018,3,23,13,15,834.0,140.5,4.25,14.3,789.0,1000.86,775.8
2018,3,23,13,30,716.0,184.0,4.3,14.2,730.0,953.27,743.96
2018,3,23,13,45,715.5,177.0,4.35,14.15,709.0,956.07,747.72
2018,3,23,14,0,715.0,170.0,4.4,14.1,688.0,955.27,748.71
2018,3,23,14,15,812.0,130.5,4.4,14.0,695.0,1005.38,785.68
2018,3,23,14,30,909.0,91.0,4.4,13.9,702.0,1045.22,814.99
2018,3,23,14,45,897.0,89.0,4.4,13.75,664.5,1026.16,803.39
2018,3,23,15,0,885.0,87.0,4.4,13.6,627.0,1003.38,789.7
2018,3,23,15,15,868.0,85.0,4.4,13.6,583.5,972.18,769.56
2018,3,23,15,30,851.0,83.0,4.4,13.6,540.0,948.68,754.94
2018,3,23,15,45,826.0,80.5,4.35,13.3,491.5,902.91,724.36
2018,3,23,16,0,801.0,78.0,4.3,13.0,443.0,854.93,691.78
2018,3,23,16,15,765.5,75.0,4.15,12.75,391.5,795.2,648.92
2018,3,23,16,30,730.0,72.0,4.0,12.5,340.0,734.66,604.7
2018,3,23,16,45,677.5,68.0,3.85,12.25,287.0,664.61,551.67
2018,3,23,17,0,625.0,64.0,3.7,12.0,234.0,591.21,493.99
2018,3,23,17,15,475.0,61.0,3.5,11.6,174.0,450.99,379.41
2018,3,23,17,30,325.0,58.0,3.3,11.2,114.0,320.83,267.79
2018,3,23,17,45,230.0,43.0,3.1,10.8,76.0,228.91,184.93
2018,3,23,18,0,135.0,28.0,2.9,10.4,38.0,139.68,76.53
2018,3,23,18,15,79.5,17.0,2.85,10.25,21.5,54.9,0.0
2018,3,23,18,30,24.0,6.0,2.8,10.1,5.0,0.0,0.0
2018,3,23,18,45,12.0,3.0,2.8,9.95,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,3,24,5,45,7.0,2.5,1.85,8.65,2.0,0.0,0.0
2018,3,24,6,0,14.0,5.0,1.8,8.7,4.0,0.0,0.0
2018,3,24,6,15,71.0,16.5,1.9,9.1,20.5,14.08,0.0
2018,3,24,6,30,128.0,28.0,2.0,9.5,37.0,21.65,6.56
2018,3,24,6,45,202.5,40.0,2.1,9.85,68.0,30.63,20.93
2018,3,24,7,0,277.0,52.0,2.2,10.2,99.0,39.45,29.62
2018,3,24,7,15,206.0,77.5,2.3,10.4,119.0,58.2,46.87
2018,3,24,7,30,135.0,103.0,2.4,10.6,139.0,76.73,63.73
2018,3,24,7,45,199.0,119.0,2.45,10.75,185.0,85.65,71.74
2018,3,24,8,0,263.0,135.0,2.5,10.9,231.0,96.33,81.12
2018,3,24,8,15,302.5,152.0,2.55,11.05,277.5,107.09,90.4
2018,3,24,8,30,342.0,169.0,2.6,11.2,324.0,146.31,106.79
2018,3,24,8,45,411.0,171.0,2.65,11.4,377.5,183.21,130.78
2018,3,24,9,0,480.0,173.0,2.7,11.6,431.0,231.87,168.81
2018,3,24,9,15,501.0,181.0,2.85,11.75,469.0,280.32,210.95
2018,3,24,9,30,522.0,189.0,3.0,11.9,507.0,331.07,255.47
