Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,10,45,901.5,121.0,0.55,22.9,891.5,699.09,512.12
2018,4,23,11,0,906.0,123.0,0.5,23.4,913.0,749.61,545.1
2018,4,23,11,15,908.0,123.5,0.5,23.6,926.0,794.83,574.64
2018,4,23,11,30,910.0,124.0,0.5,23.8,939.0,837.44,600.54
2018,4,23,11,45,910.5,124.5,0.5,24.05,944.5,876.04,623.49
2018,4,23,12,0,911.0,125.0,0.5,24.3,950.0,911.59,644.36
2018,4,23,12,15,909.5,126.0,0.55,24.35,948.0,942.62,663.87
2018,4,23,12,30,908.0,127.0,0.6,24.4,946.0,970.22,681.35
2018,4,23,12,45,904.0,127.0,0.65,24.5,935.0,990.95,694.62
2018,4,23,13,0,900.0,127.0,0.7,24.6,924.0,1007.91,705.78
2018,4,23,13,15,895.0,126.5,0.8,24.5,906.5,1019.57,715.54
2018,4,23,13,30,890.0,126.0,0.9,24.4,889.0,1027.31,723.11
2018,4,23,13,45,882.5,125.0,1.0,24.35,863.0,1028.14,726.46
2018,4,23,14,0,875.0,124.0,1.1,24.3,837.0,1025.04,727.56
2018,4,23,14,15,865.5,122.5,1.25,24.1,805.0,1015.55,726.1
2018,4,23,14,30,856.0,121.0,1.4,23.9,773.0,1015.08,730.26
2018,4,23,14,45,800.5,134.5,1.5,23.75,720.5,969.14,704.45
2018,4,23,15,0,745.0,148.0,1.6,23.6,668.0,927.79,681.53
2018,4,23,15,15,692.0,154.0,1.6,23.6,613.5,872.13,646.95
2018,4,23,15,30,639.0,160.0,1.6,23.6,559.0,815.0,610.9
2018,4,23,15,45,690.5,133.5,1.85,22.9,534.5,816.61,618.46
2018,4,23,16,0,742.0,107.0,2.1,22.2,510.0,811.03,620.34
2018,4,23,16,15,715.0,101.5,2.2,21.65,459.5,757.46,586.73
2018,4,23,16,30,688.0,96.0,2.3,21.1,409.0,702.98,551.76
2018,4,23,16,45,628.5,94.5,2.4,20.5,353.5,627.61,500.08
2018,4,23,17,0,569.0,93.0,2.5,19.9,298.0,554.51,447.22
2018,4,23,17,15,539.5,83.0,2.5,19.1,252.5,495.51,402.82
2018,4,23,17,30,510.0,73.0,2.5,18.3,207.0,437.56,356.97
2018,4,23,17,45,430.0,64.0,2.55,17.5,159.5,352.48,286.98
2018,4,23,18,0,350.0,55.0,2.6,16.7,112.0,273.66,219.59
2018,4,23,18,15,243.5,40.5,2.6,16.15,73.5,187.7,143.21
2018,4,23,18,30,137.0,26.0,2.6,15.6,35.0,105.19,34.82
2018,4,23,18,45,71.0,14.0,2.6,15.05,18.5,37.31,0.0
2018,4,23,19,0,5.0,2.0,2.6,14.5,2.0,0.0,0.0
2018,4,23,19,15,2.5,1.0,2.5,14.25,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,5,15,31.5,7.0,1.8,11.0,7.5,0.0,0.0
2018,4,24,5,30,63.0,14.0,1.9,11.3,15.0,11.95,0.0
2018,4,24,5,45,117.5,23.0,1.95,11.65,33.5,17.82,2.49
2018,4,24,6,0,172.0,32.0,2.0,12.0,52.0,24.56,15.35
2018,4,24,6,15,139.5,38.5,2.0,12.3,60.0,30.35,21.25
2018,4,24,6,30,107.0,45.0,2.0,12.6,68.0,34.98,25.74
2018,4,24,6,45,53.5,56.0,2.0,12.9,67.5,44.77,34.66
2018,4,24,7,0,0.0,67.0,2.0,13.2,67.0,55.26,44.05
2018,4,24,7,15,0.0,73.5,1.95,13.55,73.5,60.73,48.8
2018,4,24,7,30,0.0,80.0,1.9,13.9,80.0,66.14,53.39
2018,4,24,7,45,0.0,93.5,1.85,14.2,93.5,76.81,62.54
2018,4,24,8,0,0.0,107.0,1.8,14.5,107.0,87.4,71.48
2018,4,24,8,15,45.0,128.0,1.8,14.85,154.5,102.64,79.36
2018,4,24,8,30,90.0,149.0,1.8,15.2,202.0,123.15,93.17
2018,4,24,8,45,48.0,171.0,1.8,15.55,199.5,142.93,110.65
2018,4,24,9,0,6.0,193.0,1.8,15.9,197.0,157.03,123.39
2018,4,24,9,15,14.5,229.5,1.85,16.15,240.0,189.08,148.43
2018,4,24,9,30,23.0,266.0,1.9,16.4,283.0,222.64,174.45
2018,4,24,9,45,121.0,297.5,1.9,16.7,392.5,289.47,225.4
2018,4,24,10,0,219.0,329.0,1.9,17.0,502.0,372.94,289.16
2018,4,24,10,15,315.5,323.5,2.0,17.2,583.0,440.3,340.88
2018,4,24,10,30,412.0,318.0,2.1,17.4,664.0,520.31,401.78
2018,4,24,10,45,565.0,268.5,2.15,17.6,755.5,608.53,468.73
2018,4,24,11,0,718.0,219.0,2.2,17.8,847.0,708.45,542.97
2018,4,24,11,15,756.0,202.5,2.2,17.9,873.0,760.82,580.76
2018,4,24,11,30,794.0,186.0,2.2,18.0,899.0,808.68,615.26
2018,4,24,11,45,836.0,165.5,2.25,18.1,920.5,860.32,651.05
2018,4,24,12,0,878.0,145.0,2.3,18.2,942.0,900.33,677.84
2018,4,24,12,15,901.5,132.5,2.4,18.25,949.5,940.71,705.45
2018,4,24,12,30,925.0,120.0,2.5,18.3,957.0,978.46,731.23
2018,4,24,12,45,926.5,117.5,2.55,18.35,948.0,1002.19,747.21
2018,4,24,13,0,928.0,115.0,2.6,18.4,939.0,1022.21,760.96
2018,4,24,13,15,924.0,115.0,2.7,18.35,922.0,1035.52,771.23
2018,4,24,13,30,920.0,115.0,2.8,18.3,905.0,1044.87,779.09
2018,4,24,13,45,901.5,120.0,2.9,18.2,876.0,1040.92,778.48
2018,4,24,14,0,883.0,125.0,3.0,18.1,847.0,1032.99,775.45
2018,4,24,14,15,873.0,123.5,3.05,17.95,814.5,1022.98,770.84
2018,4,24,14,30,863.0,122.0,3.1,17.8,782.0,1009.19,763.8
2018,4,24,14,45,860.5,116.5,3.15,17.6,747.0,1007.14,764.99
2018,4,24,15,0,858.0,111.0,3.2,17.4,712.0,988.45,754.87
2018,4,24,15,15,816.0,116.0,3.2,17.4,659.5,940.29,723.59
2018,4,24,15,30,774.0,121.0,3.2,17.4,607.0,889.95,690.65
2018,4,24,15,45,711.0,126.0,3.15,16.85,545.5,825.34,648.06
2018,4,24,16,0,648.0,131.0,3.1,16.3,484.0,755.16,600.48
2018,4,24,16,15,649.5,116.5,3.1,15.95,441.5,718.49,576.52
2018,4,24,16,30,651.0,102.0,3.1,15.6,399.0,678.95,549.66
2018,4,24,16,45,627.5,95.5,3.05,15.2,353.5,626.92,512.48
2018,4,24,17,0,604.0,89.0,3.0,14.8,308.0,574.54,473.5
2018,4,24,17,15,546.0,82.5,2.95,14.35,256.5,498.5,413.54
2018,4,24,17,30,488.0,76.0,2.9,13.9,205.0,425.92,354.18
2018,4,24,17,45,421.0,65.0,2.85,13.45,159.0,347.57,287.87
2018,4,24,18,0,354.0,54.0,2.8,13.0,113.0,273.57,222.99
2018,4,24,18,15,256.0,41.0,2.75,12.65,76.0,193.4,150.33
2018,4,24,18,30,158.0,28.0,2.7,12.3,39.0,116.97,48.88
2018,4,24,18,45,86.5,16.5,2.6,11.95,21.5,44.88,0.0
2018,4,24,19,0,15.0,5.0,2.5,11.6,4.0,0.0,0.0
2018,4,24,19,15,7.5,2.5,2.45,11.45,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,25,5,15,13.5,4.5,2.3,8.7,5.0,0.0,0.0
2018,4,25,5,30,27.0,9.0,2.4,9.0,10.0,7.68,0.0
2018,4,25,5,45,20.5,17.5,2.5,9.3,19.0,14.45,2.45
2018,4,25,6,0,14.0,26.0,2.6,9.6,28.0,21.78,13.24
2018,4,25,6,15,7.0,42.5,2.5,9.9,43.5,34.87,25.55
2018,4,25,6,30,0.0,59.0,2.4,10.2,59.0,47.84,37.6
2018,4,25,6,45,1.0,80.0,2.35,10.45,80.5,63.95,52.3
2018,4,25,7,0,2.0,101.0,2.3,10.7,102.0,79.85,66.58
2018,4,25,7,15,3.0,118.0,2.2,11.1,119.5,92.88,77.99
2018,4,25,7,30,4.0,135.0,2.1,11.5,137.0,105.82,89.09
2018,4,25,7,45,42.5,164.5,2.05,11.9,186.0,121.93,102.78
2018,4,25,8,0,81.0,194.0,2.0,12.3,235.0,141.21,119.0
2018,4,25,8,15,261.0,199.0,1.95,12.75,349.5,147.96,111.55
2018,4,25,8,30,441.0,204.0,1.9,13.2,464.0,189.91,133.37
2018,4,25,8,45,553.0,185.5,1.85,13.65,537.5,232.58,162.13
2018,4,25,9,0,665.0,167.0,1.8,14.1,611.0,287.61,204.67
2018,4,25,9,15,700.5,165.5,1.85,14.5,658.5,343.92,252.85
2018,4,25,9,30,736.0,164.0,1.9,14.9,706.0,403.71,303.63
2018,4,25,9,45,791.0,148.5,1.9,15.3,756.0,466.62,355.64
2018,4,25,10,0,846.0,133.0,1.9,15.7,806.0,530.37,407.23
2018,4,25,10,15,868.5,127.5,2.0,16.05,839.0,587.64,453.27
2018,4,25,10,30,891.0,122.0,2.1,16.4,872.0,645.29,498.32
2018,4,25,10,45,895.0,123.0,2.15,16.7,892.5,696.13,536.92
2018,4,25,11,0,899.0,124.0,2.2,17.0,913.0,744.97,573.06
2018,4,25,11,15,901.0,125.0,2.25,17.2,926.0,790.12,605.68
2018,4,25,11,30,903.0,126.0,2.3,17.4,939.0,832.7,634.48
2018,4,25,11,45,902.5,126.5,2.4,17.55,943.5,870.05,660.02
2018,4,25,12,0,902.0,127.0,2.5,17.7,948.0,904.31,683.41
2018,4,25,12,15,902.5,126.0,2.6,17.75,946.0,934.88,704.54
2018,4,25,12,30,903.0,125.0,2.7,17.8,944.0,962.09,723.47
2018,4,25,12,45,902.0,124.0,2.75,17.85,934.5,984.41,738.76
2018,4,25,13,0,901.0,123.0,2.8,17.9,925.0,1003.07,751.72
2018,4,25,13,15,896.0,122.0,2.9,17.85,906.5,1014.06,760.45
2018,4,25,13,30,891.0,121.0,3.0,17.8,888.0,1021.12,766.78
2018,4,25,13,45,884.0,119.5,3.05,17.7,862.5,1021.76,768.69
2018,4,25,14,0,877.0,118.0,3.1,17.6,837.0,1018.48,768.16
2018,4,25,14,15,867.5,117.0,3.15,17.45,805.5,1009.36,764.02
2018,4,25,14,30,858.0,116.0,3.2,17.3,774.0,996.52,757.51
2018,4,25,14,45,844.5,115.0,3.3,17.1,736.0,988.31,754.81
2018,4,25,15,0,831.0,114.0,3.4,16.9,698.0,964.28,741.24
2018,4,25,15,15,815.5,111.0,3.4,16.9,655.0,932.79,721.25
2018,4,25,15,30,800.0,108.0,3.4,16.9,612.0,898.36,699.15
2018,4,25,15,45,777.0,106.0,3.5,16.35,564.5,855.56,672.87
2018,4,25,16,0,754.0,104.0,3.6,15.8,517.0,810.72,644.57
2018,4,25,16,15,723.5,101.0,3.6,15.4,466.5,761.61,611.6
2018,4,25,16,30,693.0,98.0,3.6,15.0,416.0,707.12,573.84
2018,4,25,16,45,653.0,93.0,3.6,14.65,364.0,642.56,527.24
2018,4,25,17,0,613.0,88.0,3.6,14.3,312.0,578.92,479.49
2018,4,25,17,15,559.0,81.5,3.55,13.8,261.0,505.34,421.25
2018,4,25,17,30,505.0,75.0,3.5,13.3,210.0,434.87,363.32
2018,4,25,17,45,426.5,65.5,3.45,12.85,162.5,350.63,291.74
2018,4,25,18,0,348.0,56.0,3.4,12.4,115.0,272.15,222.86
2018,4,25,18,15,245.5,42.5,3.3,12.1,77.0,189.63,148.36
2018,4,25,18,30,143.0,29.0,3.2,11.8,39.0,112.43,53.89
2018,4,25,18,45,77.0,16.0,3.1,11.45,21.0,40.98,0.0
2018,4,25,19,0,11.0,3.0,3.0,11.1,3.0,0.0,0.0
2018,4,25,19,15,5.5,1.5,3.0,11.0,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,26,5,15,7.5,4.0,2.75,8.9,4.0,0.0,0.0
2018,4,26,5,30,15.0,8.0,2.9,9.2,8.0,6.83,0.0
2018,4,26,5,45,38.5,19.5,3.0,9.45,23.5,16.02,4.5
2018,4,26,6,0,62.0,31.0,3.1,9.7,39.0,25.23,16.32
2018,4,26,6,15,118.5,45.0,3.15,10.0,68.5,34.96,25.65
2018,4,26,6,30,175.0,59.0,3.2,10.3,98.0,45.38,35.38
2018,4,26,6,45,91.0,83.0,3.2,10.6,103.5,63.77,52.12
2018,4,26,7,0,7.0,107.0,3.2,10.9,109.0,84.1,70.34
2018,4,26,7,15,11.0,126.5,3.2,11.2,130.5,98.82,83.25
2018,4,26,7,30,15.0,146.0,3.2,11.5,152.0,113.42,95.84
2018,4,26,7,45,16.5,163.5,3.2,11.8,171.0,126.55,106.95
2018,4,26,8,0,18.0,181.0,3.2,12.1,190.0,139.56,117.79
2018,4,26,8,15,20.5,199.0,3.2,12.4,210.5,154.94,124.29
2018,4,26,8,30,23.0,217.0,3.2,12.7,231.0,171.78,137.16
2018,4,26,8,45,64.5,251.0,3.2,13.05,293.5,200.62,158.24
2018,4,26,9,0,106.0,285.0,3.2,13.4,356.0,237.95,186.58
2018,4,26,9,15,230.5,290.0,3.25,13.7,456.5,288.79,224.08
2018,4,26,9,30,355.0,295.0,3.3,14.0,557.0,359.44,278.82
2018,4,26,9,45,453.5,270.0,3.3,14.3,621.0,410.44,319.64
2018,4,26,10,0,552.0,245.0,3.3,14.6,685.0,472.61,369.52
2018,4,26,10,15,694.5,193.5,3.4,14.8,767.0,546.93,429.1
2018,4,26,10,30,837.0,142.0,3.5,15.0,849.0,631.67,496.17
2018,4,26,10,45,869.0,130.5,3.6,15.2,880.5,685.08,538.27
2018,4,26,11,0,901.0,119.0,3.7,15.4,912.0,741.81,582.03
2018,4,26,11,15,904.5,119.0,3.75,15.55,925.5,787.13,615.72
2018,4,26,11,30,908.0,119.0,3.8,15.7,939.0,829.98,645.75
2018,4,26,11,45,910.0,119.0,3.9,15.8,945.0,868.94,673.19
2018,4,26,12,0,912.0,119.0,4.0,15.9,951.0,904.96,698.49
2018,4,26,12,15,911.5,119.0,4.05,15.9,949.0,935.64,720.01
2018,4,26,12,30,911.0,119.0,4.1,15.9,947.0,962.93,739.21
2018,4,26,12,45,909.5,118.0,4.15,15.9,937.5,984.79,754.71
2018,4,26,13,0,908.0,117.0,4.2,15.9,928.0,1002.94,767.78
2018,4,26,13,15,905.0,116.0,4.2,15.8,911.0,1015.83,777.34
2018,4,26,13,30,902.0,115.0,4.2,15.7,894.0,1024.83,784.41
2018,4,26,13,45,896.5,114.0,4.25,15.65,869.5,1027.42,787.41
2018,4,26,14,0,891.0,113.0,4.3,15.6,845.0,1026.08,787.83
2018,4,26,14,15,883.5,111.5,4.3,15.5,814.5,1018.31,783.92
2018,4,26,14,30,876.0,110.0,4.3,15.4,784.0,1006.74,777.55
2018,4,26,14,45,865.0,108.0,4.3,15.25,746.0,987.45,766.08
2018,4,26,15,0,854.0,106.0,4.3,15.1,708.0,964.68,752.26
2018,4,26,15,15,839.0,103.5,4.3,15.1,665.0,945.23,740.4
2018,4,26,15,30,824.0,101.0,4.3,15.1,622.0,911.35,718.22
2018,4,26,15,45,806.0,98.5,4.3,14.75,576.0,871.97,692.92
2018,4,26,16,0,788.0,96.0,4.3,14.4,530.0,830.25,665.56
2018,4,26,16,15,763.0,92.5,4.3,14.1,480.0,779.35,630.75
2018,4,26,16,30,738.0,89.0,4.3,13.8,430.0,727.19,594.27
2018,4,26,16,45,702.5,85.0,4.25,13.55,378.0,669.85,552.52
2018,4,26,17,0,667.0,81.0,4.2,13.3,326.0,608.85,506.77
2018,4,26,17,15,616.5,75.0,4.15,12.95,274.0,536.08,448.85
2018,4,26,17,30,566.0,69.0,4.1,12.6,222.0,466.08,390.86
2018,4,26,17,45,491.0,61.0,4.0,12.2,173.0,382.84,319.68
2018,4,26,18,0,416.0,53.0,3.9,11.8,124.0,305.83,251.45
2018,4,26,18,15,304.5,41.5,3.8,11.5,84.0,215.16,169.7
2018,4,26,18,30,193.0,30.0,3.7,11.2,44.0,134.76,72.36
2018,4,26,18,45,106.5,17.5,3.6,10.9,24.0,52.62,0.0
2018,4,26,19,0,20.0,5.0,3.5,10.6,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,3.55,10.55,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,27,5,15,38.5,8.0,1.85,11.4,9.0,0.0,0.0
2018,4,27,5,30,77.0,16.0,1.9,11.9,18.0,13.66,0.0
2018,4,27,5,45,197.0,30.0,1.95,12.4,51.0,23.29,10.21
2018,4,27,6,0,317.0,44.0,2.0,12.9,84.0,34.0,23.73
2018,4,27,6,15,314.0,45.5,2.05,13.25,100.5,35.82,26.1
2018,4,27,6,30,311.0,47.0,2.1,13.6,117.0,35.69,26.31
2018,4,27,6,45,225.0,64.5,2.2,13.95,122.0,46.86,36.4
2018,4,27,7,0,139.0,82.0,2.3,14.3,127.0,60.86,48.82
2018,4,27,7,15,259.5,108.0,2.3,14.55,210.5,79.11,64.82
2018,4,27,7,30,380.0,134.0,2.3,14.8,294.0,91.91,75.8
2018,4,27,7,45,297.0,173.0,2.25,15.05,307.5,119.16,99.15
2018,4,27,8,0,214.0,212.0,2.2,15.3,321.0,146.82,122.44
2018,4,27,8,15,220.5,234.5,2.2,15.55,356.5,173.98,132.48
2018,4,27,8,30,227.0,257.0,2.2,15.8,392.0,208.94,156.41
2018,4,27,8,45,204.0,283.5,2.25,16.05,412.0,242.07,183.08
2018,4,27,9,0,181.0,310.0,2.3,16.3,432.0,272.86,208.79
2018,4,27,9,15,186.5,329.5,2.3,16.5,461.5,305.65,235.09
2018,4,27,9,30,192.0,349.0,2.3,16.7,491.0,339.32,261.9
2018,4,27,9,45,193.0,365.5,2.35,16.85,514.0,369.73,286.08
2018,4,27,10,0,194.0,382.0,2.4,17.0,537.0,400.29,309.98
2018,4,27,10,15,196.5,398.0,2.45,17.15,560.0,431.41,333.93
2018,4,27,10,30,199.0,414.0,2.5,17.3,583.0,462.79,357.7
2018,4,27,10,45,283.0,395.0,2.5,17.4,641.5,522.46,403.33
2018,4,27,11,0,367.0,376.0,2.5,17.5,700.0,586.66,451.82
2018,4,27,11,15,342.5,398.5,2.55,17.6,704.5,611.52,469.39
2018,4,27,11,30,318.0,421.0,2.6,17.7,709.0,633.93,485.11
2018,4,27,11,45,332.5,417.0,2.65,17.75,719.5,662.51,506.26
2018,4,27,12,0,347.0,413.0,2.7,17.8,730.0,690.62,526.92
2018,4,27,12,15,515.0,327.5,2.75,17.85,797.0,791.5,602.87
2018,4,27,12,30,683.0,242.0,2.8,17.9,864.0,889.7,675.17
2018,4,27,12,45,767.5,199.0,2.85,17.9,891.0,940.29,710.23
2018,4,27,13,0,852.0,156.0,2.9,17.9,918.0,999.62,750.57
2018,4,27,13,15,848.0,154.5,3.0,17.85,901.0,1011.09,759.22
2018,4,27,13,30,844.0,153.0,3.1,17.8,884.0,1018.71,765.89
2018,4,27,13,45,804.0,166.5,3.15,17.75,847.0,1001.92,755.9
2018,4,27,14,0,764.0,180.0,3.2,17.7,810.0,990.06,749.51
2018,4,27,14,15,787.0,163.5,3.3,17.55,791.0,988.98,751.18
2018,4,27,14,30,810.0,147.0,3.4,17.4,772.0,992.79,756.23
2018,4,27,14,45,797.5,144.0,3.45,17.3,734.0,971.52,743.66
2018,4,27,15,0,785.0,141.0,3.5,17.2,696.0,946.88,728.97
2018,4,27,15,15,767.5,137.5,3.5,17.2,653.0,920.5,712.43
2018,4,27,15,30,750.0,134.0,3.5,17.2,610.0,884.7,689.2
2018,4,27,15,45,729.5,130.0,3.6,16.8,564.0,843.15,663.26
2018,4,27,16,0,709.0,126.0,3.7,16.4,518.0,799.62,635.37
2018,4,27,16,15,681.0,120.5,3.7,16.1,468.0,746.33,598.96
2018,4,27,16,30,653.0,115.0,3.7,15.8,418.0,692.23,561.18
2018,4,27,16,45,615.5,108.5,3.7,15.55,367.0,629.26,515.37
2018,4,27,17,0,578.0,102.0,3.7,15.3,316.0,566.99,467.78
2018,4,27,17,15,526.0,94.0,3.6,14.9,265.5,494.4,410.27
2018,4,27,17,30,474.0,86.0,3.5,14.5,215.0,421.26,350.41
2018,4,27,17,45,401.0,74.0,3.4,14.1,167.0,340.91,282.39
2018,4,27,18,0,328.0,62.0,3.3,13.7,119.0,267.58,218.22
2018,4,27,18,15,228.0,47.0,3.15,13.35,80.5,185.73,145.41
2018,4,27,18,30,128.0,32.0,3.0,13.0,42.0,103.88,58.51
2018,4,27,18,45,69.0,18.0,2.9,12.65,23.0,39.7,0.0
2018,4,27,19,0,10.0,4.0,2.8,12.3,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.75,12.15,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,5,15,39.5,8.5,2.2,11.6,10.0,0.0,0.0
2018,4,28,5,30,79.0,17.0,2.3,12.0,20.0,14.51,0.0
2018,4,28,5,45,155.0,31.5,2.4,12.45,48.0,24.32,11.89
2018,4,28,6,0,231.0,46.0,2.5,12.9,76.0,35.15,24.81
2018,4,28,6,15,283.0,59.5,2.65,13.2,113.0,44.89,34.14
2018,4,28,6,30,335.0,73.0,2.8,13.5,150.0,54.34,42.93
2018,4,28,6,45,363.5,89.5,2.9,13.8,192.0,65.42,52.94
2018,4,28,7,0,392.0,106.0,3.0,14.1,234.0,76.04,62.32
2018,4,28,7,15,519.0,103.0,3.05,14.35,303.5,75.48,61.65
2018,4,28,7,30,646.0,100.0,3.1,14.6,373.0,72.44,58.74
2018,4,28,7,45,634.5,114.5,3.15,14.85,411.0,80.5,65.56
2018,4,28,8,0,623.0,129.0,3.2,15.1,449.0,87.96,71.77
2018,4,28,8,15,435.5,186.5,3.25,15.25,421.0,144.67,102.78
2018,4,28,8,30,248.0,244.0,3.3,15.4,393.0,197.39,146.79
2018,4,28,8,45,172.0,272.5,3.3,15.55,379.5,229.4,175.17
2018,4,28,9,0,96.0,301.0,3.3,15.7,366.0,250.52,195.23
2018,4,28,9,15,86.0,316.5,3.35,15.85,377.5,269.23,210.57
2018,4,28,9,30,76.0,332.0,3.4,16.0,389.0,286.76,224.74
2018,4,28,9,45,128.0,357.0,3.45,16.2,458.0,335.31,262.2
2018,4,28,10,0,180.0,382.0,3.5,16.4,527.0,393.21,306.92
2018,4,28,10,15,152.0,383.5,3.55,16.5,508.5,395.77,309.21
2018,4,28,10,30,124.0,385.0,3.6,16.6,490.0,394.68,308.46
2018,4,28,10,45,76.0,357.0,3.65,16.7,422.0,348.85,272.91
2018,4,28,11,0,28.0,329.0,3.7,16.8,354.0,299.12,233.7
2018,4,28,11,15,52.0,344.0,3.7,16.85,391.0,334.37,261.58
2018,4,28,11,30,76.0,359.0,3.7,16.9,428.0,371.95,290.9
2018,4,28,11,45,148.0,403.5,3.75,16.95,539.0,488.16,380.46
2018,4,28,12,0,220.0,448.0,3.8,17.0,650.0,601.68,465.68
2018,4,28,12,15,292.5,427.5,3.85,16.95,695.0,673.08,519.56
2018,4,28,12,30,365.0,407.0,3.9,16.9,740.0,735.49,566.79
2018,4,28,12,45,321.0,412.0,3.95,16.9,702.5,714.08,550.5
2018,4,28,13,0,277.0,417.0,4.0,16.9,665.0,689.28,532.11
2018,4,28,13,15,192.0,387.5,4.05,16.75,558.0,568.95,443.24
2018,4,28,13,30,107.0,358.0,4.1,16.6,451.0,461.18,361.3
2018,4,28,13,45,195.0,296.0,4.15,16.5,459.5,508.14,401.5
2018,4,28,14,0,283.0,234.0,4.2,16.4,468.0,555.84,441.49
2018,4,28,14,15,392.0,241.0,4.2,16.25,551.5,675.06,533.65
2018,4,28,14,30,501.0,248.0,4.2,16.1,635.0,791.65,621.57
2018,4,28,14,45,448.5,252.5,4.2,16.0,586.5,742.31,584.98
2018,4,28,15,0,396.0,257.0,4.2,15.9,538.0,691.86,548.15
2018,4,28,15,15,474.5,224.5,4.2,15.9,541.0,726.52,577.68
2018,4,28,15,30,553.0,192.0,4.2,15.9,544.0,754.93,602.06
2018,4,28,15,45,608.0,161.0,4.2,15.5,521.0,766.13,613.5
2018,4,28,16,0,663.0,130.0,4.2,15.1,498.0,762.59,613.54
2018,4,28,16,15,696.0,112.0,4.2,14.9,466.0,747.96,604.92
2018,4,28,16,30,729.0,94.0,4.2,14.7,434.0,727.81,592.17
2018,4,28,16,45,692.0,89.5,4.15,14.5,381.5,664.99,546.21
2018,4,28,17,0,655.0,85.0,4.1,14.3,329.0,602.77,499.52
2018,4,28,17,15,602.5,79.0,4.0,14.0,277.0,529.26,441.01
2018,4,28,17,30,550.0,73.0,3.9,13.7,225.0,458.68,382.81
2018,4,28,17,45,475.0,64.5,3.8,13.45,176.0,375.77,312.3
2018,4,28,18,0,400.0,56.0,3.7,13.2,127.0,299.1,244.86
2018,4,28,18,15,293.5,44.0,3.55,12.9,87.0,211.67,166.88
2018,4,28,18,30,187.0,32.0,3.4,12.6,47.0,135.6,82.34
2018,4,28,18,45,104.5,19.0,3.25,12.35,26.0,52.97,0.0
2018,4,28,19,0,22.0,6.0,3.1,12.1,5.0,0.0,0.0
2018,4,28,19,15,11.0,3.0,3.05,11.95,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,29,5,15,32.5,9.0,2.8,11.5,10.0,0.0,0.0
2018,4,29,5,30,65.0,18.0,3.0,11.8,20.0,15.36,0.0
2018,4,29,5,45,167.5,33.5,3.15,12.05,52.5,25.85,13.81
2018,4,29,6,0,270.0,49.0,3.3,12.3,85.0,37.51,27.01
2018,4,29,6,15,356.5,60.0,3.4,12.5,129.5,45.61,34.91
2018,4,29,6,30,443.0,71.0,3.5,12.7,174.0,53.6,42.42
2018,4,29,6,45,505.5,78.5,3.6,12.9,224.0,60.48,48.72
2018,4,29,7,0,568.0,86.0,3.7,13.1,274.0,64.94,52.68
2018,4,29,7,15,611.0,92.0,3.75,13.35,325.5,67.98,55.24
2018,4,29,7,30,654.0,98.0,3.8,13.6,377.0,70.95,57.65
2018,4,29,7,45,686.5,102.5,3.85,13.8,428.0,72.65,58.91
2018,4,29,8,0,719.0,107.0,3.9,14.0,479.0,74.29,60.1
2018,4,29,8,15,683.0,121.5,3.9,14.25,502.5,116.74,72.83
2018,4,29,8,30,647.0,136.0,3.9,14.5,526.0,170.38,108.13
2018,4,29,8,45,576.0,174.5,3.95,14.75,541.0,230.21,159.38
2018,4,29,9,0,505.0,213.0,4.0,15.0,556.0,280.69,205.57
2018,4,29,9,15,579.5,203.0,4.0,15.2,619.0,334.23,249.83
2018,4,29,9,30,654.0,193.0,4.0,15.4,682.0,395.14,300.69
2018,4,29,9,45,497.5,263.0,4.0,15.65,645.0,423.85,328.53
2018,4,29,10,0,341.0,333.0,4.0,15.9,608.0,434.71,339.56
2018,4,29,10,15,222.5,321.5,4.0,16.0,503.5,386.49,303.71
2018,4,29,10,30,104.0,310.0,4.0,16.1,399.0,322.7,253.99
2018,4,29,10,45,65.5,316.5,4.05,16.2,373.0,308.37,242.51
2018,4,29,11,0,27.0,323.0,4.1,16.3,347.0,293.18,229.81
2018,4,29,11,15,33.0,335.0,4.1,16.35,364.5,312.28,244.73
2018,4,29,11,30,39.0,347.0,4.1,16.4,382.0,332.1,260.09
2018,4,29,11,45,198.0,324.0,4.1,16.4,505.5,466.5,367.59
2018,4,29,12,0,357.0,301.0,4.1,16.4,629.0,606.88,476.46
2018,4,29,12,15,624.0,215.5,4.1,16.4,787.5,785.77,613.26
2018,4,29,12,30,891.0,130.0,4.1,16.4,946.0,952.12,731.22
2018,4,29,12,45,894.0,126.5,4.15,16.45,937.5,975.41,746.5
2018,4,29,13,0,897.0,123.0,4.2,16.5,929.0,995.15,760.5
2018,4,29,13,15,787.0,170.0,4.2,16.5,867.5,964.75,739.82
2018,4,29,13,30,677.0,217.0,4.2,16.5,806.0,925.31,713.13
2018,4,29,13,45,622.5,231.5,4.2,16.5,761.0,894.37,691.85
2018,4,29,14,0,568.0,246.0,4.2,16.5,716.0,859.47,666.92
2018,4,29,14,15,717.5,178.5,4.25,16.45,749.5,941.58,728.42
2018,4,29,14,30,867.0,111.0,4.3,16.4,783.0,995.14,766.91
2018,4,29,14,45,858.5,108.0,4.3,16.35,746.5,977.27,755.6
2018,4,29,15,0,850.0,105.0,4.3,16.3,710.0,955.88,742.36
2018,4,29,15,15,835.5,103.0,4.3,16.3,667.5,937.4,731.19
2018,4,29,15,30,821.0,101.0,4.3,16.3,625.0,904.69,709.87
2018,4,29,15,45,802.5,97.5,4.4,16.05,578.0,863.82,684.02
2018,4,29,16,0,784.0,94.0,4.5,15.8,531.0,820.67,656.03
2018,4,29,16,15,760.5,90.0,4.5,15.6,481.5,770.74,621.66
2018,4,29,16,30,737.0,86.0,4.5,15.4,432.0,719.5,585.64
2018,4,29,16,45,705.0,81.5,4.5,15.2,381.0,663.91,545.43
2018,4,29,17,0,673.0,77.0,4.5,15.0,330.0,604.99,501.51
2018,4,29,17,15,625.5,71.5,4.45,14.65,278.5,534.96,446.03
2018,4,29,17,30,578.0,66.0,4.4,14.3,227.0,467.46,390.34
2018,4,29,17,45,507.5,59.0,4.3,13.9,178.5,387.9,322.57
2018,4,29,18,0,437.0,52.0,4.2,13.5,130.0,314.16,257.46
2018,4,29,18,15,329.5,41.5,4.1,13.2,89.5,226.02,178.72
2018,4,29,18,30,222.0,31.0,4.0,12.9,49.0,148.86,94.66
2018,4,29,18,45,126.0,19.0,3.9,12.55,27.5,60.41,0.0
2018,4,29,19,0,30.0,7.0,3.8,12.2,6.0,0.0,0.0
2018,4,29,19,15,15.0,3.5,3.65,12.05,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,30,5,15,41.0,9.0,2.85,10.5,10.5,7.68,0.0
2018,4,30,5,30,82.0,18.0,3.0,10.8,21.0,15.36,0.0
2018,4,30,5,45,158.5,32.0,3.15,11.15,49.5,24.66,13.57
2018,4,30,6,0,235.0,46.0,3.3,11.5,78.0,35.11,25.09
2018,4,30,6,15,279.5,60.5,3.25,11.8,115.0,45.52,34.98
2018,4,30,6,30,324.0,75.0,3.2,12.1,152.0,55.59,44.33
2018,4,30,6,45,343.5,92.5,3.2,12.4,191.5,67.21,54.85
2018,4,30,7,0,363.0,110.0,3.2,12.7,231.0,78.32,64.69
2018,4,30,7,15,353.5,131.5,3.15,13.0,266.0,91.25,75.94
2018,4,30,7,30,344.0,153.0,3.1,13.3,301.0,108.09,90.44
2018,4,30,7,45,269.0,180.5,3.0,13.6,305.0,123.07,103.08
2018,4,30,8,0,194.0,208.0,2.9,13.9,309.0,144.53,121.14
2018,4,30,8,15,195.5,236.0,2.85,14.15,346.0,174.09,133.86
2018,4,30,8,30,197.0,264.0,2.8,14.4,383.0,209.87,159.36
2018,4,30,8,45,262.0,275.5,2.75,14.6,446.5,242.54,182.16
2018,4,30,9,0,327.0,287.0,2.7,14.8,510.0,289.85,218.43
2018,4,30,9,15,280.5,316.5,2.75,15.0,516.0,322.28,247.24
2018,4,30,9,30,234.0,346.0,2.8,15.2,522.0,352.77,273.51
2018,4,30,9,45,217.0,363.0,2.85,15.35,532.0,377.95,294.33
2018,4,30,10,0,200.0,380.0,2.9,15.5,542.0,401.16,313.03
2018,4,30,10,15,262.0,382.0,2.95,15.6,601.5,454.52,354.55
2018,4,30,10,30,324.0,384.0,3.0,15.7,661.0,514.89,401.06
2018,4,30,10,45,380.0,374.0,3.05,15.8,706.5,567.16,441.26
2018,4,30,11,0,436.0,364.0,3.1,15.9,752.0,627.77,487.19
2018,4,30,11,15,504.5,328.5,3.15,15.95,784.0,677.22,525.21
2018,4,30,11,30,573.0,293.0,3.2,16.0,816.0,728.72,564.52
2018,4,30,11,45,678.0,243.0,3.2,16.0,865.0,801.37,619.1
2018,4,30,12,0,783.0,193.0,3.2,16.0,914.0,868.61,668.37
2018,4,30,12,15,831.5,168.0,3.3,16.05,932.5,917.85,702.65
2018,4,30,12,30,880.0,143.0,3.4,16.1,951.0,952.93,727.13
2018,4,30,12,45,876.5,143.0,3.45,16.15,940.5,973.32,741.29
2018,4,30,13,0,873.0,143.0,3.5,16.2,930.0,990.09,753.19
2018,4,30,13,15,869.0,142.0,3.6,16.2,912.5,1001.73,762.25
2018,4,30,13,30,865.0,141.0,3.7,16.2,895.0,1009.62,768.91
2018,4,30,13,45,858.5,139.5,3.75,16.2,870.0,1010.73,770.76
2018,4,30,14,0,852.0,138.0,3.8,16.2,845.0,1021.89,779.7
2018,4,30,14,15,842.5,136.0,3.9,16.15,813.0,1011.75,774.6
2018,4,30,14,30,833.0,134.0,4.0,16.1,781.0,997.86,767.17
2018,4,30,14,45,821.0,131.5,4.1,16.05,743.5,977.34,755.19
2018,4,30,15,0,809.0,129.0,4.2,16.0,706.0,953.41,740.85
2018,4,30,15,15,793.0,125.5,4.2,16.0,663.0,921.35,720.01
2018,4,30,15,30,777.0,122.0,4.2,16.0,620.0,886.43,697.07
2018,4,30,15,45,755.0,119.0,4.4,15.8,573.0,849.48,674.25
2018,4,30,16,0,733.0,116.0,4.6,15.6,526.0,805.26,645.73
2018,4,30,16,15,704.5,111.5,4.65,15.35,476.0,752.17,609.1
2018,4,30,16,30,676.0,107.0,4.7,15.1,426.0,698.29,571.05
2018,4,30,16,45,639.0,101.5,4.75,14.9,374.5,636.31,525.61
2018,4,30,17,0,602.0,96.0,4.8,14.7,323.0,575.01,478.41
2018,4,30,17,15,550.5,88.5,4.75,14.3,272.0,502.77,420.58
2018,4,30,17,30,499.0,81.0,4.7,13.9,221.0,433.45,363.17
2018,4,30,17,45,426.0,71.5,4.7,13.55,173.5,349.73,291.91
2018,4,30,18,0,353.0,62.0,4.7,13.2,126.0,278.31,228.79
2018,4,30,18,15,254.0,48.5,4.6,12.85,87.0,197.54,156.63
2018,4,30,18,30,155.0,35.0,4.5,12.5,48.0,127.22,83.46
2018,4,30,18,45,85.0,20.5,4.35,12.15,27.0,47.23,0.0
2018,4,30,19,0,15.0,6.0,4.2,11.8,6.0,0.0,0.0
2018,4,30,19,15,7.5,3.0,4.15,11.65,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,1,5,15,36.0,10.0,2.4,9.8,11.5,8.54,0.0
2018,5,1,5,30,72.0,20.0,2.5,10.2,23.0,15.64,0.0
2018,5,1,5,45,136.0,35.5,2.6,10.6,51.0,27.49,16.33
2018,5,1,6,0,200.0,51.0,2.7,11.0,79.0,38.65,28.33
2018,5,1,6,15,209.5,68.5,2.7,11.35,108.5,51.86,40.73
2018,5,1,6,30,219.0,86.0,2.7,11.7,138.0,64.09,52.03
2018,5,1,6,45,283.0,101.0,2.75,12.0,185.5,74.76,61.68
2018,5,1,7,0,347.0,116.0,2.8,12.3,233.0,82.16,68.19
2018,5,1,7,15,444.0,119.0,2.8,12.75,294.5,83.86,69.44
2018,5,1,7,30,541.0,122.0,2.8,13.2,356.0,85.72,70.76
2018,5,1,7,45,623.5,117.5,2.8,13.65,419.5,81.97,67.1
2018,5,1,8,0,706.0,113.0,2.8,14.1,483.0,77.82,63.12
2018,5,1,8,15,731.5,117.0,2.85,14.5,532.0,117.51,71.51
2018,5,1,8,30,757.0,121.0,2.9,14.9,581.0,174.47,106.3
2018,5,1,8,45,778.5,122.5,2.9,15.35,626.5,237.37,155.86
2018,5,1,9,0,800.0,124.0,2.9,15.8,672.0,296.1,206.23
2018,5,1,9,15,819.0,124.5,2.9,16.1,714.0,355.18,258.27
2018,5,1,9,30,838.0,125.0,2.9,16.4,756.0,415.53,310.9
2018,5,1,9,45,858.0,121.0,2.9,16.75,792.5,475.49,361.99
2018,5,1,10,0,878.0,117.0,2.9,17.1,829.0,533.38,410.1
2018,5,1,10,15,885.0,119.0,2.85,17.35,857.5,589.14,455.09
2018,5,1,10,30,892.0,121.0,2.8,17.6,886.0,643.66,497.63
2018,5,1,10,45,897.5,121.5,2.8,17.85,906.5,694.51,536.4
2018,5,1,11,0,903.0,122.0,2.8,18.1,927.0,743.49,572.74
2018,5,1,11,15,905.5,123.0,2.8,18.25,940.5,788.59,605.39
2018,5,1,11,30,908.0,124.0,2.8,18.4,954.0,831.17,634.17
2018,5,1,11,45,908.0,125.0,2.8,18.6,959.0,869.02,659.3
2018,5,1,12,0,908.0,126.0,2.8,18.8,964.0,903.85,682.21
2018,5,1,12,15,910.0,124.0,2.9,18.85,962.5,934.57,703.41
2018,5,1,12,30,912.0,122.0,3.0,18.9,961.0,962.0,722.44
2018,5,1,12,45,913.5,119.5,3.05,18.95,952.0,985.03,738.2
2018,5,1,13,0,915.0,117.0,3.1,19.0,943.0,1004.43,751.63
2018,5,1,13,15,812.5,170.5,3.25,18.95,893.5,987.91,742.22
2018,5,1,13,30,710.0,224.0,3.4,18.9,844.0,962.71,727.19
2018,5,1,13,45,646.0,248.5,3.5,18.85,800.5,932.24,707.4
2018,5,1,14,0,582.0,273.0,3.6,18.8,757.0,893.02,680.66
2018,5,1,14,15,556.5,270.0,3.7,18.65,719.0,867.0,664.37
2018,5,1,14,30,531.0,267.0,3.8,18.5,681.0,838.36,645.96
2018,5,1,14,45,537.5,248.0,3.95,18.35,649.5,821.95,637.32
2018,5,1,15,0,544.0,229.0,4.1,18.2,618.0,802.45,626.3
2018,5,1,15,15,484.0,234.5,4.1,18.2,565.0,743.27,583.55
2018,5,1,15,30,424.0,240.0,4.1,18.2,512.0,683.99,540.28
2018,5,1,15,45,400.0,226.0,4.3,17.6,467.5,637.27,508.65
2018,5,1,16,0,376.0,212.0,4.5,17.0,423.0,571.54,462.16
2018,5,1,16,15,460.0,171.0,4.55,16.55,405.5,603.75,491.4
2018,5,1,16,30,544.0,130.0,4.6,16.1,388.0,616.46,505.27
2018,5,1,16,45,589.5,109.0,4.65,15.7,358.5,605.84,499.71
2018,5,1,17,0,635.0,88.0,4.7,15.3,329.0,588.74,488.45
2018,5,1,17,15,591.5,81.5,4.65,14.75,279.5,521.86,435.33
2018,5,1,17,30,548.0,75.0,4.6,14.2,230.0,457.13,382.16
2018,5,1,17,45,474.0,66.5,4.55,13.7,181.0,375.22,312.68
2018,5,1,18,0,400.0,58.0,4.5,13.2,132.0,299.47,246.22
2018,5,1,18,15,295.0,46.5,4.35,12.85,91.5,213.3,169.55
2018,5,1,18,30,190.0,35.0,4.2,12.5,51.0,141.89,96.06
2018,5,1,18,45,105.5,20.5,4.05,12.15,28.5,54.3,0.0
2018,5,1,19,0,21.0,6.0,3.9,11.8,6.0,0.0,0.0
2018,5,1,19,15,10.5,3.0,3.85,11.65,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,2,5,15,48.5,10.5,1.8,11.1,13.0,8.96,0.0
2018,5,2,5,30,97.0,21.0,1.9,11.3,26.0,16.32,0.0
2018,5,2,5,45,206.0,36.0,1.95,11.55,61.0,27.79,16.91
2018,5,2,6,0,315.0,51.0,2.0,11.8,96.0,39.1,28.71
2018,5,2,6,15,399.0,61.0,2.0,12.0,142.0,46.48,35.89
2018,5,2,6,30,483.0,71.0,2.0,12.2,188.0,55.79,44.54
2018,5,2,6,45,541.0,78.5,2.0,12.45,239.0,60.36,48.72
2018,5,2,7,0,599.0,86.0,2.0,12.7,290.0,64.84,52.67
2018,5,2,7,15,641.0,91.0,1.95,13.0,342.0,67.2,54.58
2018,5,2,7,30,683.0,96.0,1.9,13.3,394.0,69.52,56.41
2018,5,2,7,45,715.0,99.5,1.85,13.6,445.0,70.63,57.12
2018,5,2,8,0,747.0,103.0,1.8,13.9,496.0,71.73,57.82
2018,5,2,8,15,770.5,105.5,1.75,14.3,544.5,119.06,71.45
2018,5,2,8,30,794.0,108.0,1.7,14.7,593.0,176.25,105.94
2018,5,2,8,45,814.0,109.5,1.7,15.1,638.5,234.68,151.78
2018,5,2,9,0,834.0,111.0,1.7,15.5,684.0,295.04,203.43
2018,5,2,9,15,848.0,112.0,1.7,15.9,724.0,354.77,255.82
2018,5,2,9,30,862.0,113.0,1.7,16.3,764.0,418.35,310.43
2018,5,2,9,45,873.5,114.0,1.75,16.65,799.0,476.88,360.04
2018,5,2,10,0,885.0,115.0,1.8,17.0,834.0,535.11,407.87
2018,5,2,10,15,892.5,115.5,1.85,17.25,861.5,590.21,452.02
2018,5,2,10,30,900.0,116.0,1.9,17.5,889.0,644.07,493.87
2018,5,2,10,45,905.5,116.5,1.95,17.8,910.0,695.16,532.38
2018,5,2,11,0,911.0,117.0,2.0,18.1,931.0,744.35,568.49
2018,5,2,11,15,913.5,117.5,2.05,18.25,944.0,789.21,600.65
2018,5,2,11,30,916.0,118.0,2.1,18.4,957.0,831.53,629.15
2018,5,2,11,45,916.5,118.0,2.2,18.6,962.0,869.04,654.51
2018,5,2,12,0,917.0,118.0,2.3,18.8,967.0,903.5,677.75
2018,5,2,12,15,917.5,117.5,2.35,18.85,965.0,934.32,698.45
2018,5,2,12,30,918.0,117.0,2.4,18.9,963.0,961.8,716.95
2018,5,2,12,45,918.5,115.0,2.45,18.95,954.0,984.35,732.24
2018,5,2,13,0,919.0,113.0,2.5,19.0,945.0,1003.23,745.23
2018,5,2,13,15,916.0,112.0,2.55,18.95,927.5,1015.93,754.57
2018,5,2,13,30,913.0,111.0,2.6,18.9,910.0,1024.73,761.54
2018,5,2,13,45,907.5,110.0,2.65,18.85,885.5,1027.11,764.47
2018,5,2,14,0,902.0,109.0,2.7,18.8,861.0,1025.54,765.0
2018,5,2,14,15,894.0,107.5,2.75,18.65,829.5,1017.06,761.4
2018,5,2,14,30,886.0,106.0,2.8,18.5,798.0,1004.76,755.41
2018,5,2,14,45,875.0,104.0,2.8,18.4,760.0,985.26,744.1
2018,5,2,15,0,864.0,102.0,2.8,18.3,722.0,962.27,730.53
2018,5,2,15,15,849.5,100.5,2.8,18.3,679.5,933.22,712.56
2018,5,2,15,30,835.0,99.0,2.8,18.3,637.0,911.49,699.63
2018,5,2,15,45,817.5,96.0,2.9,17.85,590.5,871.84,675.98
2018,5,2,16,0,800.0,93.0,3.0,17.4,544.0,829.82,650.26
2018,5,2,16,15,776.0,89.5,3.0,17.1,494.0,779.68,617.11
2018,5,2,16,30,752.0,86.0,3.0,16.8,444.0,728.22,582.32
2018,5,2,16,45,718.5,82.0,3.0,16.45,392.0,667.95,540.1
2018,5,2,17,0,685.0,78.0,3.0,16.1,340.0,611.72,499.76
2018,5,2,17,15,638.0,72.5,2.95,15.65,288.0,541.7,445.74
2018,5,2,17,30,591.0,67.0,2.9,15.2,236.0,474.14,391.44
2018,5,2,17,45,522.0,60.0,2.8,14.8,187.0,395.1,325.47
2018,5,2,18,0,453.0,53.0,2.7,14.4,138.0,321.74,261.86
2018,5,2,18,15,349.5,43.0,2.55,13.95,96.5,235.49,186.07
2018,5,2,18,30,246.0,33.0,2.4,13.5,55.0,161.46,111.36
2018,5,2,18,45,142.5,20.0,2.3,13.1,31.0,66.66,0.0
2018,5,2,19,0,39.0,7.0,2.2,12.7,7.0,5.97,0.0
2018,5,2,19,15,19.5,3.5,2.15,12.55,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,3,5,15,16.0,3.0,2.6,11.0,4.0,2.56,0.0
2018,5,3,5,30,32.0,6.0,2.7,11.2,8.0,4.66,0.0
2018,5,3,5,45,77.0,13.0,2.75,11.4,23.0,10.02,2.61
2018,5,3,6,0,122.0,20.0,2.8,11.6,38.0,15.29,7.85
2018,5,3,6,15,61.0,18.5,2.8,11.8,27.5,14.95,7.77
2018,5,3,6,30,0.0,17.0,2.8,12.0,17.0,13.99,7.0
2018,5,3,6,45,0.0,25.5,2.8,12.15,25.5,21.01,13.39
2018,5,3,7,0,0.0,34.0,2.8,12.3,34.0,28.06,19.74
2018,5,3,7,15,0.0,36.5,2.8,12.5,36.5,30.15,21.54
2018,5,3,7,30,0.0,39.0,2.8,12.7,39.0,32.24,23.32
2018,5,3,7,45,0.0,53.5,2.8,12.85,53.5,44.31,33.97
2018,5,3,8,0,0.0,68.0,2.8,13.0,68.0,56.42,44.54
