Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,7,0,114.0,146.0,2.9,14.1,188.0,105.13,87.86
2018,5,13,7,15,115.0,166.5,2.85,14.35,214.5,118.14,98.89
2018,5,13,7,30,116.0,187.0,2.8,14.6,241.0,130.73,109.39
2018,5,13,7,45,100.0,211.0,2.75,14.9,261.0,151.18,126.46
2018,5,13,8,0,84.0,235.0,2.7,15.2,281.0,165.76,138.29
2018,5,13,8,15,95.5,258.5,2.7,15.55,315.5,189.38,147.8
2018,5,13,8,30,107.0,282.0,2.7,15.9,350.0,216.84,167.42
2018,5,13,8,45,131.5,305.5,2.7,16.25,395.0,241.92,185.62
2018,5,13,9,0,156.0,329.0,2.7,16.6,440.0,277.89,213.15
2018,5,13,9,15,195.5,345.0,2.7,16.85,492.0,317.18,243.27
2018,5,13,9,30,235.0,361.0,2.7,17.1,544.0,361.22,277.37
2018,5,13,9,45,374.5,323.0,2.75,17.4,629.0,411.31,315.46
2018,5,13,10,0,514.0,285.0,2.8,17.7,714.0,477.97,367.14
2018,5,13,10,15,643.0,231.0,2.85,17.9,785.0,540.49,416.36
2018,5,13,10,30,772.0,177.0,2.9,18.1,856.0,612.87,472.79
2018,5,13,10,45,745.0,195.0,2.95,18.3,862.5,653.76,503.85
2018,5,13,11,0,718.0,213.0,3.0,18.5,869.0,690.36,531.04
2018,5,13,11,15,768.0,189.5,3.05,18.6,900.0,740.39,568.89
2018,5,13,11,30,818.0,166.0,3.1,18.7,931.0,794.7,609.06
2018,5,13,11,45,862.5,142.0,3.15,18.85,952.5,835.02,636.99
2018,5,13,12,0,907.0,118.0,3.2,19.0,974.0,883.91,670.4
2018,5,13,12,15,900.0,122.5,3.25,18.95,970.0,911.72,689.56
2018,5,13,12,30,893.0,127.0,3.3,18.9,966.0,936.04,706.54
2018,5,13,12,45,832.0,159.0,3.35,18.9,934.5,945.25,713.19
2018,5,13,13,0,771.0,191.0,3.4,18.9,903.0,937.53,708.54
2018,5,13,13,15,609.5,262.0,3.4,18.8,818.5,875.81,665.1
2018,5,13,13,30,448.0,333.0,3.4,18.7,734.0,795.18,605.81
2018,5,13,13,45,428.0,326.5,3.45,18.6,701.0,776.73,594.25
2018,5,13,14,0,408.0,320.0,3.5,18.5,668.0,755.69,580.35
2018,5,13,14,15,619.0,225.5,3.5,18.35,732.0,876.54,672.96
2018,5,13,14,30,830.0,131.0,3.5,18.2,796.0,975.1,742.24
2018,5,13,14,45,820.0,128.5,3.5,18.05,760.0,956.71,730.51
2018,5,13,15,0,810.0,126.0,3.5,17.9,724.0,934.94,717.47
2018,5,13,15,15,795.5,123.0,3.5,17.9,682.0,905.2,698.49
2018,5,13,15,30,781.0,120.0,3.5,17.9,640.0,872.62,677.47
2018,5,13,15,45,764.0,116.0,3.5,17.45,595.0,834.1,653.18
2018,5,13,16,0,747.0,112.0,3.5,17.0,550.0,793.37,626.97
2018,5,13,16,15,724.0,107.5,3.45,16.7,501.5,749.57,597.49
2018,5,13,16,30,701.0,103.0,3.4,16.4,453.0,700.21,563.36
2018,5,13,16,45,670.5,97.5,3.4,16.1,403.0,643.19,522.89
2018,5,13,17,0,640.0,92.0,3.4,15.8,353.0,586.32,480.48
2018,5,13,17,15,596.0,86.0,3.35,15.45,302.5,520.43,429.15
2018,5,13,17,30,552.0,80.0,3.3,15.1,252.0,456.71,377.81
2018,5,13,17,45,491.0,72.0,3.25,14.7,204.0,383.79,317.22
2018,5,13,18,0,430.0,64.0,3.2,14.3,156.0,315.68,258.61
2018,5,13,18,15,340.5,53.0,3.05,14.0,114.0,234.92,188.18
2018,5,13,18,30,251.0,42.0,2.9,13.7,72.0,167.88,127.58
2018,5,13,18,45,155.5,28.0,2.8,13.35,44.0,100.27,47.81
2018,5,13,19,0,60.0,14.0,2.7,13.0,16.0,29.02,0.0
2018,5,13,19,15,30.0,7.0,2.7,12.9,8.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,11.25,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,11.3,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.5,2.4,11.45,3.5,2.99,0.0
2018,5,14,5,30,0.0,6.0,2.4,11.6,6.0,4.92,0.0
2018,5,14,5,45,0.0,10.0,2.35,11.75,10.0,8.21,1.51
2018,5,14,6,0,0.0,14.0,2.3,11.9,14.0,11.51,4.63
2018,5,14,6,15,0.0,19.0,2.3,12.2,19.0,15.63,8.45
2018,5,14,6,30,0.0,24.0,2.3,12.5,24.0,19.77,12.24
2018,5,14,6,45,0.0,35.0,2.25,12.75,35.0,28.89,20.46
2018,5,14,7,0,0.0,46.0,2.2,13.0,46.0,38.03,28.61
2018,5,14,7,15,0.0,52.5,2.2,13.35,52.5,43.45,33.31
2018,5,14,7,30,0.0,59.0,2.2,13.7,59.0,48.88,37.96
2018,5,14,7,45,0.0,65.0,2.2,14.0,65.0,53.91,42.2
2018,5,14,8,0,0.0,71.0,2.2,14.3,71.0,58.94,46.42
2018,5,14,8,15,0.0,80.5,2.25,14.65,80.5,66.91,50.69
2018,5,14,8,30,0.0,90.0,2.3,15.0,90.0,74.9,57.09
2018,5,14,8,45,0.0,109.0,2.4,15.3,109.0,90.27,69.54
2018,5,14,9,0,0.0,128.0,2.5,15.6,128.0,105.54,81.77
2018,5,14,9,15,2.0,150.0,2.55,15.9,151.5,123.9,96.34
2018,5,14,9,30,4.0,172.0,2.6,16.2,175.0,142.63,111.12
2018,5,14,9,45,8.5,212.0,2.7,16.45,219.0,177.1,138.36
2018,5,14,10,0,13.0,252.0,2.8,16.7,263.0,212.38,165.96
2018,5,14,10,15,14.0,265.5,2.9,16.85,277.5,225.57,176.05
2018,5,14,10,30,15.0,279.0,3.0,17.0,292.0,239.0,186.36
2018,5,14,10,45,15.5,283.5,3.1,17.2,297.5,244.98,190.79
2018,5,14,11,0,16.0,288.0,3.2,17.4,303.0,250.97,195.27
2018,5,14,11,15,19.5,314.5,3.25,17.45,333.0,277.59,215.87
2018,5,14,11,30,23.0,341.0,3.3,17.5,363.0,304.89,236.84
2018,5,14,11,45,28.5,359.0,3.35,17.6,386.0,335.52,260.28
2018,5,14,12,0,34.0,377.0,3.4,17.7,409.0,360.54,279.33
2018,5,14,12,15,46.5,397.5,3.45,17.7,441.5,394.69,305.56
2018,5,14,12,30,59.0,418.0,3.5,17.7,474.0,429.94,332.48
2018,5,14,12,45,72.5,427.5,3.55,17.7,495.5,456.62,352.98
2018,5,14,13,0,86.0,437.0,3.6,17.7,517.0,483.8,373.85
2018,5,14,13,15,111.0,437.0,3.65,17.6,538.0,529.95,409.25
2018,5,14,13,30,136.0,437.0,3.7,17.5,559.0,560.19,432.82
2018,5,14,13,45,294.0,367.5,3.7,17.4,621.5,668.21,517.84
2018,5,14,14,0,452.0,298.0,3.7,17.3,684.0,776.11,600.54
2018,5,14,14,15,640.0,214.5,3.7,17.15,739.5,884.98,683.35
2018,5,14,14,30,828.0,131.0,3.7,17.0,795.0,971.93,744.65
2018,5,14,14,45,818.0,128.0,3.75,16.85,759.0,953.04,732.89
2018,5,14,15,0,808.0,125.0,3.8,16.7,723.0,930.78,719.66
2018,5,14,15,15,793.5,122.5,3.8,16.7,681.5,901.66,700.9
2018,5,14,15,30,779.0,120.0,3.8,16.7,640.0,869.72,680.1
2018,5,14,15,45,762.0,116.5,3.8,16.3,595.5,831.86,655.88
2018,5,14,16,0,745.0,113.0,3.8,15.9,551.0,791.78,629.74
2018,5,14,16,15,722.5,108.5,3.8,15.6,503.0,748.57,600.64
2018,5,14,16,30,700.0,104.0,3.8,15.3,455.0,699.71,566.76
2018,5,14,16,45,658.0,101.0,3.8,15.0,402.5,637.05,521.54
2018,5,14,17,0,616.0,98.0,3.8,14.7,350.0,575.39,474.56
2018,5,14,17,15,492.5,100.0,3.75,14.35,284.0,459.41,382.15
2018,5,14,17,30,369.0,102.0,3.7,14.0,218.0,362.19,302.1
2018,5,14,17,45,299.5,88.5,3.65,13.65,171.5,288.8,240.33
2018,5,14,18,0,230.0,75.0,3.6,13.3,125.0,210.81,173.45
2018,5,14,18,15,177.5,59.0,3.5,13.0,91.5,157.2,125.97
2018,5,14,18,30,125.0,43.0,3.4,12.7,58.0,109.23,82.61
2018,5,14,18,45,79.0,28.0,3.3,12.45,36.0,67.56,33.78
2018,5,14,19,0,33.0,13.0,3.2,12.2,14.0,20.47,0.0
2018,5,14,19,15,16.5,6.5,3.2,12.1,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,1.0,2.1,11.3,1.0,0.0,0.0
2018,5,15,5,0,0.0,2.0,2.1,11.4,2.0,1.71,0.0
2018,5,15,5,15,0.0,6.0,2.2,11.75,6.0,5.12,0.0
2018,5,15,5,30,0.0,10.0,2.3,12.1,10.0,8.21,0.6
2018,5,15,5,45,0.0,17.5,2.4,12.45,17.5,14.4,6.91
2018,5,15,6,0,0.0,25.0,2.5,12.8,25.0,20.6,12.7
2018,5,15,6,15,0.0,33.0,2.45,13.1,33.0,27.23,18.81
2018,5,15,6,30,0.0,41.0,2.4,13.4,41.0,33.87,24.85
2018,5,15,6,45,3.0,67.0,2.35,13.65,68.0,55.45,44.14
2018,5,15,7,0,6.0,93.0,2.3,13.9,95.0,75.48,61.78
2018,5,15,7,15,9.0,120.0,2.25,14.15,124.0,95.75,79.35
2018,5,15,7,30,12.0,147.0,2.2,14.4,153.0,115.6,96.28
2018,5,15,7,45,14.0,166.5,2.2,14.7,174.0,130.05,108.29
2018,5,15,8,0,16.0,186.0,2.2,15.0,195.0,144.35,120.02
2018,5,15,8,15,20.0,210.5,2.2,15.25,222.5,164.31,129.89
2018,5,15,8,30,24.0,235.0,2.2,15.5,250.0,185.58,146.07
2018,5,15,8,45,33.5,261.5,2.2,15.8,284.5,202.03,158.2
2018,5,15,9,0,43.0,288.0,2.2,16.1,319.0,228.39,178.36
2018,5,15,9,15,53.5,312.5,2.3,16.35,353.0,255.45,199.15
2018,5,15,9,30,64.0,337.0,2.4,16.6,387.0,284.3,221.33
2018,5,15,9,45,94.0,367.0,2.45,16.85,444.0,327.27,254.08
2018,5,15,10,0,124.0,397.0,2.5,17.1,501.0,372.15,288.17
2018,5,15,10,15,135.0,414.0,2.6,17.25,530.5,404.22,312.61
2018,5,15,10,30,146.0,431.0,2.7,17.4,560.0,437.63,337.92
2018,5,15,10,45,141.5,440.0,2.8,17.6,567.5,456.04,351.64
2018,5,15,11,0,137.0,449.0,2.9,17.8,575.0,473.83,364.79
2018,5,15,11,15,140.5,458.0,3.0,17.9,588.5,496.89,382.02
2018,5,15,11,30,144.0,467.0,3.1,18.0,602.0,520.01,399.18
2018,5,15,11,45,170.0,470.0,3.2,18.1,630.5,556.18,426.4
2018,5,15,12,0,196.0,473.0,3.3,18.2,659.0,593.52,454.31
2018,5,15,12,15,205.5,470.5,3.4,18.2,665.0,612.23,468.46
2018,5,15,12,30,215.0,468.0,3.5,18.2,671.0,630.34,482.3
2018,5,15,12,45,219.5,462.5,3.55,18.2,667.5,640.23,490.0
2018,5,15,13,0,224.0,457.0,3.6,18.2,664.0,648.96,496.96
2018,5,15,13,15,229.0,446.0,3.7,18.1,654.5,651.58,500.02
2018,5,15,13,30,234.0,435.0,3.8,18.0,645.0,652.84,502.18
2018,5,15,13,45,450.0,325.5,3.85,17.95,715.5,795.39,612.03
2018,5,15,14,0,666.0,216.0,3.9,17.9,786.0,908.82,698.04
2018,5,15,14,15,756.0,168.0,3.9,17.7,793.0,940.99,721.1
2018,5,15,14,30,846.0,120.0,3.9,17.5,800.0,964.25,738.68
2018,5,15,14,45,837.0,117.0,3.9,17.3,764.0,946.41,727.95
2018,5,15,15,0,828.0,114.0,3.9,17.1,728.0,936.39,723.08
2018,5,15,15,15,814.0,111.5,3.9,17.1,686.5,907.4,704.34
2018,5,15,15,30,800.0,109.0,3.9,17.1,645.0,875.53,683.62
2018,5,15,15,45,785.0,105.5,3.9,16.6,600.5,838.97,660.65
2018,5,15,16,0,770.0,102.0,3.9,16.1,556.0,800.06,635.66
2018,5,15,16,15,750.5,98.0,3.85,15.8,509.0,754.77,604.87
2018,5,15,16,30,731.0,94.0,3.8,15.5,462.0,707.94,572.43
2018,5,15,16,45,704.0,88.5,3.8,15.25,412.0,655.99,535.49
2018,5,15,17,0,677.0,83.0,3.8,15.0,362.0,600.44,494.34
2018,5,15,17,15,638.0,77.5,3.75,14.7,312.0,537.12,444.75
2018,5,15,17,30,599.0,72.0,3.7,14.4,262.0,475.49,394.83
2018,5,15,17,45,513.0,67.5,3.6,14.15,209.5,390.46,323.84
2018,5,15,18,0,427.0,63.0,3.5,13.9,157.0,312.5,256.8
2018,5,15,18,15,253.0,52.5,3.35,13.7,104.5,193.28,155.07
2018,5,15,18,30,79.0,42.0,3.2,13.5,52.0,81.21,60.21
2018,5,15,18,45,53.5,26.5,3.1,13.3,32.0,50.56,25.64
2018,5,15,19,0,28.0,11.0,3.0,13.1,12.0,17.33,0.0
2018,5,15,19,15,14.0,5.5,2.9,12.95,6.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,2.35,11.55,3.5,0.0,0.0
2018,5,16,5,0,36.0,7.0,2.3,11.7,7.0,5.97,0.0
2018,5,16,5,15,134.5,20.5,2.45,12.1,30.5,17.5,0.0
2018,5,16,5,30,233.0,34.0,2.6,12.5,54.0,26.38,14.79
2018,5,16,5,45,335.5,43.5,2.7,12.9,93.5,35.54,25.29
2018,5,16,6,0,438.0,53.0,2.8,13.3,133.0,42.57,32.12
2018,5,16,6,15,507.5,60.0,2.8,13.6,181.0,47.25,36.63
2018,5,16,6,30,577.0,67.0,2.8,13.9,229.0,51.92,40.91
2018,5,16,6,45,625.0,72.0,2.8,14.15,280.0,54.82,43.47
2018,5,16,7,0,673.0,77.0,2.8,14.4,331.0,57.71,45.91
2018,5,16,7,15,678.0,85.0,2.8,14.7,372.5,62.12,49.62
2018,5,16,7,30,683.0,93.0,2.8,15.0,414.0,66.2,52.98
2018,5,16,7,45,708.0,99.5,2.75,15.25,464.5,69.28,55.43
2018,5,16,8,0,733.0,106.0,2.7,15.5,515.0,79.17,63.78
2018,5,16,8,15,781.0,102.0,2.7,15.75,572.0,119.41,69.62
2018,5,16,8,30,829.0,98.0,2.7,16.0,629.0,174.75,102.44
2018,5,16,8,45,792.0,118.5,2.7,16.3,654.5,236.9,153.99
2018,5,16,9,0,755.0,139.0,2.7,16.6,680.0,294.4,205.26
2018,5,16,9,15,666.5,188.5,2.75,16.8,685.0,346.96,254.28
2018,5,16,9,30,578.0,238.0,2.8,17.0,690.0,394.56,297.34
2018,5,16,9,45,694.0,197.0,2.85,17.15,762.5,453.04,344.71
2018,5,16,10,0,810.0,156.0,2.9,17.3,835.0,523.72,401.47
2018,5,16,10,15,844.5,143.0,2.95,17.45,871.0,579.22,446.44
2018,5,16,10,30,879.0,130.0,3.0,17.6,907.0,634.21,490.11
2018,5,16,10,45,847.5,150.5,3.05,17.7,913.5,679.3,524.78
2018,5,16,11,0,816.0,171.0,3.1,17.8,920.0,717.72,553.65
2018,5,16,11,15,856.5,151.5,3.1,17.85,947.0,763.11,588.15
2018,5,16,11,30,897.0,132.0,3.1,17.9,974.0,815.78,625.83
2018,5,16,11,45,899.5,131.0,3.05,17.95,979.5,852.68,650.59
2018,5,16,12,0,902.0,130.0,3.0,18.0,985.0,886.79,673.34
2018,5,16,12,15,898.0,132.5,3.0,18.05,982.0,915.34,692.51
2018,5,16,12,30,894.0,135.0,3.0,18.1,979.0,940.56,709.43
2018,5,16,12,45,807.0,180.5,3.0,18.15,936.5,938.82,708.12
2018,5,16,13,0,720.0,226.0,3.0,18.2,894.0,928.59,701.39
2018,5,16,13,15,686.5,238.5,3.05,18.15,866.0,924.1,699.22
2018,5,16,13,30,653.0,251.0,3.1,18.1,838.0,915.58,693.8
2018,5,16,13,45,686.0,227.0,3.15,18.1,828.5,932.98,707.7
2018,5,16,14,0,719.0,203.0,3.2,18.1,819.0,946.38,717.92
2018,5,16,14,15,737.0,185.5,3.25,18.0,797.5,947.66,720.3
2018,5,16,14,30,755.0,168.0,3.3,17.9,776.0,937.01,714.72
2018,5,16,14,45,759.5,158.5,3.35,17.8,746.5,926.5,709.42
2018,5,16,15,0,764.0,149.0,3.4,17.7,717.0,912.31,701.64
2018,5,16,15,15,749.5,145.0,3.4,17.7,675.5,888.9,686.91
2018,5,16,15,30,735.0,141.0,3.4,17.7,634.0,856.29,665.71
2018,5,16,15,45,738.5,129.0,3.4,17.3,595.0,828.05,648.54
2018,5,16,16,0,742.0,117.0,3.4,16.9,556.0,796.45,628.74
2018,5,16,16,15,739.0,107.0,3.4,16.65,512.5,758.6,603.75
2018,5,16,16,30,736.0,97.0,3.4,16.4,469.0,718.11,576.44
2018,5,16,16,45,707.0,91.5,3.4,16.15,418.0,661.09,536.08
2018,5,16,17,0,678.0,86.0,3.4,15.9,367.0,604.04,494.1
2018,5,16,17,15,638.0,80.5,3.35,15.55,316.5,540.04,444.51
2018,5,16,17,30,598.0,75.0,3.3,15.2,266.0,477.78,394.59
2018,5,16,17,45,542.0,68.0,3.3,14.9,217.5,406.94,335.89
2018,5,16,18,0,486.0,61.0,3.3,14.6,169.0,340.34,278.59
2018,5,16,18,15,399.5,52.0,3.15,14.25,125.5,262.39,210.47
2018,5,16,18,30,313.0,43.0,3.0,13.9,82.0,192.5,147.63
2018,5,16,18,45,204.5,30.0,2.85,13.55,51.0,120.6,70.66
2018,5,16,19,0,96.0,17.0,2.7,13.2,20.0,41.72,0.0
2018,5,16,19,15,48.0,8.5,2.65,13.0,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,17,4,45,15.0,3.5,2.25,11.55,3.5,0.0,0.0
2018,5,17,5,0,30.0,7.0,2.3,11.7,7.0,5.97,0.0
2018,5,17,5,15,116.5,21.0,2.45,12.1,30.0,16.36,0.0
2018,5,17,5,30,203.0,35.0,2.6,12.5,53.0,27.05,15.64
2018,5,17,5,45,298.5,46.0,2.75,12.85,91.5,35.36,25.18
2018,5,17,6,0,394.0,57.0,2.9,13.2,130.0,45.69,34.92
2018,5,17,6,15,460.5,65.0,2.95,13.55,176.0,50.98,39.96
2018,5,17,6,30,527.0,73.0,3.0,13.9,222.0,56.19,44.72
2018,5,17,6,45,574.0,79.5,3.05,14.2,271.5,59.97,48.03
2018,5,17,7,0,621.0,86.0,3.1,14.5,321.0,63.65,51.15
2018,5,17,7,15,655.0,90.5,3.1,14.8,370.5,65.64,52.7
2018,5,17,7,30,689.0,95.0,3.1,15.1,420.0,67.58,54.16
2018,5,17,7,45,715.0,99.0,3.1,15.4,469.0,69.0,55.14
2018,5,17,8,0,741.0,103.0,3.1,15.7,518.0,77.1,61.93
2018,5,17,8,15,761.5,105.5,3.05,15.95,564.5,120.45,71.04
2018,5,17,8,30,782.0,108.0,3.0,16.2,611.0,175.54,105.07
2018,5,17,8,45,799.0,110.0,2.95,16.45,654.0,231.81,149.61
2018,5,17,9,0,816.0,112.0,2.9,16.7,697.0,289.6,199.42
2018,5,17,9,15,827.0,114.0,2.9,16.95,735.0,351.4,253.64
2018,5,17,9,30,838.0,116.0,2.9,17.2,773.0,407.81,303.17
2018,5,17,9,45,846.0,118.0,2.9,17.45,805.0,462.87,350.6
2018,5,17,10,0,854.0,120.0,2.9,17.7,837.0,517.32,396.14
2018,5,17,10,15,860.0,122.0,2.95,17.85,863.5,569.84,439.11
2018,5,17,10,30,866.0,124.0,3.0,18.0,890.0,621.09,479.89
2018,5,17,10,45,870.0,125.0,3.05,18.2,909.5,668.79,516.88
2018,5,17,11,0,874.0,126.0,3.1,18.4,929.0,714.59,551.57
2018,5,17,11,15,877.0,126.5,3.2,18.55,941.5,757.19,583.54
2018,5,17,11,30,880.0,127.0,3.3,18.7,954.0,797.47,612.13
2018,5,17,11,45,881.0,127.0,3.35,18.8,959.0,833.22,636.79
2018,5,17,12,0,882.0,127.0,3.4,18.9,964.0,866.19,659.44
2018,5,17,12,15,883.5,126.0,3.5,18.9,962.5,895.79,680.27
2018,5,17,12,30,885.0,125.0,3.6,18.9,961.0,922.32,699.03
2018,5,17,12,45,886.5,121.5,3.75,18.9,952.0,943.31,714.37
2018,5,17,13,0,888.0,118.0,3.9,18.9,943.0,960.8,727.46
2018,5,17,13,15,884.5,117.0,4.0,18.8,926.0,972.32,736.56
2018,5,17,13,30,881.0,116.0,4.1,18.7,909.0,980.11,743.3
2018,5,17,13,45,875.5,115.5,4.2,18.65,885.5,982.71,746.5
2018,5,17,14,0,870.0,115.0,4.3,18.6,862.0,981.58,747.3
2018,5,17,14,15,862.5,113.0,4.35,18.4,831.5,973.26,743.42
2018,5,17,14,30,855.0,111.0,4.4,18.2,801.0,961.29,737.29
2018,5,17,14,45,845.5,109.0,4.5,18.05,765.0,943.86,727.77
2018,5,17,15,0,836.0,107.0,4.6,17.9,729.0,923.08,715.91
2018,5,17,15,15,822.5,105.0,4.6,17.9,688.0,895.39,697.92
2018,5,17,15,30,809.0,103.0,4.6,17.9,647.0,874.79,685.03
2018,5,17,15,45,792.5,100.5,4.6,17.45,602.5,837.93,661.46
2018,5,17,16,0,776.0,98.0,4.6,17.0,558.0,798.79,636.0
2018,5,17,16,15,754.0,94.5,4.6,16.75,510.0,751.95,603.91
2018,5,17,16,30,732.0,91.0,4.6,16.5,462.0,703.77,570.27
2018,5,17,16,45,702.0,86.5,4.6,16.2,412.0,650.5,532.13
2018,5,17,17,0,672.0,82.0,4.6,15.9,362.0,594.28,490.2
2018,5,17,17,15,631.0,77.5,4.55,15.6,312.5,531.23,440.44
2018,5,17,17,30,590.0,73.0,4.5,15.3,263.0,470.02,390.56
2018,5,17,17,45,532.0,67.0,4.45,14.95,215.0,399.74,331.63
2018,5,17,18,0,474.0,61.0,4.4,14.6,167.0,333.86,274.47
2018,5,17,18,15,388.0,52.0,4.3,14.35,124.5,256.92,206.77
2018,5,17,18,30,302.0,43.0,4.2,14.1,82.0,187.63,144.39
2018,5,17,18,45,195.5,30.0,4.1,13.85,51.0,117.82,71.73
2018,5,17,19,0,89.0,17.0,4.0,13.6,20.0,39.72,0.0
2018,5,17,19,15,44.5,8.5,3.95,13.45,10.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,4,45,6.5,2.0,2.95,12.35,2.0,0.0,0.0
2018,5,18,5,0,13.0,4.0,3.0,12.4,4.0,3.41,0.0
2018,5,18,5,15,85.0,18.5,3.1,12.6,26.0,14.38,0.0
2018,5,18,5,30,157.0,33.0,3.2,12.8,48.0,25.39,14.58
2018,5,18,5,45,162.5,35.5,3.3,13.05,59.0,26.98,17.91
2018,5,18,6,0,168.0,38.0,3.4,13.3,70.0,28.51,19.71
2018,5,18,6,15,103.0,42.5,3.4,13.55,64.0,33.13,24.05
2018,5,18,6,30,38.0,47.0,3.4,13.8,58.0,38.1,28.59
2018,5,18,6,45,19.0,69.5,3.4,14.0,75.0,56.58,45.06
2018,5,18,7,0,0.0,92.0,3.4,14.2,92.0,74.78,61.07
2018,5,18,7,15,0.5,112.0,3.3,14.45,112.0,90.07,74.28
2018,5,18,7,30,1.0,132.0,3.2,14.7,132.0,105.16,87.13
2018,5,18,7,45,1.0,143.0,3.15,14.95,143.5,113.78,94.2
2018,5,18,8,0,1.0,154.0,3.1,15.2,155.0,122.31,101.13
2018,5,18,8,15,2.0,165.5,3.05,15.5,167.0,131.96,104.09
2018,5,18,8,30,3.0,177.0,3.0,15.8,179.0,141.92,111.7
2018,5,18,8,45,8.5,207.0,2.95,16.05,213.0,166.54,130.94
2018,5,18,9,0,14.0,237.0,2.9,16.3,247.0,192.15,150.82
2018,5,18,9,15,27.5,276.5,2.85,16.55,297.5,222.16,173.84
2018,5,18,9,30,41.0,316.0,2.8,16.8,348.0,260.56,203.39
2018,5,18,9,45,45.5,334.5,2.8,17.05,371.5,282.39,220.02
2018,5,18,10,0,50.0,353.0,2.8,17.3,395.0,305.06,237.25
2018,5,18,10,15,40.0,349.0,2.85,17.55,383.5,303.46,235.73
2018,5,18,10,30,30.0,345.0,2.9,17.8,372.0,300.3,232.97
2018,5,18,10,45,28.5,347.5,2.9,18.0,373.5,306.42,237.39
2018,5,18,11,0,27.0,350.0,2.9,18.2,375.0,312.28,241.57
2018,5,18,11,15,29.5,363.0,3.0,18.3,390.5,329.68,254.79
2018,5,18,11,30,32.0,376.0,3.1,18.4,406.0,347.53,268.28
2018,5,18,11,45,64.0,406.5,3.15,18.5,467.0,405.01,312.34
2018,5,18,12,0,96.0,437.0,3.2,18.6,528.0,465.5,358.0
2018,5,18,12,15,135.0,445.5,3.3,18.55,573.5,526.11,403.84
2018,5,18,12,30,174.0,454.0,3.4,18.5,619.0,578.53,443.4
2018,5,18,12,45,210.0,436.5,3.5,18.5,633.5,604.95,464.1
2018,5,18,13,0,246.0,419.0,3.6,18.5,648.0,645.9,495.26
2018,5,18,13,15,354.0,388.0,3.65,18.4,710.5,728.42,558.23
2018,5,18,13,30,462.0,357.0,3.7,18.3,773.0,826.84,630.9
2018,5,18,13,45,494.5,331.0,3.75,18.2,765.5,841.3,642.72
2018,5,18,14,0,527.0,305.0,3.8,18.1,758.0,852.75,653.13
2018,5,18,14,15,569.5,275.5,3.85,17.95,749.5,867.07,666.1
2018,5,18,14,30,612.0,246.0,3.9,17.8,741.0,883.46,680.47
2018,5,18,14,45,640.5,218.5,3.95,17.65,715.5,880.11,680.92
2018,5,18,15,0,669.0,191.0,4.0,17.5,690.0,872.04,677.45
2018,5,18,15,15,703.0,163.5,4.0,17.5,661.5,864.04,673.29
2018,5,18,15,30,737.0,136.0,4.0,17.5,633.0,850.4,665.21
2018,5,18,15,45,717.5,131.0,4.15,17.05,587.0,809.83,639.46
2018,5,18,16,0,698.0,126.0,4.3,16.6,541.0,767.36,612.05
2018,5,18,16,15,714.5,110.5,4.35,16.3,504.0,740.81,595.37
2018,5,18,16,30,731.0,95.0,4.4,16.0,467.0,706.74,572.65
2018,5,18,16,45,701.5,91.0,4.45,15.7,417.5,654.88,535.81
2018,5,18,17,0,672.0,87.0,4.5,15.4,368.0,599.64,494.69
2018,5,18,17,15,630.5,82.0,4.5,15.05,317.5,535.63,444.47
2018,5,18,17,30,589.0,77.0,4.5,14.7,267.0,473.5,394.07
2018,5,18,17,45,530.0,70.0,4.45,14.35,218.5,401.52,333.76
2018,5,18,18,0,471.0,63.0,4.4,14.0,170.0,334.09,275.3
2018,5,18,18,15,383.5,54.0,4.35,13.75,127.0,256.57,207.12
2018,5,18,18,30,296.0,45.0,4.3,13.5,84.0,187.32,144.85
2018,5,18,18,45,189.0,31.5,4.2,13.25,52.5,117.9,74.37
2018,5,18,19,0,82.0,18.0,4.1,13.0,21.0,38.58,0.0
2018,5,18,19,15,41.0,9.0,4.1,12.85,10.5,7.68,0.0
2018,5,18,19,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.8,11.85,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.75,11.9,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,5,19,4,45,10.5,4.0,4.6,11.9,4.0,0.0,0.0
2018,5,19,5,0,21.0,8.0,4.6,11.9,8.0,6.83,0.0
2018,5,19,5,15,69.0,21.5,4.6,12.05,27.0,16.78,0.0
2018,5,19,5,30,117.0,35.0,4.6,12.2,46.0,27.14,16.24
2018,5,19,5,45,171.5,50.0,4.65,12.35,77.0,38.45,27.99
2018,5,19,6,0,226.0,65.0,4.7,12.5,108.0,49.59,38.51
2018,5,19,6,15,269.5,80.5,4.7,12.65,147.0,59.1,47.36
2018,5,19,6,30,313.0,96.0,4.7,12.8,186.0,69.37,56.69
2018,5,19,6,45,419.0,102.0,4.75,13.0,247.5,73.41,60.25
2018,5,19,7,0,525.0,108.0,4.8,13.2,309.0,77.54,63.76
2018,5,19,7,15,565.0,114.5,4.8,13.5,358.5,81.78,67.26
2018,5,19,7,30,605.0,121.0,4.8,13.8,408.0,84.41,69.26
2018,5,19,7,45,562.5,146.0,4.75,14.1,436.0,98.64,81.39
2018,5,19,8,0,520.0,171.0,4.7,14.4,464.0,111.16,91.89
2018,5,19,8,15,531.0,183.5,4.7,14.65,505.0,150.15,103.13
2018,5,19,8,30,542.0,196.0,4.7,14.9,546.0,198.01,134.51
2018,5,19,8,45,632.0,178.0,4.7,15.15,613.0,241.04,165.24
2018,5,19,9,0,722.0,160.0,4.7,15.4,680.0,294.45,208.34
2018,5,19,9,15,777.0,146.0,4.7,15.65,733.0,354.09,259.62
2018,5,19,9,30,832.0,132.0,4.7,15.9,786.0,413.11,310.81
2018,5,19,9,45,844.5,132.0,4.7,16.15,820.0,469.44,359.99
2018,5,19,10,0,857.0,132.0,4.7,16.4,854.0,526.34,408.28
2018,5,19,10,15,862.0,135.0,4.75,16.55,880.5,579.23,452.48
2018,5,19,10,30,867.0,138.0,4.8,16.7,907.0,630.76,494.44
2018,5,19,10,45,869.0,140.5,4.85,16.85,926.0,678.42,532.44
2018,5,19,11,0,871.0,143.0,4.9,17.0,945.0,724.05,568.03
2018,5,19,11,15,871.5,145.5,4.95,17.05,957.5,766.39,600.68
2018,5,19,11,30,872.0,148.0,5.0,17.1,970.0,806.28,630.47
2018,5,19,11,45,868.0,151.5,5.05,17.15,973.5,840.77,655.17
2018,5,19,12,0,864.0,155.0,5.1,17.2,977.0,872.29,677.7
2018,5,19,12,15,864.5,154.5,5.15,17.2,975.5,901.36,698.61
2018,5,19,12,30,865.0,154.0,5.2,17.2,974.0,927.41,717.4
2018,5,19,12,45,865.0,153.0,5.2,17.15,965.5,949.39,733.19
2018,5,19,13,0,865.0,152.0,5.2,17.1,957.0,968.03,746.7
2018,5,19,13,15,860.5,151.0,5.25,17.05,939.5,978.89,755.22
2018,5,19,13,30,856.0,150.0,5.3,17.0,922.0,986.08,761.34
2018,5,19,13,45,849.0,149.0,5.3,16.95,897.5,1001.3,772.91
2018,5,19,14,0,842.0,148.0,5.3,16.9,873.0,998.61,771.97
2018,5,19,14,15,832.0,146.5,5.3,16.75,842.0,988.74,766.51
2018,5,19,14,30,822.0,145.0,5.3,16.6,811.0,975.25,758.63
2018,5,19,14,45,807.5,144.0,5.3,16.5,773.5,954.46,745.51
2018,5,19,15,0,793.0,143.0,5.3,16.4,736.0,930.44,730.14
2018,5,19,15,15,777.5,140.5,5.3,16.4,694.5,900.88,710.48
2018,5,19,15,30,762.0,138.0,5.3,16.4,653.0,874.47,693.08
2018,5,19,15,45,736.0,137.0,5.3,16.05,606.5,832.13,664.74
2018,5,19,16,0,710.0,136.0,5.3,15.7,560.0,788.1,634.82
2018,5,19,16,15,678.0,133.5,5.3,15.4,510.5,736.1,598.25
2018,5,19,16,30,646.0,131.0,5.3,15.1,461.0,683.49,560.3
2018,5,19,16,45,606.0,126.5,5.3,14.8,410.5,622.53,514.1
2018,5,19,17,0,566.0,122.0,5.3,14.5,360.0,562.37,467.37
2018,5,19,17,15,518.0,114.0,5.25,14.15,309.5,489.63,409.31
2018,5,19,17,30,470.0,106.0,5.2,13.8,259.0,426.33,357.16
2018,5,19,17,45,404.5,96.0,5.15,13.4,211.5,354.36,296.33
2018,5,19,18,0,339.0,86.0,5.1,13.0,164.0,288.2,238.82
2018,5,19,18,15,213.5,65.5,5.0,12.8,110.5,179.81,145.42
2018,5,19,18,30,88.0,45.0,4.9,12.6,57.0,87.15,65.88
2018,5,19,18,45,47.0,28.5,4.8,12.4,34.5,50.66,30.44
2018,5,19,19,0,6.0,12.0,4.7,12.2,12.0,11.94,0.0
2018,5,19,19,15,3.0,6.0,4.65,12.15,6.0,5.12,0.0
2018,5,19,19,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.7,12.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,20,4,45,3.5,2.5,4.4,11.9,2.5,0.0,0.0
2018,5,20,5,0,7.0,5.0,4.4,11.9,5.0,4.27,0.0
2018,5,20,5,15,7.0,14.5,4.45,12.0,15.0,12.12,0.0
2018,5,20,5,30,7.0,24.0,4.5,12.1,25.0,19.93,10.59
2018,5,20,5,45,78.5,45.0,4.5,12.25,60.0,35.56,25.52
2018,5,20,6,0,150.0,66.0,4.5,12.4,95.0,49.86,38.79
2018,5,20,6,15,126.5,79.5,4.5,12.5,109.0,61.09,49.18
2018,5,20,6,30,103.0,93.0,4.5,12.6,123.0,70.71,57.93
2018,5,20,6,45,113.5,119.5,4.5,12.75,158.5,88.48,73.72
2018,5,20,7,0,124.0,146.0,4.5,12.9,194.0,105.59,88.69
2018,5,20,7,15,216.0,162.0,4.45,13.0,259.5,111.91,93.95
2018,5,20,7,30,308.0,178.0,4.4,13.1,325.0,122.13,102.55
2018,5,20,7,45,320.5,199.5,4.4,13.2,367.0,134.1,112.57
2018,5,20,8,0,333.0,221.0,4.4,13.3,409.0,145.49,122.01
2018,5,20,8,15,355.0,237.0,4.35,13.4,453.0,178.13,132.05
2018,5,20,8,30,377.0,253.0,4.3,13.5,497.0,218.96,159.31
2018,5,20,8,45,388.0,269.5,4.3,13.6,535.5,260.87,192.3
2018,5,20,9,0,399.0,286.0,4.3,13.7,574.0,298.91,224.24
2018,5,20,9,15,481.0,267.5,4.3,13.9,633.0,342.97,259.74
2018,5,20,9,30,563.0,249.0,4.3,14.1,692.0,395.29,302.85
2018,5,20,9,45,650.0,220.0,4.3,14.25,752.5,448.73,347.39
2018,5,20,10,0,737.0,191.0,4.3,14.4,813.0,510.52,398.42
2018,5,20,10,15,647.0,252.0,4.3,14.65,810.5,553.55,433.67
2018,5,20,10,30,557.0,313.0,4.3,14.9,808.0,588.12,460.61
2018,5,20,10,45,588.0,300.0,4.35,15.2,833.0,630.12,493.7
2018,5,20,11,0,619.0,287.0,4.4,15.5,858.0,675.49,528.7
2018,5,20,11,15,606.0,297.5,4.45,15.75,863.0,708.11,553.06
2018,5,20,11,30,593.0,308.0,4.5,16.0,868.0,738.09,575.08
2018,5,20,11,45,537.0,346.5,4.55,16.25,855.5,757.07,587.54
2018,5,20,12,0,481.0,385.0,4.6,16.5,843.0,768.78,594.53
2018,5,20,12,15,486.5,383.0,4.65,16.6,845.5,794.4,613.53
2018,5,20,12,30,492.0,381.0,4.7,16.7,848.0,818.1,630.99
2018,5,20,12,45,470.5,381.5,4.75,16.85,824.5,817.06,630.11
2018,5,20,13,0,449.0,382.0,4.8,17.0,801.0,812.77,627.04
2018,5,20,13,15,443.0,376.0,4.9,16.8,783.0,814.21,629.67
2018,5,20,13,30,437.0,370.0,5.0,16.6,765.0,812.98,630.4
2018,5,20,13,45,456.0,352.0,5.05,16.45,754.5,822.09,639.05
2018,5,20,14,0,475.0,334.0,5.1,16.3,744.0,828.52,645.84
2018,5,20,14,15,402.5,345.5,5.15,16.0,684.5,771.74,604.5
2018,5,20,14,30,330.0,357.0,5.2,15.7,625.0,697.82,550.33
2018,5,20,14,45,392.0,317.0,5.2,15.35,621.0,715.33,567.68
2018,5,20,15,0,454.0,277.0,5.2,15.0,617.0,747.99,595.57
2018,5,20,15,15,425.5,265.5,5.2,15.0,570.0,703.21,562.65
2018,5,20,15,30,397.0,254.0,5.2,15.0,523.0,657.4,528.95
2018,5,20,15,45,287.5,258.0,5.2,14.45,446.0,538.38,437.35
2018,5,20,16,0,178.0,262.0,5.2,13.9,369.0,425.54,347.91
2018,5,20,16,15,146.5,236.5,5.15,13.75,319.5,368.22,302.66
2018,5,20,16,30,115.0,211.0,5.1,13.6,270.0,312.27,257.61
2018,5,20,16,45,147.5,181.0,5.05,13.45,248.5,300.81,250.15
2018,5,20,17,0,180.0,151.0,5.0,13.3,227.0,285.96,239.43
2018,5,20,17,15,286.5,127.5,4.95,13.2,230.0,336.62,283.34
2018,5,20,17,30,393.0,104.0,4.9,13.1,233.0,376.36,316.58
2018,5,20,17,45,370.0,92.5,4.85,13.0,197.0,330.57,276.86
2018,5,20,18,0,347.0,81.0,4.8,12.9,161.0,286.32,237.36
2018,5,20,18,15,267.0,68.0,4.7,12.8,120.5,216.24,175.43
2018,5,20,18,30,187.0,55.0,4.6,12.7,80.0,147.72,114.72
2018,5,20,18,45,113.0,36.5,4.5,12.55,50.0,92.11,60.54
2018,5,20,19,0,39.0,18.0,4.4,12.4,20.0,26.39,0.0
2018,5,20,19,15,19.5,9.0,4.3,12.35,10.0,12.11,0.0
2018,5,20,19,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,1.85,11.6,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,1.8,11.7,8.0,6.83,0.0
2018,5,21,5,15,83.5,24.0,1.75,11.95,31.5,18.63,0.0
2018,5,21,5,30,149.0,40.0,1.7,12.2,55.0,30.76,19.62
2018,5,21,5,45,239.0,54.5,1.7,12.4,94.0,41.36,30.65
2018,5,21,6,0,329.0,69.0,1.7,12.6,133.0,51.89,40.61
2018,5,21,6,15,396.0,79.5,1.6,12.9,178.5,59.22,47.46
2018,5,21,6,30,463.0,90.0,1.5,13.2,224.0,66.39,53.95
2018,5,21,6,45,510.5,98.5,1.4,13.45,273.0,71.86,58.74
2018,5,21,7,0,558.0,107.0,1.3,13.7,322.0,78.47,64.39
2018,5,21,7,15,595.5,113.0,1.25,14.1,372.0,80.88,66.21
2018,5,21,7,30,633.0,119.0,1.2,14.5,422.0,83.2,67.91
2018,5,21,7,45,661.5,123.5,1.2,14.9,470.5,84.25,68.48
2018,5,21,8,0,690.0,128.0,1.2,15.3,519.0,85.24,68.99
2018,5,21,8,15,712.5,131.5,1.25,15.75,565.0,127.01,77.91
2018,5,21,8,30,735.0,135.0,1.3,16.2,611.0,180.75,110.83
2018,5,21,8,45,754.0,136.5,1.35,16.7,654.0,241.09,157.69
2018,5,21,9,0,773.0,138.0,1.4,17.2,697.0,296.21,204.0
2018,5,21,9,15,789.5,139.0,1.55,17.55,736.5,351.75,252.07
2018,5,21,9,30,806.0,140.0,1.7,17.9,776.0,408.3,300.64
2018,5,21,9,45,823.0,138.0,1.8,18.3,810.5,463.49,347.04
2018,5,21,10,0,840.0,136.0,1.9,18.7,845.0,519.58,392.86
2018,5,21,10,15,847.0,137.5,2.0,19.0,872.0,571.44,434.46
2018,5,21,10,30,854.0,139.0,2.1,19.3,899.0,622.14,474.03
2018,5,21,10,45,859.0,140.0,2.25,19.55,919.0,669.84,510.73
2018,5,21,11,0,864.0,141.0,2.4,19.8,939.0,715.77,545.35
2018,5,21,11,15,867.0,141.0,2.5,19.95,951.0,757.54,576.26
2018,5,21,11,30,870.0,141.0,2.6,20.1,963.0,797.01,604.46
2018,5,21,11,45,871.0,141.0,2.75,20.25,968.0,832.44,629.05
2018,5,21,12,0,872.0,141.0,2.9,20.4,973.0,865.17,651.76
2018,5,21,12,15,870.0,142.0,3.05,20.4,970.0,893.28,671.7
2018,5,21,12,30,868.0,143.0,3.2,20.4,967.0,918.28,689.6
2018,5,21,12,45,861.5,145.5,3.35,20.4,956.5,937.22,703.48
2018,5,21,13,0,855.0,148.0,3.5,20.4,946.0,952.68,715.14
2018,5,21,13,15,851.0,146.5,3.65,20.25,928.5,963.35,724.11
2018,5,21,13,30,847.0,145.0,3.8,20.1,911.0,970.4,730.77
2018,5,21,13,45,842.0,142.5,3.95,19.95,887.0,971.88,733.79
2018,5,21,14,0,837.0,140.0,4.1,19.8,863.0,983.07,743.6
2018,5,21,14,15,829.0,137.5,4.2,19.55,832.5,974.08,739.65
2018,5,21,14,30,821.0,135.0,4.3,19.3,802.0,961.47,733.42
2018,5,21,14,45,811.5,131.5,4.4,19.05,766.0,942.86,723.15
2018,5,21,15,0,802.0,128.0,4.5,18.8,730.0,920.9,710.82
2018,5,21,15,15,787.5,125.5,4.5,18.8,689.0,892.22,692.23
2018,5,21,15,30,773.0,123.0,4.5,18.8,648.0,860.75,671.61
2018,5,21,15,45,756.0,118.5,4.55,18.1,603.0,822.34,647.93
2018,5,21,16,0,739.0,114.0,4.6,17.4,558.0,781.75,622.23
2018,5,21,16,15,716.5,110.0,4.6,17.0,510.5,739.52,593.82
2018,5,21,16,30,694.0,106.0,4.6,16.6,463.0,691.9,560.8
2018,5,21,16,45,663.0,100.5,4.6,16.2,413.0,635.32,520.11
2018,5,21,17,0,632.0,95.0,4.6,15.8,363.0,578.96,477.37
2018,5,21,17,15,589.0,89.5,4.6,15.35,313.5,515.24,427.43
2018,5,21,17,30,546.0,84.0,4.6,14.9,264.0,453.57,377.51
2018,5,21,17,45,487.5,76.5,4.55,14.45,216.5,383.49,318.92
2018,5,21,18,0,429.0,69.0,4.5,14.0,169.0,313.86,259.03
2018,5,21,18,15,346.0,59.0,4.45,13.75,127.0,241.42,195.3
2018,5,21,18,30,263.0,49.0,4.4,13.5,85.0,177.89,138.33
2018,5,21,18,45,168.5,34.0,4.35,13.2,53.5,114.13,76.88
2018,5,21,19,0,74.0,19.0,4.3,12.9,22.0,45.85,0.0
2018,5,21,19,15,37.0,9.5,4.25,12.75,11.0,16.51,0.0
2018,5,21,19,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,4,45,14.0,4.0,3.1,12.05,4.0,0.0,0.0
2018,5,22,5,0,28.0,8.0,3.1,12.1,8.0,6.83,0.0
2018,5,22,5,15,109.0,23.0,3.1,12.2,32.5,17.85,0.0
2018,5,22,5,30,190.0,38.0,3.1,12.3,57.0,29.22,18.49
2018,5,22,5,45,175.5,36.0,3.15,12.45,61.5,27.36,18.39
2018,5,22,6,0,161.0,34.0,3.2,12.6,66.0,25.52,17.16
2018,5,22,6,15,80.5,33.5,3.15,12.8,49.5,26.33,18.06
2018,5,22,6,30,0.0,33.0,3.1,13.0,33.0,27.23,18.92
2018,5,22,6,45,0.0,45.5,3.1,13.15,45.5,37.61,28.23
2018,5,22,7,0,0.0,58.0,3.1,13.3,58.0,48.02,37.46
2018,5,22,7,15,0.0,70.5,3.1,13.45,70.5,58.46,46.6
2018,5,22,7,30,0.0,83.0,3.1,13.6,83.0,68.93,55.65
2018,5,22,7,45,0.0,93.0,3.05,13.8,93.0,76.97,62.46
2018,5,22,8,0,0.0,103.0,3.0,14.0,103.0,84.9,69.12
2018,5,22,8,15,0.0,116.5,3.05,14.25,116.5,95.59,74.6
2018,5,22,8,30,0.0,130.0,3.1,14.5,130.0,106.38,83.21
2018,5,22,8,45,0.0,137.0,3.1,14.7,137.0,112.24,87.72
2018,5,22,9,0,0.0,144.0,3.1,14.9,144.0,118.13,92.24
2018,5,22,9,15,2.0,159.5,3.15,15.15,161.0,131.36,102.65
2018,5,22,9,30,4.0,175.0,3.2,15.4,178.0,144.94,113.32
2018,5,22,9,45,7.5,204.0,3.3,15.65,210.0,170.22,133.32
2018,5,22,10,0,11.0,233.0,3.4,15.9,242.0,196.13,153.67
2018,5,22,10,15,14.5,265.5,3.45,16.1,278.0,225.52,176.65
2018,5,22,10,30,18.0,298.0,3.5,16.3,314.0,255.66,200.02
2018,5,22,10,45,20.5,318.0,3.55,16.45,336.5,275.8,215.48
2018,5,22,11,0,23.0,338.0,3.6,16.6,359.0,296.44,231.28
2018,5,22,11,15,22.5,336.0,3.65,16.75,357.0,297.07,231.55
2018,5,22,11,30,22.0,334.0,3.7,16.9,355.0,297.46,231.7
2018,5,22,11,45,22.0,335.5,3.7,17.0,356.5,301.02,234.35
2018,5,22,12,0,22.0,337.0,3.7,17.1,358.0,304.45,236.92
2018,5,22,12,15,23.0,344.0,3.75,17.1,366.0,313.42,243.91
2018,5,22,12,30,24.0,351.0,3.8,17.1,374.0,334.39,260.12
2018,5,22,12,45,28.5,357.5,3.8,17.1,384.5,347.82,270.62
2018,5,22,13,0,33.0,364.0,3.8,17.1,395.0,361.39,281.26
2018,5,22,13,15,65.0,380.5,3.8,17.05,440.0,410.87,320.31
2018,5,22,13,30,97.0,397.0,3.8,17.0,485.0,461.41,359.72
2018,5,22,13,45,354.0,307.5,3.8,16.95,616.0,678.1,528.83
2018,5,22,14,0,611.0,218.0,3.8,16.9,747.0,849.66,658.53
2018,5,22,14,15,722.5,173.5,3.8,16.8,777.5,914.05,704.22
2018,5,22,14,30,834.0,129.0,3.8,16.7,808.0,966.53,741.66
2018,5,22,14,45,824.5,126.0,3.8,16.6,772.0,948.32,730.13
2018,5,22,15,0,815.0,123.0,3.8,16.5,736.0,926.74,716.86
2018,5,22,15,15,801.0,120.5,3.8,16.5,695.0,898.34,698.53
2018,5,22,15,30,787.0,118.0,3.8,16.5,654.0,867.1,678.15
2018,5,22,15,45,746.0,121.0,3.85,16.15,601.0,815.43,643.96
2018,5,22,16,0,705.0,124.0,3.9,15.8,548.0,767.83,612.25
2018,5,22,16,15,543.5,147.5,3.9,15.55,458.0,638.45,516.53
2018,5,22,16,30,382.0,171.0,3.9,15.3,368.0,509.61,416.34
2018,5,22,16,45,403.5,151.0,3.9,15.0,340.0,488.95,402.56
2018,5,22,17,0,425.0,131.0,3.9,14.7,312.0,464.96,385.08
2018,5,22,17,15,408.0,117.5,3.85,14.4,273.0,419.47,348.95
2018,5,22,17,30,391.0,104.0,3.8,14.1,234.0,374.34,312.08
2018,5,22,17,45,302.5,94.0,3.8,13.75,184.0,293.56,244.26
2018,5,22,18,0,214.0,84.0,3.8,13.4,134.0,210.45,173.37
2018,5,22,18,15,170.0,66.5,3.75,13.15,100.5,160.02,128.96
2018,5,22,18,30,126.0,49.0,3.7,12.9,67.0,114.04,87.93
2018,5,22,18,45,79.0,32.5,3.6,12.65,42.5,73.04,48.69
2018,5,22,19,0,32.0,16.0,3.5,12.4,18.0,26.56,0.0
2018,5,22,19,15,16.0,8.0,3.45,12.35,9.0,10.46,0.0
2018,5,22,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
