Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,23,4,45,4.5,2.0,2.5,12.2,2.0,0.0,0.0
2018,5,23,5,0,9.0,4.0,2.5,12.2,4.0,3.41,0.0
2018,5,23,5,15,32.5,11.0,2.55,12.35,14.0,8.97,0.0
2018,5,23,5,30,56.0,18.0,2.6,12.5,24.0,14.54,6.44
2018,5,23,5,45,59.0,25.0,2.7,12.65,34.0,19.94,11.9
2018,5,23,6,0,62.0,32.0,2.8,12.8,44.0,25.19,16.87
2018,5,23,6,15,31.0,40.0,2.8,12.95,46.0,33.81,24.77
2018,5,23,6,30,0.0,48.0,2.8,13.1,48.0,39.69,30.11
2018,5,23,6,45,0.0,69.0,2.8,13.2,69.0,57.09,45.66
2018,5,23,7,0,0.0,90.0,2.8,13.3,90.0,73.42,60.05
2018,5,23,7,15,2.5,112.0,2.85,13.5,113.0,90.23,74.64
2018,5,23,7,30,5.0,134.0,2.9,13.7,136.0,106.78,88.81
2018,5,23,7,45,4.5,151.5,2.95,13.9,153.5,119.93,99.85
2018,5,23,8,0,4.0,169.0,3.0,14.1,171.0,132.94,110.66
2018,5,23,8,15,3.5,171.5,3.1,14.4,173.5,136.42,108.09
2018,5,23,8,30,3.0,174.0,3.2,14.7,176.0,139.77,110.37
2018,5,23,8,45,6.0,192.0,3.25,15.0,196.5,155.04,122.25
2018,5,23,9,0,9.0,210.0,3.3,15.3,217.0,170.86,134.51
2018,5,23,9,15,27.5,256.0,3.4,15.55,277.5,207.36,162.89
2018,5,23,9,30,46.0,302.0,3.5,15.8,338.0,251.92,197.59
2018,5,23,9,45,95.0,341.5,3.55,16.1,420.5,307.94,240.71
2018,5,23,10,0,144.0,381.0,3.6,16.4,503.0,367.88,286.79
2018,5,23,10,15,125.0,388.5,3.65,16.55,497.0,377.2,294.07
2018,5,23,10,30,106.0,396.0,3.7,16.7,491.0,384.33,299.51
2018,5,23,10,45,82.5,393.0,3.75,16.85,468.0,376.46,293.25
2018,5,23,11,0,59.0,390.0,3.8,17.0,445.0,366.08,284.88
2018,5,23,11,15,47.0,387.5,3.8,17.05,431.5,361.93,281.44
2018,5,23,11,30,35.0,385.0,3.8,17.1,418.0,356.43,276.89
2018,5,23,11,45,69.0,417.5,3.8,17.15,483.0,417.2,323.87
2018,5,23,12,0,103.0,450.0,3.8,17.2,548.0,481.18,372.49
2018,5,23,12,15,104.0,453.0,3.8,17.2,552.0,492.48,380.81
2018,5,23,12,30,105.0,456.0,3.8,17.2,556.0,503.37,389.06
2018,5,23,12,45,95.0,445.0,3.75,17.2,535.0,490.53,379.37
2018,5,23,13,0,85.0,434.0,3.7,17.2,514.0,476.4,368.81
2018,5,23,13,15,87.0,429.0,3.7,17.15,509.5,478.41,370.84
2018,5,23,13,30,89.0,424.0,3.7,17.1,505.0,479.91,372.47
2018,5,23,13,45,159.5,391.5,3.7,17.05,531.5,537.78,418.69
2018,5,23,14,0,230.0,359.0,3.7,17.0,558.0,595.44,464.06
2018,5,23,14,15,423.5,278.0,3.75,16.9,629.0,722.87,563.97
2018,5,23,14,30,617.0,197.0,3.8,16.8,700.0,834.62,649.94
2018,5,23,14,45,572.5,210.5,3.85,16.65,661.0,802.17,626.65
2018,5,23,15,0,528.0,224.0,3.9,16.5,622.0,760.36,597.32
2018,5,23,15,15,635.0,177.0,3.9,16.5,629.5,810.82,637.49
2018,5,23,15,30,742.0,130.0,3.9,16.5,637.0,838.5,658.69
2018,5,23,15,45,776.0,111.0,3.95,16.1,609.0,830.11,655.35
2018,5,23,16,0,810.0,92.0,4.0,15.7,581.0,815.96,648.14
2018,5,23,16,15,791.0,89.0,4.0,15.4,533.5,771.49,618.07
2018,5,23,16,30,772.0,86.0,4.0,15.1,486.0,725.37,586.44
2018,5,23,16,45,745.0,82.5,3.95,14.8,436.0,671.36,547.97
2018,5,23,17,0,718.0,79.0,3.9,14.5,386.0,616.96,508.11
2018,5,23,17,15,680.0,74.5,3.85,14.1,335.0,556.88,461.3
2018,5,23,17,30,642.0,70.0,3.8,13.7,284.0,495.69,412.07
2018,5,23,17,45,588.0,64.5,3.75,13.35,235.0,426.2,354.21
2018,5,23,18,0,534.0,59.0,3.7,13.0,186.0,360.65,297.6
2018,5,23,18,15,453.0,51.0,3.6,12.7,141.0,284.42,230.59
2018,5,23,18,30,372.0,43.0,3.5,12.4,96.0,216.08,168.97
2018,5,23,18,45,254.0,31.5,3.4,12.15,61.5,140.5,97.79
2018,5,23,19,0,136.0,20.0,3.3,11.9,27.0,69.08,0.0
2018,5,23,19,15,68.0,10.0,3.3,11.8,13.5,23.96,0.0
2018,5,23,19,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,24,4,45,5.0,2.0,2.1,11.0,2.0,0.0,0.0
2018,5,24,5,0,10.0,4.0,2.1,11.1,4.0,3.41,0.0
2018,5,24,5,15,10.0,8.0,2.15,11.35,8.5,6.9,0.0
2018,5,24,5,30,10.0,12.0,2.2,11.6,13.0,10.15,2.86
2018,5,24,5,45,22.5,19.5,2.2,11.85,23.5,16.49,8.93
2018,5,24,6,0,35.0,27.0,2.2,12.1,34.0,22.6,14.62
2018,5,24,6,15,17.5,32.5,2.15,12.3,36.0,27.65,19.32
2018,5,24,6,30,0.0,38.0,2.1,12.5,38.0,31.37,22.72
2018,5,24,6,45,0.0,52.0,2.1,12.75,52.0,43.02,33.15
2018,5,24,7,0,0.0,66.0,2.1,13.0,66.0,54.7,43.47
2018,5,24,7,15,0.0,78.0,2.1,13.3,78.0,64.73,52.18
2018,5,24,7,30,0.0,90.0,2.1,13.6,90.0,74.38,60.43
2018,5,24,7,45,0.0,88.0,2.1,13.85,88.0,73.12,59.04
2018,5,24,8,0,0.0,86.0,2.1,14.1,86.0,71.49,57.36
2018,5,24,8,15,1.0,119.5,2.15,14.45,120.0,97.96,76.44
2018,5,24,8,30,2.0,153.0,2.2,14.8,154.0,124.09,97.49
2018,5,24,8,45,4.0,175.5,2.25,15.15,178.0,142.37,111.85
2018,5,24,9,0,6.0,198.0,2.3,15.5,202.0,161.09,126.46
2018,5,24,9,15,7.5,209.0,2.35,15.8,214.5,171.37,134.27
2018,5,24,9,30,9.0,220.0,2.4,16.1,227.0,181.9,142.28
2018,5,24,9,45,11.5,242.0,2.45,16.4,251.5,201.67,157.58
2018,5,24,10,0,14.0,264.0,2.5,16.7,276.0,221.97,173.18
2018,5,24,10,15,17.0,279.0,2.55,16.9,294.0,237.5,185.05
2018,5,24,10,30,20.0,294.0,2.6,17.1,312.0,253.5,197.26
2018,5,24,10,45,15.0,259.0,2.65,17.3,272.5,224.14,174.11
2018,5,24,11,0,10.0,224.0,2.7,17.5,233.0,193.47,149.91
2018,5,24,11,15,10.0,220.0,2.8,17.6,229.0,191.23,148.14
2018,5,24,11,30,10.0,216.0,2.9,17.7,225.0,188.88,146.24
2018,5,24,11,45,11.0,234.0,3.0,17.75,244.0,205.84,159.56
2018,5,24,12,0,12.0,252.0,3.1,17.8,263.0,223.04,172.99
2018,5,24,12,15,13.0,238.5,3.2,17.75,250.5,213.35,165.53
2018,5,24,12,30,14.0,225.0,3.3,17.7,238.0,203.49,158.0
2018,5,24,12,45,86.5,306.0,3.4,17.65,387.0,366.07,286.44
2018,5,24,13,0,159.0,387.0,3.5,17.6,536.0,515.64,400.42
2018,5,24,13,15,201.5,412.0,3.6,17.35,597.5,586.62,453.96
2018,5,24,13,30,244.0,437.0,3.7,17.1,659.0,674.85,519.57
2018,5,24,13,45,217.0,428.0,3.8,16.85,621.5,629.41,486.95
2018,5,24,14,0,190.0,419.0,3.9,16.6,584.0,598.78,465.3
2018,5,24,14,15,145.0,398.0,3.9,16.3,521.5,537.19,419.68
2018,5,24,14,30,100.0,377.0,3.9,16.0,459.0,455.83,358.5
2018,5,24,14,45,74.0,346.5,3.85,15.7,405.5,401.31,317.28
2018,5,24,15,0,48.0,316.0,3.8,15.4,352.0,346.69,275.18
2018,5,24,15,15,69.5,308.0,3.8,15.4,357.0,360.06,287.24
2018,5,24,15,30,91.0,300.0,3.8,15.4,362.0,372.47,298.35
2018,5,24,15,45,81.5,271.5,3.75,14.9,324.5,334.11,269.18
2018,5,24,16,0,72.0,243.0,3.7,14.4,287.0,295.73,239.69
2018,5,24,16,15,161.5,222.0,3.65,14.25,309.5,362.73,296.92
2018,5,24,16,30,251.0,201.0,3.6,14.1,332.0,421.98,346.85
2018,5,24,16,45,297.5,176.5,3.6,13.95,316.0,420.97,347.9
2018,5,24,17,0,344.0,152.0,3.6,13.8,300.0,414.99,344.82
2018,5,24,17,15,332.5,132.0,3.55,13.7,260.0,370.63,309.15
2018,5,24,17,30,321.0,112.0,3.5,13.6,220.0,339.76,283.48
2018,5,24,17,45,322.5,96.0,3.45,13.45,189.0,306.45,255.13
2018,5,24,18,0,324.0,80.0,3.4,13.3,158.0,272.2,224.72
2018,5,24,18,15,262.0,68.0,3.25,13.1,121.5,212.8,172.32
2018,5,24,18,30,200.0,56.0,3.1,12.9,85.0,152.31,118.74
2018,5,24,18,45,125.5,38.0,3.0,12.75,54.0,96.19,66.86
2018,5,24,19,0,51.0,20.0,2.9,12.6,23.0,40.67,0.0
2018,5,24,19,15,25.5,10.0,2.85,12.5,11.5,14.32,0.0
2018,5,24,19,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.5,2.2,12.0,1.5,0.0,0.0
2018,5,25,5,0,0.0,3.0,2.2,12.1,3.0,2.56,0.0
2018,5,25,5,15,0.0,10.0,2.25,12.25,10.0,8.22,0.0
2018,5,25,5,30,0.0,17.0,2.3,12.4,17.0,14.0,6.1
2018,5,25,5,45,0.0,28.0,2.4,12.55,28.0,23.11,14.72
2018,5,25,6,0,0.0,39.0,2.5,12.7,39.0,32.23,23.18
2018,5,25,6,15,4.0,60.0,2.5,12.9,61.0,49.16,38.53
2018,5,25,6,30,8.0,81.0,2.5,13.1,83.0,65.37,53.08
2018,5,25,6,45,22.5,113.5,2.5,13.3,121.5,86.82,72.05
2018,5,25,7,0,37.0,146.0,2.5,13.5,160.0,108.51,90.92
2018,5,25,7,15,37.5,160.5,2.5,13.8,176.5,118.79,99.5
2018,5,25,7,30,38.0,175.0,2.5,14.1,193.0,128.84,107.77
2018,5,25,7,45,27.5,185.5,2.5,14.35,199.5,136.14,113.58
2018,5,25,8,0,17.0,196.0,2.5,14.6,206.0,151.4,126.15
2018,5,25,8,15,34.5,227.5,2.5,14.85,249.5,167.59,132.22
2018,5,25,8,30,52.0,259.0,2.5,15.1,293.0,195.76,153.19
2018,5,25,8,45,80.0,294.0,2.5,15.4,350.5,231.02,179.49
2018,5,25,9,0,108.0,329.0,2.5,15.7,408.0,270.56,209.42
2018,5,25,9,15,107.5,339.5,2.5,15.9,421.5,283.55,219.79
2018,5,25,9,30,107.0,350.0,2.5,16.1,435.0,303.09,235.32
2018,5,25,9,45,137.0,374.0,2.5,16.3,487.5,344.86,267.43
2018,5,25,10,0,167.0,398.0,2.5,16.5,540.0,390.46,302.26
2018,5,25,10,15,145.0,409.0,2.55,16.6,535.0,402.35,311.56
2018,5,25,10,30,123.0,420.0,2.6,16.7,530.0,411.83,318.8
2018,5,25,10,45,123.0,431.0,2.65,16.8,543.0,433.04,334.84
2018,5,25,11,0,123.0,442.0,2.7,16.9,556.0,454.21,350.65
2018,5,25,11,15,156.5,452.5,2.7,17.0,599.5,499.2,384.52
2018,5,25,11,30,190.0,463.0,2.7,17.1,643.0,546.79,419.89
2018,5,25,11,45,171.5,466.0,2.75,17.2,629.0,548.47,420.62
2018,5,25,12,0,153.0,469.0,2.8,17.3,615.0,548.17,420.1
2018,5,25,12,15,117.5,456.0,2.85,17.3,568.0,516.92,396.72
2018,5,25,12,30,82.0,443.0,2.9,17.3,521.0,470.05,361.72
2018,5,25,12,45,117.0,452.0,2.95,17.35,562.5,530.21,407.51
2018,5,25,13,0,152.0,461.0,3.0,17.4,604.0,579.01,444.13
2018,5,25,13,15,163.5,454.0,3.0,17.35,605.0,590.61,453.14
2018,5,25,13,30,175.0,447.0,3.0,17.3,606.0,601.39,461.83
2018,5,25,13,45,338.5,358.5,3.05,17.3,656.0,694.23,535.06
2018,5,25,14,0,502.0,270.0,3.1,17.3,706.0,786.87,606.31
2018,5,25,14,15,667.5,198.0,3.05,17.2,756.5,883.56,677.67
2018,5,25,14,30,833.0,126.0,3.0,17.1,807.0,947.22,721.75
2018,5,25,14,45,827.0,121.5,3.0,17.0,772.5,931.28,711.72
2018,5,25,15,0,821.0,117.0,3.0,16.9,738.0,922.99,707.77
2018,5,25,15,15,807.5,114.5,3.0,16.9,697.0,895.08,689.95
2018,5,25,15,30,794.0,112.0,3.0,16.9,656.0,864.31,670.21
2018,5,25,15,45,780.0,108.0,2.9,16.6,612.5,828.79,647.08
2018,5,25,16,0,766.0,104.0,2.8,16.3,569.0,790.89,622.06
2018,5,25,16,15,728.0,104.5,2.75,16.1,517.0,736.2,584.57
2018,5,25,16,30,690.0,105.0,2.7,15.9,465.0,685.15,549.22
2018,5,25,16,45,587.0,115.5,2.7,15.75,400.0,593.42,481.07
2018,5,25,17,0,484.0,126.0,2.7,15.6,335.0,499.63,408.69
2018,5,25,17,15,411.0,118.5,2.65,15.35,280.0,421.45,347.11
2018,5,25,17,30,338.0,111.0,2.6,15.1,225.0,348.75,288.15
2018,5,25,17,45,296.0,97.0,2.6,14.85,184.5,292.4,241.41
2018,5,25,18,0,254.0,83.0,2.6,14.6,144.0,228.62,187.38
2018,5,25,18,15,216.0,66.0,2.55,14.4,109.5,179.32,144.13
2018,5,25,18,30,178.0,49.0,2.5,14.2,75.0,133.72,103.35
2018,5,25,18,45,144.0,35.0,2.45,13.95,51.0,105.48,74.0
2018,5,25,19,0,110.0,21.0,2.4,13.7,27.0,63.39,0.0
2018,5,25,19,15,55.0,10.5,2.4,13.5,13.5,21.43,0.0
2018,5,25,19,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,26,4,45,3.0,3.5,2.85,12.35,3.5,0.0,0.0
2018,5,26,5,0,6.0,7.0,2.9,12.4,7.0,5.97,0.0
2018,5,26,5,15,97.0,22.5,3.0,12.6,32.5,17.72,0.0
2018,5,26,5,30,188.0,38.0,3.1,12.8,58.0,29.17,18.85
2018,5,26,5,45,225.0,49.0,3.15,13.0,85.5,37.14,27.0
2018,5,26,6,0,262.0,60.0,3.2,13.2,113.0,44.88,34.36
2018,5,26,6,15,148.5,83.0,3.15,13.45,114.5,61.67,49.57
2018,5,26,6,30,35.0,106.0,3.1,13.7,116.0,80.71,66.56
2018,5,26,6,45,23.0,115.0,3.05,13.95,122.0,87.82,72.74
2018,5,26,7,0,11.0,124.0,3.0,14.2,128.0,97.84,81.33
2018,5,26,7,15,5.5,126.5,2.9,14.5,128.5,100.64,83.43
2018,5,26,7,30,0.0,129.0,2.8,14.8,129.0,103.23,85.3
2018,5,26,7,45,0.0,129.5,2.7,15.05,129.5,104.28,85.84
2018,5,26,8,0,0.0,130.0,2.6,15.3,130.0,105.18,86.23
2018,5,26,8,15,0.0,128.5,2.5,15.6,128.5,104.72,81.66
2018,5,26,8,30,0.0,127.0,2.4,15.9,127.0,104.09,80.8
2018,5,26,8,45,0.0,130.0,2.3,16.15,130.0,106.81,82.71
2018,5,26,9,0,0.0,133.0,2.2,16.4,133.0,109.49,84.6
2018,5,26,9,15,2.0,153.0,2.15,16.7,154.5,126.23,97.78
2018,5,26,9,30,4.0,173.0,2.1,17.0,176.0,143.33,111.14
2018,5,26,9,45,6.0,189.5,2.0,17.25,194.5,158.04,122.52
2018,5,26,10,0,8.0,206.0,1.9,17.5,213.0,173.12,134.13
2018,5,26,10,15,9.5,222.5,1.9,17.75,231.0,188.3,145.79
2018,5,26,10,30,11.0,239.0,1.9,18.0,249.0,203.79,157.62
2018,5,26,10,45,10.5,230.5,1.9,18.25,240.0,197.9,152.74
2018,5,26,11,0,10.0,222.0,1.9,18.5,231.0,191.75,147.74
2018,5,26,11,15,12.0,244.5,1.95,18.65,255.5,213.02,164.21
2018,5,26,11,30,14.0,267.0,2.0,18.8,280.0,234.7,180.83
2018,5,26,11,45,21.0,312.5,2.1,18.95,332.5,286.67,220.65
2018,5,26,12,0,28.0,358.0,2.2,19.1,385.0,335.94,257.83
2018,5,26,12,15,58.0,397.0,2.35,19.15,452.5,400.94,307.28
2018,5,26,12,30,88.0,436.0,2.5,19.2,520.0,468.61,358.03
2018,5,26,12,45,230.0,408.0,2.65,19.3,624.5,604.59,461.01
2018,5,26,13,0,372.0,380.0,2.8,19.4,729.0,720.73,547.19
2018,5,26,13,15,567.0,281.0,2.95,19.4,802.5,839.09,635.51
2018,5,26,13,30,762.0,182.0,3.1,19.4,876.0,933.21,703.55
2018,5,26,13,45,813.5,155.5,3.25,19.4,879.0,965.63,726.48
2018,5,26,14,0,865.0,129.0,3.4,19.4,882.0,980.9,738.47
2018,5,26,14,15,856.0,128.0,3.5,19.3,851.5,972.64,734.7
2018,5,26,14,30,847.0,127.0,3.6,19.2,821.0,960.81,728.76
2018,5,26,14,45,834.5,126.0,3.75,19.1,784.5,954.07,726.72
2018,5,26,15,0,822.0,125.0,3.9,19.0,748.0,931.91,714.01
2018,5,26,15,15,808.0,123.0,3.9,19.0,707.0,904.16,696.3
2018,5,26,15,30,794.0,121.0,3.9,19.0,666.0,873.54,676.55
2018,5,26,15,45,774.0,118.5,4.05,18.65,620.5,834.46,652.22
2018,5,26,16,0,754.0,116.0,4.2,18.3,575.0,793.29,625.94
2018,5,26,16,15,729.5,113.0,4.25,18.0,527.0,750.4,597.38
2018,5,26,16,30,705.0,110.0,4.3,17.7,479.0,702.2,564.37
2018,5,26,16,45,672.5,106.0,4.35,17.4,429.0,646.1,524.4
2018,5,26,17,0,640.0,102.0,4.4,17.1,379.0,590.22,482.52
2018,5,26,17,15,598.5,96.0,4.35,16.7,329.0,526.78,433.24
2018,5,26,17,30,557.0,90.0,4.3,16.3,279.0,465.19,383.89
2018,5,26,17,45,499.0,82.0,4.3,15.9,230.5,394.48,325.62
2018,5,26,18,0,441.0,74.0,4.3,15.5,182.0,324.44,266.18
2018,5,26,18,15,359.5,64.0,4.15,15.1,138.5,252.15,203.32
2018,5,26,18,30,278.0,54.0,4.0,14.7,95.0,188.41,146.88
2018,5,26,18,45,181.5,38.0,3.9,14.3,61.0,121.8,86.49
2018,5,26,19,0,85.0,22.0,3.8,13.9,27.0,53.13,0.0
2018,5,26,19,15,42.5,11.0,3.7,13.75,13.5,19.03,0.0
2018,5,26,19,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,27,4,45,23.0,6.0,1.45,12.0,6.5,0.0,0.0
2018,5,27,5,0,46.0,12.0,1.4,12.2,13.0,10.24,0.0
2018,5,27,5,15,139.5,26.0,1.4,12.65,39.0,20.17,1.56
2018,5,27,5,30,233.0,40.0,1.4,13.1,65.0,30.81,20.31
2018,5,27,5,45,329.5,49.5,1.45,13.6,105.5,37.97,27.71
2018,5,27,6,0,426.0,59.0,1.5,14.1,146.0,46.91,36.06
2018,5,27,6,15,482.5,67.0,1.45,14.6,191.0,52.16,40.94
2018,5,27,6,30,539.0,75.0,1.4,15.1,236.0,57.3,45.51
2018,5,27,6,45,495.0,96.0,1.35,15.65,265.5,69.86,56.46
2018,5,27,7,0,451.0,117.0,1.3,16.2,295.0,82.4,67.17
2018,5,27,7,15,359.0,149.5,1.35,16.75,303.5,100.94,82.88
2018,5,27,7,30,267.0,182.0,1.4,17.3,312.0,123.78,101.97
2018,5,27,7,45,242.5,209.0,1.45,17.85,336.5,138.13,113.53
2018,5,27,8,0,218.0,236.0,1.5,18.4,361.0,160.77,131.91
2018,5,27,8,15,385.5,210.5,1.55,18.85,454.0,154.98,109.44
2018,5,27,8,30,553.0,185.0,1.6,19.3,547.0,189.07,123.9
2018,5,27,8,45,577.0,191.5,1.65,19.7,591.5,236.55,159.64
2018,5,27,9,0,601.0,198.0,1.7,20.1,636.0,286.79,200.46
2018,5,27,9,15,532.0,239.0,1.75,20.45,642.0,335.93,243.84
2018,5,27,9,30,463.0,280.0,1.8,20.8,648.0,376.05,278.77
2018,5,27,9,45,553.0,255.0,1.85,21.2,712.0,429.35,320.17
2018,5,27,10,0,643.0,230.0,1.9,21.6,776.0,489.22,366.44
2018,5,27,10,15,697.0,210.5,2.0,21.9,819.5,542.97,408.26
2018,5,27,10,30,751.0,191.0,2.1,22.2,863.0,599.76,451.65
2018,5,27,10,45,830.0,150.0,2.15,22.45,908.0,657.45,495.23
2018,5,27,11,0,909.0,109.0,2.2,22.7,953.0,715.17,538.26
2018,5,27,11,15,911.0,109.5,2.3,22.9,965.0,757.86,569.31
2018,5,27,11,30,913.0,110.0,2.4,23.1,977.0,798.08,596.79
2018,5,27,11,45,913.5,110.0,2.5,23.25,982.0,834.05,621.06
2018,5,27,12,0,914.0,110.0,2.6,23.4,987.0,867.15,643.32
2018,5,27,12,15,913.5,110.5,2.7,23.5,985.0,896.81,663.4
2018,5,27,12,30,913.0,111.0,2.8,23.6,983.0,923.29,681.39
2018,5,27,12,45,910.5,111.0,2.9,23.7,973.5,944.15,695.71
2018,5,27,13,0,908.0,111.0,3.0,23.8,964.0,961.47,707.81
2018,5,27,13,15,905.0,109.5,3.05,23.75,947.0,973.23,716.4
2018,5,27,13,30,902.0,108.0,3.1,23.7,930.0,981.23,722.67
2018,5,27,13,45,897.0,107.5,3.15,23.7,907.0,984.51,725.85
2018,5,27,14,0,892.0,107.0,3.2,23.7,884.0,984.03,726.72
2018,5,27,14,15,885.0,105.5,3.2,23.6,854.0,976.84,723.19
2018,5,27,14,30,878.0,104.0,3.2,23.5,824.0,965.98,717.39
2018,5,27,14,45,869.5,102.0,3.2,23.45,788.5,949.57,707.86
2018,5,27,15,0,861.0,100.0,3.2,23.4,753.0,929.73,696.12
2018,5,27,15,15,848.5,98.0,3.2,23.4,712.0,902.92,679.55
2018,5,27,15,30,836.0,96.0,3.2,23.4,671.0,873.16,660.96
2018,5,27,15,45,822.0,93.5,3.1,23.05,627.5,838.8,639.36
2018,5,27,16,0,808.0,91.0,3.0,22.7,584.0,810.41,621.8
2018,5,27,16,15,789.0,88.0,2.95,22.35,536.5,766.26,593.14
2018,5,27,16,30,770.0,85.0,2.9,22.0,489.0,720.48,562.93
2018,5,27,16,45,743.5,81.0,2.85,21.7,439.0,666.63,526.1
2018,5,27,17,0,717.0,77.0,2.8,21.4,389.0,612.37,487.92
2018,5,27,17,15,680.5,73.0,2.75,20.85,339.0,553.86,444.36
2018,5,27,17,30,644.0,69.0,2.7,20.3,289.0,494.45,398.59
2018,5,27,17,45,592.5,64.0,2.65,19.75,240.5,427.14,344.82
2018,5,27,18,0,541.0,59.0,2.6,19.2,192.0,363.48,291.95
2018,5,27,18,15,464.5,52.0,2.5,18.55,147.5,290.25,229.8
2018,5,27,18,30,388.0,45.0,2.4,17.9,103.0,224.24,172.13
2018,5,27,18,45,270.5,33.5,2.3,17.3,67.0,147.86,104.29
2018,5,27,19,0,153.0,22.0,2.2,16.7,31.0,77.36,4.46
2018,5,27,19,15,76.5,11.0,2.1,16.35,15.5,26.75,0.0
2018,5,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,28,4,45,44.0,6.5,1.1,13.35,7.5,0.0,0.0
2018,5,28,5,0,88.0,13.0,1.1,13.5,15.0,11.1,0.0
2018,5,28,5,15,200.0,24.5,1.15,13.95,42.5,19.13,2.04
2018,5,28,5,30,312.0,36.0,1.2,14.4,70.0,29.68,19.32
2018,5,28,5,45,402.5,43.5,1.2,14.85,111.0,35.12,25.1
2018,5,28,6,0,493.0,51.0,1.2,15.3,152.0,40.58,30.32
2018,5,28,6,15,553.5,57.0,1.15,15.9,199.5,44.63,34.08
2018,5,28,6,30,614.0,63.0,1.1,16.5,247.0,48.65,37.63
2018,5,28,6,45,657.0,67.0,1.0,17.05,297.0,50.99,39.58
2018,5,28,7,0,700.0,71.0,0.9,17.6,347.0,58.08,45.61
2018,5,28,7,15,730.5,74.5,0.9,18.35,397.5,60.04,47.02
2018,5,28,7,30,761.0,78.0,0.9,19.1,448.0,61.95,48.36
2018,5,28,7,45,784.0,80.5,0.9,19.8,497.0,62.99,48.93
2018,5,28,8,0,807.0,83.0,0.9,20.5,546.0,64.0,49.48
2018,5,28,8,15,824.0,85.5,0.9,21.1,592.5,116.63,65.28
2018,5,28,8,30,841.0,88.0,0.9,21.7,639.0,173.42,98.24
2018,5,28,8,45,854.5,89.5,0.95,22.3,681.5,230.44,141.39
2018,5,28,9,0,868.0,91.0,1.0,22.9,724.0,288.38,189.37
2018,5,28,9,15,876.0,93.5,1.05,23.4,761.5,346.03,238.4
2018,5,28,9,30,884.0,96.0,1.1,23.9,799.0,403.5,286.71
2018,5,28,9,45,888.5,99.5,1.2,24.4,831.0,459.83,333.12
2018,5,28,10,0,893.0,103.0,1.3,24.9,863.0,515.15,377.3
2018,5,28,10,15,899.5,104.5,1.35,25.25,890.0,568.75,418.77
2018,5,28,10,30,906.0,106.0,1.4,25.6,917.0,621.06,457.96
2018,5,28,10,45,910.5,106.5,1.5,26.0,937.0,669.8,493.78
2018,5,28,11,0,915.0,107.0,1.6,26.4,957.0,716.62,527.34
2018,5,28,11,15,917.5,107.0,1.7,26.6,969.5,759.46,557.87
2018,5,28,11,30,920.0,107.0,1.8,26.8,982.0,799.84,584.77
2018,5,28,11,45,921.0,107.5,1.9,27.05,987.5,836.83,608.92
2018,5,28,12,0,922.0,108.0,2.0,27.3,993.0,870.98,631.12
2018,5,28,12,15,921.5,108.0,2.1,27.35,991.0,900.4,650.71
2018,5,28,12,30,921.0,108.0,2.2,27.4,989.0,926.59,668.28
2018,5,28,12,45,919.0,108.0,2.35,27.45,979.5,948.05,683.35
2018,5,28,13,0,917.0,108.0,2.5,27.5,970.0,965.95,696.24
2018,5,28,13,15,913.0,107.5,2.55,27.45,953.0,977.83,704.74
2018,5,28,13,30,909.0,107.0,2.6,27.4,936.0,985.93,710.99
2018,5,28,13,45,903.5,106.5,2.7,27.35,912.5,988.79,714.48
2018,5,28,14,0,898.0,106.0,2.8,27.3,889.0,987.86,715.68
2018,5,28,14,15,890.5,105.0,2.85,27.15,859.0,980.72,712.86
2018,5,28,14,30,883.0,104.0,2.9,27.0,829.0,969.91,707.79
2018,5,28,14,45,873.5,102.5,2.95,26.9,793.5,953.09,698.72
2018,5,28,15,0,864.0,101.0,3.0,26.8,758.0,932.86,687.48
2018,5,28,15,15,851.5,99.0,3.0,26.8,717.0,906.06,671.23
2018,5,28,15,30,839.0,97.0,3.0,26.8,676.0,876.31,652.99
2018,5,28,15,45,824.0,94.5,3.0,26.35,631.5,841.06,632.03
2018,5,28,16,0,809.0,92.0,3.0,25.9,587.0,811.85,615.02
2018,5,28,16,15,789.0,89.0,2.95,25.5,539.0,766.91,586.31
2018,5,28,16,30,769.0,86.0,2.9,25.1,491.0,720.41,556.09
2018,5,28,16,45,743.5,82.0,2.9,24.7,441.5,667.4,520.74
2018,5,28,17,0,718.0,78.0,2.9,24.3,392.0,613.9,483.89
2018,5,28,17,15,682.0,73.5,2.8,23.65,341.5,555.16,440.67
2018,5,28,17,30,646.0,69.0,2.7,23.0,291.0,495.44,395.2
2018,5,28,17,45,596.5,63.5,2.6,22.35,242.5,428.62,342.47
2018,5,28,18,0,547.0,58.0,2.5,21.7,194.0,365.28,290.49
2018,5,28,18,15,472.0,51.0,2.4,20.95,149.5,292.52,229.46
2018,5,28,18,30,397.0,44.0,2.3,20.2,105.0,226.87,172.71
2018,5,28,18,45,279.0,33.0,2.25,19.45,68.5,150.36,105.76
2018,5,28,19,0,161.0,22.0,2.2,18.7,32.0,79.89,11.61
2018,5,28,19,15,80.5,11.0,2.15,18.3,16.0,27.67,0.0
2018,5,28,19,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,5,29,4,45,43.0,7.0,1.7,14.4,8.0,0.0,0.0
2018,5,29,5,0,86.0,14.0,1.8,14.5,16.0,11.95,0.0
2018,5,29,5,15,196.5,25.5,1.85,14.9,43.5,19.89,3.09
2018,5,29,5,30,307.0,37.0,1.9,15.3,71.0,30.52,19.98
2018,5,29,5,45,397.0,45.0,1.95,15.65,112.0,36.34,26.07
2018,5,29,6,0,487.0,53.0,2.0,16.0,153.0,42.16,31.61
2018,5,29,6,15,547.5,59.0,2.0,16.5,200.5,46.14,35.3
2018,5,29,6,30,608.0,65.0,2.0,17.0,248.0,50.09,38.81
2018,5,29,6,45,650.0,69.5,2.0,17.5,298.0,52.72,41.01
2018,5,29,7,0,692.0,74.0,2.0,18.0,348.0,60.3,47.46
2018,5,29,7,15,722.5,78.0,2.0,18.55,398.5,62.54,49.15
2018,5,29,7,30,753.0,82.0,2.0,19.1,449.0,64.71,50.74
2018,5,29,7,45,775.5,84.5,2.0,19.7,497.5,65.63,51.22
2018,5,29,8,0,798.0,87.0,2.0,20.3,546.0,66.5,51.66
2018,5,29,8,15,815.0,90.0,2.05,20.75,592.5,109.86,60.39
2018,5,29,8,30,832.0,93.0,2.1,21.2,639.0,175.16,100.63
2018,5,29,8,45,845.0,95.5,2.15,21.65,681.5,232.26,144.33
2018,5,29,9,0,858.0,98.0,2.2,22.1,724.0,290.25,193.04
2018,5,29,9,15,870.5,98.5,2.25,22.45,762.5,347.29,242.35
2018,5,29,9,30,883.0,99.0,2.3,22.8,801.0,404.63,291.54
2018,5,29,9,45,895.0,98.0,2.4,23.15,835.0,460.67,338.8
2018,5,29,10,0,907.0,97.0,2.5,23.5,869.0,516.41,384.51
2018,5,29,10,15,912.5,98.0,2.55,23.75,895.5,569.71,427.08
2018,5,29,10,30,918.0,99.0,2.6,24.0,922.0,621.58,467.3
2018,5,29,10,45,921.5,100.0,2.7,24.25,941.5,670.55,504.49
2018,5,29,11,0,925.0,101.0,2.8,24.5,961.0,717.49,539.29
2018,5,29,11,15,927.0,102.0,2.9,24.6,974.0,761.12,571.35
2018,5,29,11,30,929.0,103.0,3.0,24.7,987.0,802.26,599.53
2018,5,29,11,45,930.0,103.5,3.1,24.8,992.5,839.51,624.77
2018,5,29,12,0,931.0,104.0,3.2,24.9,998.0,873.88,647.99
2018,5,29,12,15,929.5,105.5,3.35,24.8,996.5,903.98,669.15
2018,5,29,12,30,928.0,107.0,3.5,24.7,995.0,930.82,688.2
2018,5,29,12,45,923.5,108.5,3.65,24.65,985.0,951.55,703.11
2018,5,29,13,0,919.0,110.0,3.8,24.6,975.0,968.65,715.76
2018,5,29,13,15,916.0,110.0,3.95,24.35,959.5,982.05,726.64
2018,5,29,13,30,913.0,110.0,4.1,24.1,944.0,991.71,735.17
2018,5,29,13,45,908.0,109.5,4.25,23.9,921.0,995.17,739.58
2018,5,29,14,0,903.0,109.0,4.4,23.7,898.0,994.82,741.58
2018,5,29,14,15,896.5,108.0,4.5,23.4,868.5,988.74,739.86
2018,5,29,14,30,890.0,107.0,4.6,23.1,839.0,978.95,736.12
2018,5,29,14,45,881.0,106.0,4.7,22.8,804.0,963.16,728.33
2018,5,29,15,0,872.0,105.0,4.8,22.5,769.0,943.94,718.19
2018,5,29,15,15,860.0,103.0,4.8,22.5,728.0,917.58,701.47
2018,5,29,15,30,848.0,101.0,4.8,22.5,687.0,888.2,682.63
2018,5,29,15,45,833.5,99.0,4.85,21.75,643.0,862.92,668.94
2018,5,29,16,0,819.0,97.0,4.9,21.0,599.0,825.62,646.34
2018,5,29,16,15,799.0,94.0,4.9,20.55,551.0,780.41,616.55
2018,5,29,16,30,779.0,91.0,4.9,20.1,503.0,733.58,585.05
2018,5,29,16,45,751.5,88.0,4.95,19.65,452.5,679.85,547.85
2018,5,29,17,0,724.0,85.0,5.0,19.2,402.0,628.59,511.0
2018,5,29,17,15,686.0,80.5,5.0,18.6,351.0,565.97,463.2
2018,5,29,17,30,648.0,76.0,5.0,18.0,300.0,504.74,414.83
2018,5,29,17,45,592.5,71.0,5.0,17.45,250.0,434.87,357.61
2018,5,29,18,0,537.0,66.0,5.0,16.9,200.0,368.9,301.59
2018,5,29,18,15,459.5,58.0,4.95,16.35,154.5,294.07,236.75
2018,5,29,18,30,382.0,50.0,4.9,15.8,109.0,226.45,176.69
2018,5,29,18,45,272.5,39.0,4.85,15.25,73.5,153.49,111.01
2018,5,29,19,0,163.0,28.0,4.8,14.7,38.0,87.95,20.46
2018,5,29,19,15,87.5,16.0,4.75,14.45,21.0,33.55,0.0
2018,5,29,19,30,12.0,4.0,4.7,14.2,4.0,0.0,0.0
2018,5,29,19,45,6.0,2.0,4.65,13.9,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.25,11.85,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,30,4,45,10.0,6.0,5.4,11.95,6.0,0.0,0.0
2018,5,30,5,0,20.0,12.0,5.5,12.0,12.0,10.24,0.0
2018,5,30,5,15,61.5,25.5,5.5,12.15,31.5,19.88,3.85
2018,5,30,5,30,103.0,39.0,5.5,12.3,51.0,30.15,19.95
2018,5,30,5,45,140.5,56.0,5.55,12.45,80.5,42.65,31.96
2018,5,30,6,0,178.0,73.0,5.6,12.6,110.0,54.88,43.36
2018,5,30,6,15,191.0,91.5,5.65,12.8,141.0,67.62,55.02
2018,5,30,6,30,204.0,110.0,5.7,13.0,172.0,79.93,66.08
2018,5,30,6,45,193.0,133.0,5.7,13.15,200.0,94.37,78.84
2018,5,30,7,0,182.0,156.0,5.7,13.3,228.0,112.39,94.53
2018,5,30,7,15,251.5,168.5,5.7,13.45,283.0,116.14,97.48
2018,5,30,7,30,321.0,181.0,5.7,13.6,338.0,123.92,103.92
2018,5,30,7,45,391.0,187.0,5.7,13.75,398.0,120.46,100.49
2018,5,30,8,0,461.0,193.0,5.7,13.9,458.0,122.7,102.05
2018,5,30,8,15,457.0,211.5,5.7,14.05,493.0,159.3,113.82
2018,5,30,8,30,453.0,230.0,5.7,14.2,528.0,204.3,144.07
2018,5,30,8,45,485.5,235.5,5.7,14.4,574.0,247.6,177.19
2018,5,30,9,0,518.0,241.0,5.7,14.6,620.0,294.58,216.15
2018,5,30,9,15,530.0,248.0,5.7,14.85,653.5,339.78,255.49
2018,5,30,9,30,542.0,255.0,5.7,15.1,687.0,385.91,295.56
2018,5,30,9,45,485.0,297.0,5.7,15.4,695.5,428.49,332.85
2018,5,30,10,0,428.0,339.0,5.7,15.7,704.0,464.87,363.6
2018,5,30,10,15,440.5,348.0,5.7,16.05,733.5,508.38,398.6
2018,5,30,10,30,453.0,357.0,5.7,16.4,763.0,552.55,433.41
2018,5,30,10,45,425.0,377.0,5.7,16.7,764.5,579.94,454.54
2018,5,30,11,0,397.0,397.0,5.7,17.0,766.0,603.09,471.9
2018,5,30,11,15,451.0,374.0,5.75,17.15,799.0,650.82,509.21
2018,5,30,11,30,505.0,351.0,5.8,17.3,832.0,699.49,546.92
2018,5,30,11,45,525.5,348.0,5.85,17.45,851.0,739.75,577.31
2018,5,30,12,0,546.0,345.0,5.9,17.6,870.0,779.46,607.06
2018,5,30,12,15,579.5,326.5,5.95,17.55,882.5,815.74,635.12
2018,5,30,12,30,613.0,308.0,6.0,17.5,895.0,849.88,661.58
2018,5,30,12,45,730.5,235.0,6.1,17.5,928.0,912.26,710.94
2018,5,30,13,0,848.0,162.0,6.2,17.5,961.0,962.96,748.04
2018,5,30,13,15,861.5,150.5,6.2,17.4,950.0,967.19,751.57
2018,5,30,13,30,875.0,139.0,6.2,17.3,939.0,982.12,763.1
2018,5,30,13,45,871.5,137.5,6.25,17.2,917.0,986.34,767.34
2018,5,30,14,0,868.0,136.0,6.3,17.1,895.0,986.84,769.13
2018,5,30,14,15,861.0,134.5,6.3,16.95,865.5,980.29,765.87
2018,5,30,14,30,854.0,133.0,6.3,16.8,836.0,970.12,760.16
2018,5,30,14,45,845.0,130.5,6.3,16.65,800.5,965.6,758.67
2018,5,30,15,0,836.0,128.0,6.3,16.5,765.0,945.19,745.73
2018,5,30,15,15,822.0,125.5,6.3,16.5,724.0,916.89,726.69
2018,5,30,15,30,808.0,123.0,6.3,16.5,683.0,885.67,705.48
2018,5,30,15,45,788.5,122.0,6.35,16.05,638.0,848.54,681.18
2018,5,30,16,0,769.0,121.0,6.4,15.6,593.0,809.21,654.9
2018,5,30,16,15,742.0,119.0,6.35,15.3,544.5,765.5,624.15
2018,5,30,16,30,715.0,117.0,6.3,15.0,496.0,716.21,588.66
2018,5,30,16,45,678.0,114.0,6.3,14.75,444.5,657.64,544.7
2018,5,30,17,0,641.0,111.0,6.3,14.5,393.0,599.51,499.35
2018,5,30,17,15,593.0,106.5,6.25,14.15,342.0,533.34,446.36
2018,5,30,17,30,545.0,102.0,6.2,13.8,291.0,469.35,393.73
2018,5,30,17,45,458.0,95.5,6.1,13.45,236.5,380.69,319.15
2018,5,30,18,0,371.0,89.0,6.0,13.1,182.0,305.06,253.79
2018,5,30,18,15,262.5,73.0,5.9,12.8,131.5,217.51,177.74
2018,5,30,18,30,154.0,57.0,5.8,12.5,81.0,133.14,104.63
2018,5,30,18,45,100.5,41.5,5.65,12.25,55.0,90.0,65.26
2018,5,30,19,0,47.0,26.0,5.5,12.0,29.0,43.83,10.77
2018,5,30,19,15,24.0,14.5,5.5,11.95,16.0,17.84,0.0
2018,5,30,19,30,1.0,3.0,5.5,11.9,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,5.45,11.85,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.35,11.85,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.3,11.95,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.4,12.05,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.45,12.1,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.5,12.15,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.5,12.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.45,12.05,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,5.25,11.95,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,5.15,11.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,5.0,11.85,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,31,4,45,12.0,6.5,4.7,11.8,7.0,0.0,0.0
2018,5,31,5,0,24.0,13.0,4.7,11.8,14.0,11.1,0.0
2018,5,31,5,15,96.0,30.0,4.75,11.95,40.0,23.12,6.07
2018,5,31,5,30,168.0,47.0,4.8,12.1,66.0,35.89,24.89
2018,5,31,5,45,261.0,59.5,4.8,12.3,106.0,45.0,34.06
2018,5,31,6,0,354.0,72.0,4.8,12.5,146.0,54.04,42.64
2018,5,31,6,15,422.5,81.5,4.85,12.75,193.0,60.64,48.81
2018,5,31,6,30,491.0,91.0,4.9,13.0,240.0,67.13,54.66
2018,5,31,6,45,542.5,97.0,4.9,13.25,289.5,72.39,59.26
2018,5,31,7,0,594.0,103.0,4.9,13.5,339.0,75.23,61.58
2018,5,31,7,15,632.5,107.5,4.85,13.8,389.5,76.76,62.68
2018,5,31,7,30,671.0,112.0,4.8,14.1,440.0,78.27,63.72
2018,5,31,7,45,703.0,114.5,4.8,14.35,490.0,78.31,63.47
2018,5,31,8,0,735.0,117.0,4.8,14.6,540.0,78.38,63.25
2018,5,31,8,15,757.5,119.0,4.75,14.95,587.0,125.28,76.69
2018,5,31,8,30,780.0,121.0,4.7,15.3,634.0,179.12,108.85
2018,5,31,8,45,799.5,121.5,4.7,15.6,677.5,233.78,151.62
2018,5,31,9,0,819.0,122.0,4.7,15.9,721.0,290.26,200.35
2018,5,31,9,15,832.5,123.0,4.7,16.15,759.5,346.81,250.86
2018,5,31,9,30,846.0,124.0,4.7,16.4,798.0,407.58,304.47
2018,5,31,9,45,858.0,124.0,4.75,16.6,832.0,462.58,352.83
2018,5,31,10,0,870.0,124.0,4.8,16.8,866.0,517.35,399.85
2018,5,31,10,15,848.5,142.0,4.85,16.95,884.0,567.08,441.74
2018,5,31,10,30,827.0,160.0,4.9,17.1,902.0,616.16,481.65
2018,5,31,10,45,860.0,144.5,4.95,17.25,931.0,664.45,520.62
2018,5,31,11,0,893.0,129.0,5.0,17.4,960.0,716.3,561.43
2018,5,31,11,15,896.5,129.5,5.0,17.45,973.5,759.54,594.7
2018,5,31,11,30,900.0,130.0,5.0,17.5,987.0,800.49,625.03
2018,5,31,11,45,901.5,130.0,5.05,17.55,993.0,837.02,651.16
2018,5,31,12,0,903.0,130.0,5.1,17.6,999.0,870.83,675.28
2018,5,31,12,15,899.5,132.5,5.1,17.65,996.5,899.61,695.48
2018,5,31,12,30,896.0,135.0,5.1,17.7,994.0,925.19,713.41
2018,5,31,12,45,887.5,139.0,5.05,17.7,983.0,944.23,726.56
2018,5,31,13,0,879.0,143.0,5.0,17.7,972.0,959.7,737.27
2018,5,31,13,15,876.5,141.5,5.0,17.65,956.0,972.24,746.55
2018,5,31,13,30,874.0,140.0,5.0,17.6,940.0,981.14,753.42
2018,5,31,13,45,870.0,137.5,4.95,17.6,916.5,983.97,755.66
2018,5,31,14,0,866.0,135.0,4.9,17.6,893.0,983.06,755.46
2018,5,31,14,15,858.5,133.0,4.9,17.5,863.0,975.56,751.49
2018,5,31,14,30,851.0,131.0,4.9,17.4,833.0,964.45,745.14
2018,5,31,14,45,841.5,129.0,4.85,17.35,797.5,959.89,743.01
2018,5,31,15,0,832.0,127.0,4.8,17.3,762.0,939.64,729.89
2018,5,31,15,15,818.5,124.5,4.8,17.3,721.0,911.92,711.81
2018,5,31,15,30,805.0,122.0,4.8,17.3,680.0,881.29,691.62
2018,5,31,15,45,788.5,118.5,4.8,17.0,635.5,844.23,667.45
2018,5,31,16,0,772.0,115.0,4.8,16.7,591.0,804.86,641.33
2018,5,31,16,15,750.5,112.0,4.8,16.45,543.5,763.92,613.56
2018,5,31,16,30,729.0,109.0,4.8,16.2,496.0,717.66,581.34
2018,5,31,16,45,700.0,104.0,4.8,15.95,445.5,662.44,541.57
2018,5,31,17,0,671.0,99.0,4.8,15.7,395.0,607.12,499.58
2018,5,31,17,15,631.0,93.5,4.75,15.35,344.5,544.25,450.36
2018,5,31,17,30,591.0,88.0,4.7,15.0,294.0,483.0,400.96
2018,5,31,17,45,536.0,81.0,4.7,14.65,245.0,413.73,343.52
2018,5,31,18,0,481.0,74.0,4.7,14.3,196.0,348.4,287.54
2018,5,31,18,15,401.5,65.0,4.55,13.95,151.5,271.71,220.76
2018,5,31,18,30,322.0,56.0,4.4,13.6,107.0,207.54,163.52
2018,5,31,18,45,219.5,42.5,4.25,13.2,72.0,139.12,102.28
2018,5,31,19,0,117.0,29.0,4.1,12.8,37.0,72.31,24.63
2018,5,31,19,15,61.5,16.5,4.0,12.6,20.5,28.1,0.0
2018,5,31,19,30,6.0,4.0,3.9,12.4,4.0,0.0,0.0
2018,5,31,19,45,3.0,2.0,3.8,12.25,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,1,4,45,30.0,7.5,2.3,11.1,8.0,0.0,0.0
2018,6,1,5,0,60.0,15.0,2.3,11.3,16.0,12.8,0.0
2018,6,1,5,15,157.0,28.5,2.25,11.7,43.5,22.1,6.13
2018,6,1,5,30,254.0,42.0,2.2,12.1,71.0,32.35,21.97
2018,6,1,5,45,347.0,51.5,2.2,12.45,112.0,39.49,29.25
2018,6,1,6,0,440.0,61.0,2.2,12.8,153.0,48.49,37.69
2018,6,1,6,15,504.0,68.0,2.05,13.25,200.5,52.95,41.88
2018,6,1,6,30,568.0,75.0,1.9,13.7,248.0,57.38,45.84
2018,6,1,6,45,613.5,80.5,1.8,14.15,298.0,60.43,48.43
2018,6,1,7,0,659.0,86.0,1.7,14.6,348.0,63.42,50.87
2018,6,1,7,15,692.5,89.5,1.65,15.15,398.5,64.79,51.8
2018,6,1,7,30,726.0,93.0,1.6,15.7,449.0,66.15,52.69
2018,6,1,7,45,752.0,95.5,1.5,16.25,498.0,72.97,58.32
2018,6,1,8,0,778.0,98.0,1.4,16.8,547.0,73.58,58.51
2018,6,1,8,15,797.0,101.0,1.35,17.5,594.0,114.74,66.15
2018,6,1,8,30,816.0,104.0,1.3,18.2,641.0,171.09,99.1
2018,6,1,8,45,832.0,105.0,1.3,18.85,684.0,227.45,142.04
2018,6,1,9,0,848.0,106.0,1.3,19.5,727.0,291.41,195.03
2018,6,1,9,15,861.5,106.5,1.3,19.95,766.0,348.14,243.68
2018,6,1,9,30,875.0,107.0,1.3,20.4,805.0,405.28,292.21
2018,6,1,9,45,888.5,106.0,1.3,20.85,839.5,461.49,338.82
2018,6,1,10,0,902.0,105.0,1.3,21.3,874.0,517.58,383.81
2018,6,1,10,15,908.0,106.0,1.4,21.6,901.0,570.86,426.05
2018,6,1,10,30,914.0,107.0,1.5,21.9,928.0,622.78,466.05
2018,6,1,10,45,918.5,107.0,1.6,22.2,947.5,671.39,502.61
2018,6,1,11,0,923.0,107.0,1.7,22.5,967.0,718.05,536.89
2018,6,1,11,15,925.5,107.5,1.8,22.75,980.0,761.55,568.3
2018,6,1,11,30,928.0,108.0,1.9,23.0,993.0,802.6,596.14
2018,6,1,11,45,929.5,108.0,2.0,23.25,998.5,839.82,620.82
2018,6,1,12,0,931.0,108.0,2.1,23.5,1004.0,874.21,643.53
2018,6,1,12,15,930.5,108.0,2.25,23.65,1002.0,903.9,663.8
2018,6,1,12,30,930.0,108.0,2.4,23.8,1000.0,930.36,682.0
2018,6,1,12,45,927.5,108.0,2.5,23.95,990.5,951.63,696.4
2018,6,1,13,0,925.0,108.0,2.6,24.1,981.0,969.3,708.56
2018,6,1,13,15,922.0,107.0,2.75,24.1,964.5,981.87,718.38
2018,6,1,13,30,919.0,106.0,2.9,24.1,948.0,990.64,725.85
2018,6,1,13,45,914.0,105.5,3.05,24.1,924.5,994.18,730.02
2018,6,1,14,0,909.0,105.0,3.2,24.1,901.0,993.9,731.82
2018,6,1,14,15,902.0,103.5,3.3,24.0,871.0,986.88,729.17
2018,6,1,14,30,895.0,102.0,3.4,23.9,841.0,976.12,724.17
2018,6,1,14,45,886.0,100.5,3.55,23.8,805.5,959.83,715.88
2018,6,1,15,0,877.0,99.0,3.7,23.7,770.0,940.09,705.23
2018,6,1,15,15,865.5,97.0,3.7,23.7,729.5,914.19,689.2
2018,6,1,15,30,854.0,95.0,3.7,23.7,689.0,885.25,671.07
2018,6,1,15,45,838.5,93.0,3.85,23.25,644.0,849.97,650.34
2018,6,1,16,0,823.0,91.0,4.0,22.8,599.0,820.6,633.44
2018,6,1,16,15,803.5,88.0,4.05,22.4,551.0,775.88,604.6
2018,6,1,16,30,784.0,85.0,4.1,22.0,503.0,729.52,574.09
2018,6,1,16,45,758.0,81.5,4.1,21.6,453.0,676.41,537.71
2018,6,1,17,0,732.0,78.0,4.1,21.2,403.0,622.8,499.88
2018,6,1,17,15,697.5,74.5,4.05,20.6,353.0,563.43,455.3
2018,6,1,17,30,663.0,71.0,4.0,20.0,303.0,507.61,411.86
2018,6,1,17,45,614.0,65.5,4.0,19.4,253.5,440.39,357.87
2018,6,1,18,0,565.0,60.0,4.0,18.8,204.0,376.52,304.56
2018,6,1,18,15,491.5,53.0,3.8,18.1,158.5,303.55,242.17
2018,6,1,18,30,418.0,46.0,3.6,17.4,113.0,237.45,184.05
2018,6,1,18,45,309.0,36.5,3.4,16.75,77.0,164.06,119.1
2018,6,1,19,0,200.0,27.0,3.2,16.1,41.0,98.41,38.59
2018,6,1,19,15,111.5,16.0,3.1,15.75,22.5,39.11,0.0
2018,6,1,19,30,23.0,5.0,3.0,15.4,4.0,0.0,0.0
2018,6,1,19,45,11.5,2.5,2.85,15.05,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
