Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,13,15,944.5,108.0,3.5,22.75,995.5,991.74,734.18
2018,6,21,13,30,942.0,107.0,3.6,22.7,980.0,1002.22,742.41
2018,6,21,13,45,938.0,106.0,3.7,22.7,957.5,1007.42,747.13
2018,6,21,14,0,934.0,105.0,3.8,22.7,935.0,1008.73,749.42
2018,6,21,14,15,928.0,103.5,3.8,22.6,906.0,1003.74,747.29
2018,6,21,14,30,922.0,102.0,3.8,22.5,877.0,994.93,742.76
2018,6,21,14,45,915.0,100.0,3.8,22.4,842.0,980.9,734.85
2018,6,21,15,0,908.0,98.0,3.8,22.3,807.0,963.24,724.59
2018,6,21,15,15,897.0,96.0,3.8,22.3,766.5,938.42,709.24
2018,6,21,15,30,886.0,94.0,3.8,22.3,726.0,910.39,691.71
2018,6,21,15,45,872.0,92.0,3.7,22.05,681.5,876.74,670.33
2018,6,21,16,0,858.0,90.0,3.6,21.8,637.0,840.47,646.99
2018,6,21,16,15,840.0,88.0,3.6,21.55,589.0,806.26,625.41
2018,6,21,16,30,822.0,86.0,3.6,21.3,541.0,762.0,596.27
2018,6,21,16,45,799.5,82.5,3.6,21.05,491.0,711.0,561.73
2018,6,21,17,0,777.0,79.0,3.6,20.8,441.0,659.05,525.74
2018,6,21,17,15,746.0,75.0,3.55,20.35,390.0,600.24,482.3
2018,6,21,17,30,715.0,71.0,3.5,19.9,339.0,541.88,437.6
2018,6,21,17,45,670.0,67.0,3.45,19.45,288.5,478.69,387.37
2018,6,21,18,0,625.0,63.0,3.4,19.0,238.0,416.06,335.8
2018,6,21,18,15,558.5,56.5,3.25,18.4,190.0,343.6,274.71
2018,6,21,18,30,492.0,50.0,3.1,17.8,142.0,277.0,216.75
2018,6,21,18,45,390.0,42.0,2.9,17.15,101.5,202.44,151.95
2018,6,21,19,0,288.0,34.0,2.7,16.5,61.0,138.5,91.43
2018,6,21,19,15,171.0,21.5,2.7,16.15,35.0,71.41,0.0
2018,6,21,19,30,54.0,9.0,2.7,15.8,9.0,17.71,0.0
2018,6,21,19,45,27.0,4.5,2.65,15.45,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,22,4,45,51.0,7.5,1.95,13.1,9.0,0.0,0.0
2018,6,22,5,0,102.0,15.0,1.9,13.4,18.0,12.8,0.0
2018,6,22,5,15,218.0,26.5,1.9,13.95,47.5,22.16,6.96
2018,6,22,5,30,334.0,38.0,1.9,14.5,77.0,31.35,20.95
2018,6,22,5,45,423.0,46.0,1.9,15.0,119.0,37.21,26.95
2018,6,22,6,0,512.0,54.0,1.9,15.5,161.0,43.05,32.49
2018,6,22,6,15,572.0,60.0,1.8,16.05,209.5,47.05,36.19
2018,6,22,6,30,632.0,66.0,1.7,16.6,258.0,51.02,39.7
2018,6,22,6,45,673.0,71.0,1.6,17.15,308.5,54.02,42.22
2018,6,22,7,0,714.0,76.0,1.5,17.7,359.0,62.1,49.09
2018,6,22,7,15,744.5,79.5,1.45,18.45,410.0,63.94,50.38
2018,6,22,7,30,775.0,83.0,1.4,19.2,461.0,65.75,51.6
2018,6,22,7,45,798.0,85.5,1.35,19.9,510.5,66.67,52.07
2018,6,22,8,0,821.0,88.0,1.3,20.6,560.0,67.57,52.5
2018,6,22,8,15,838.5,90.5,1.3,21.3,607.5,104.38,61.98
2018,6,22,8,30,856.0,93.0,1.3,22.0,655.0,161.21,89.95
2018,6,22,8,45,869.0,95.5,1.25,22.7,698.5,218.97,131.14
2018,6,22,9,0,882.0,98.0,1.2,23.4,742.0,277.66,178.52
2018,6,22,9,15,891.5,100.5,1.25,23.95,781.0,336.03,227.77
2018,6,22,9,30,901.0,103.0,1.3,24.5,820.0,394.44,276.89
2018,6,22,9,45,906.5,105.0,1.3,25.1,852.5,450.69,323.14
2018,6,22,10,0,912.0,107.0,1.3,25.7,885.0,506.04,367.15
2018,6,22,10,15,918.0,108.5,1.4,26.1,913.0,560.15,409.48
2018,6,22,10,30,924.0,110.0,1.5,26.5,941.0,612.96,449.56
2018,6,22,10,45,929.0,110.5,1.6,26.95,962.0,662.86,486.36
2018,6,22,11,0,934.0,111.0,1.7,27.4,983.0,710.92,520.86
2018,6,22,11,15,936.5,111.5,1.8,27.55,997.0,755.19,552.59
2018,6,22,11,30,939.0,112.0,1.9,27.7,1011.0,797.04,581.56
2018,6,22,11,45,940.5,112.0,2.05,27.8,1017.5,835.13,607.12
2018,6,22,12,0,942.0,112.0,2.2,27.9,1024.0,870.44,630.81
2018,6,22,12,15,941.0,113.0,2.35,27.95,1023.0,901.58,651.9
2018,6,22,12,30,940.0,114.0,2.5,28.0,1022.0,929.55,670.97
2018,6,22,12,45,936.0,114.5,2.65,28.0,1012.5,951.08,686.08
2018,6,22,13,0,932.0,115.0,2.8,28.0,1003.0,969.01,698.99
2018,6,22,13,15,928.0,115.0,2.9,27.9,987.0,982.78,709.22
2018,6,22,13,30,924.0,115.0,3.0,27.8,971.0,992.8,717.17
2018,6,22,13,45,919.0,113.5,3.15,27.75,948.0,996.62,721.52
2018,6,22,14,0,914.0,112.0,3.3,27.7,925.0,996.58,723.5
2018,6,22,14,15,907.5,111.0,3.35,27.55,896.0,991.8,722.07
2018,6,22,14,30,901.0,110.0,3.4,27.4,867.0,983.28,718.34
2018,6,22,14,45,892.5,108.0,3.45,27.3,832.0,968.17,710.24
2018,6,22,15,0,884.0,106.0,3.5,27.2,797.0,949.55,699.91
2018,6,22,15,15,872.5,104.5,3.5,27.2,757.0,925.33,685.27
2018,6,22,15,30,861.0,103.0,3.5,27.2,717.0,898.02,668.58
2018,6,22,15,45,847.0,100.0,3.55,26.75,672.5,864.0,648.68
2018,6,22,16,0,833.0,97.0,3.6,26.3,628.0,835.87,632.64
2018,6,22,16,15,814.5,94.0,3.55,25.95,580.5,792.73,605.09
2018,6,22,16,30,796.0,91.0,3.5,25.6,533.0,747.78,575.93
2018,6,22,16,45,772.0,88.0,3.5,25.2,483.5,697.18,542.46
2018,6,22,17,0,748.0,85.0,3.5,24.8,434.0,645.78,507.45
2018,6,22,17,15,715.0,80.5,3.45,24.2,383.0,586.23,464.21
2018,6,22,17,30,682.0,76.0,3.4,23.6,332.0,529.97,421.92
2018,6,22,17,45,635.5,71.5,3.3,22.95,282.0,464.7,371.08
2018,6,22,18,0,589.0,67.0,3.2,22.3,232.0,402.28,320.63
2018,6,22,18,15,520.5,60.5,3.1,21.55,185.0,330.57,261.26
2018,6,22,18,30,452.0,54.0,3.0,20.8,138.0,264.87,205.1
2018,6,22,18,45,351.0,44.5,2.9,20.0,98.0,191.09,142.11
2018,6,22,19,0,250.0,35.0,2.8,19.2,58.0,128.74,84.49
2018,6,22,19,15,146.5,22.0,2.8,18.8,33.5,66.23,0.0
2018,6,22,19,30,43.0,9.0,2.8,18.4,9.0,15.7,0.0
2018,6,22,19,45,21.5,4.5,2.8,18.0,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.75,17.4,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,6,23,4,45,53.0,7.5,2.0,15.9,9.0,0.0,0.0
2018,6,23,5,0,106.0,15.0,2.0,16.2,18.0,12.8,0.0
2018,6,23,5,15,224.5,26.0,2.05,16.8,47.0,21.73,6.24
2018,6,23,5,30,343.0,37.0,2.1,17.4,76.0,30.51,19.93
2018,6,23,5,45,434.0,44.0,2.15,17.95,118.0,35.57,25.17
2018,6,23,6,0,525.0,51.0,2.2,18.5,160.0,40.68,30.0
2018,6,23,6,15,584.0,56.5,2.15,19.0,208.0,44.4,33.41
2018,6,23,6,30,643.0,62.0,2.1,19.5,256.0,48.1,36.66
2018,6,23,6,45,685.0,65.5,2.05,20.0,306.5,54.6,42.21
2018,6,23,7,0,727.0,69.0,2.0,20.5,357.0,56.81,43.94
2018,6,23,7,15,756.5,72.0,2.05,21.2,407.5,58.49,45.12
2018,6,23,7,30,786.0,75.0,2.1,21.9,458.0,60.14,46.24
2018,6,23,7,45,808.5,77.5,2.1,22.55,507.5,61.29,46.93
2018,6,23,8,0,831.0,80.0,2.1,23.2,557.0,71.51,55.28
2018,6,23,8,15,848.0,82.0,2.15,23.9,604.0,98.56,56.91
2018,6,23,8,30,865.0,84.0,2.2,24.6,651.0,155.4,84.41
2018,6,23,8,45,878.0,86.0,2.2,25.3,694.5,213.2,125.44
2018,6,23,9,0,891.0,88.0,2.2,26.0,738.0,271.93,172.92
2018,6,23,9,15,901.0,89.0,2.2,26.6,776.5,329.76,221.83
2018,6,23,9,30,911.0,90.0,2.2,27.2,815.0,387.65,270.69
2018,6,23,9,45,918.0,91.5,2.2,27.85,848.0,444.55,317.69
2018,6,23,10,0,925.0,93.0,2.2,28.5,881.0,500.7,362.61
2018,6,23,10,15,930.5,94.0,2.2,28.95,908.5,554.72,404.71
2018,6,23,10,30,936.0,95.0,2.2,29.4,936.0,607.36,444.34
2018,6,23,10,45,940.0,96.0,2.2,29.85,957.0,657.49,480.88
2018,6,23,11,0,944.0,97.0,2.2,30.3,978.0,705.67,514.9
2018,6,23,11,15,947.5,97.5,2.25,30.5,993.0,750.94,546.82
2018,6,23,11,30,951.0,98.0,2.3,30.7,1008.0,793.84,575.55
2018,6,23,11,45,952.0,98.5,2.4,30.9,1014.5,832.26,600.49
2018,6,23,12,0,953.0,99.0,2.5,31.1,1021.0,867.82,623.48
2018,6,23,12,15,953.0,99.5,2.55,31.15,1021.0,899.55,643.94
2018,6,23,12,30,953.0,100.0,2.6,31.2,1021.0,928.1,662.33
2018,6,23,12,45,951.0,100.5,2.7,31.2,1013.0,951.51,678.03
2018,6,23,13,0,949.0,101.0,2.8,31.2,1005.0,971.37,691.57
2018,6,23,13,15,946.0,100.5,2.85,31.15,989.5,985.66,701.43
2018,6,23,13,30,943.0,100.0,2.9,31.1,974.0,996.14,709.02
2018,6,23,13,45,940.0,99.0,2.95,31.05,952.5,1002.27,714.0
2018,6,23,14,0,937.0,98.0,3.0,31.0,931.0,1004.53,716.68
2018,6,23,14,15,931.0,97.0,3.0,30.9,902.5,1000.04,714.97
2018,6,23,14,30,925.0,96.0,3.0,30.8,874.0,991.74,710.99
2018,6,23,14,45,917.5,94.0,3.0,30.7,839.0,977.22,703.15
2018,6,23,15,0,910.0,92.0,3.0,30.6,804.0,959.07,693.09
2018,6,23,15,15,899.0,91.0,3.0,30.6,764.0,935.32,679.15
2018,6,23,15,30,888.0,90.0,3.0,30.6,724.0,908.39,663.17
2018,6,23,15,45,876.0,88.0,2.9,30.2,680.5,876.49,644.2
2018,6,23,16,0,864.0,86.0,2.8,29.8,637.0,841.85,623.29
2018,6,23,16,15,846.0,83.5,2.75,29.4,589.0,799.21,597.04
2018,6,23,16,30,828.0,81.0,2.7,29.0,541.0,761.76,574.03
2018,6,23,16,45,801.5,79.0,2.65,28.55,490.0,709.39,540.2
2018,6,23,17,0,775.0,77.0,2.6,28.1,439.0,656.34,505.21
2018,6,23,17,15,738.0,74.5,2.5,27.25,387.0,595.38,462.56
2018,6,23,17,30,701.0,72.0,2.4,26.4,335.0,535.35,418.82
2018,6,23,17,45,644.5,68.5,2.25,25.55,283.0,466.87,366.76
2018,6,23,18,0,588.0,65.0,2.1,24.7,231.0,400.01,314.09
2018,6,23,18,15,514.5,59.5,2.05,23.75,183.5,327.14,255.23
2018,6,23,18,30,441.0,54.0,2.0,22.8,136.0,260.72,199.71
2018,6,23,18,45,334.0,44.0,1.9,21.85,95.5,184.89,136.24
2018,6,23,19,0,227.0,34.0,1.8,20.9,55.0,120.77,78.72
2018,6,23,19,15,133.5,21.0,1.85,20.4,31.5,62.13,0.0
2018,6,23,19,30,40.0,8.0,1.9,19.9,8.0,14.31,0.0
2018,6,23,19,45,20.0,4.0,1.9,19.4,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.0,17.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,24,4,45,29.0,6.0,2.7,15.05,6.5,0.0,0.0
2018,6,24,5,0,58.0,12.0,2.8,15.2,13.0,10.24,0.0
2018,6,24,5,15,132.0,26.5,2.85,15.55,38.5,20.51,5.25
2018,6,24,5,30,206.0,41.0,2.9,15.9,64.0,31.44,20.8
2018,6,24,5,45,276.5,54.5,2.95,16.25,102.0,41.38,30.39
2018,6,24,6,0,347.0,68.0,3.0,16.6,140.0,51.11,39.37
2018,6,24,6,15,403.0,80.0,3.05,17.0,185.0,59.45,46.93
2018,6,24,6,30,459.0,92.0,3.1,17.4,230.0,67.56,54.08
2018,6,24,6,45,503.0,101.0,3.15,17.85,278.0,73.29,58.96
2018,6,24,7,0,547.0,110.0,3.2,18.3,326.0,80.12,64.67
2018,6,24,7,15,581.5,117.0,3.2,18.7,374.5,83.17,67.0
2018,6,24,7,30,616.0,124.0,3.2,19.1,423.0,86.06,69.15
2018,6,24,7,45,644.0,129.0,3.25,19.5,471.0,87.3,69.87
2018,6,24,8,0,672.0,134.0,3.3,19.9,519.0,88.45,70.5
2018,6,24,8,15,694.0,138.5,3.35,20.2,565.5,111.64,71.85
2018,6,24,8,30,716.0,143.0,3.4,20.5,612.0,163.31,98.28
2018,6,24,8,45,733.5,146.0,3.45,20.85,654.5,215.77,136.15
2018,6,24,9,0,751.0,149.0,3.5,21.2,697.0,269.95,180.53
2018,6,24,9,15,774.0,147.5,3.5,21.4,738.5,329.12,230.64
2018,6,24,9,30,797.0,146.0,3.5,21.6,780.0,384.04,277.79
2018,6,24,9,45,827.5,137.5,3.55,21.8,820.0,438.25,323.9
2018,6,24,10,0,858.0,129.0,3.6,22.0,860.0,496.07,371.84
2018,6,24,10,15,865.0,130.5,3.6,22.1,887.5,548.14,414.57
2018,6,24,10,30,872.0,132.0,3.6,22.2,915.0,599.12,455.26
2018,6,24,10,45,878.5,132.5,3.6,22.3,937.0,647.74,493.13
2018,6,24,11,0,885.0,133.0,3.6,22.4,959.0,694.79,528.89
2018,6,24,11,15,888.0,134.0,3.6,22.45,973.0,738.02,561.16
2018,6,24,11,30,891.0,135.0,3.6,22.5,987.0,779.04,591.19
2018,6,24,11,45,893.0,135.5,3.6,22.5,994.5,816.53,617.14
2018,6,24,12,0,895.0,136.0,3.6,22.5,1002.0,851.47,640.92
2018,6,24,12,15,897.5,134.0,3.6,22.5,1002.0,882.08,661.63
2018,6,24,12,30,900.0,132.0,3.6,22.5,1002.0,909.79,680.35
2018,6,24,12,45,902.5,130.0,3.55,22.5,996.0,934.42,696.67
2018,6,24,13,0,905.0,128.0,3.5,22.5,990.0,955.77,710.8
2018,6,24,13,15,901.0,127.0,3.5,22.45,974.0,968.54,719.72
2018,6,24,13,30,897.0,126.0,3.5,22.4,958.0,977.61,726.33
2018,6,24,13,45,890.5,126.5,3.5,22.4,935.5,982.01,729.83
2018,6,24,14,0,884.0,127.0,3.5,22.4,913.0,982.7,731.02
2018,6,24,14,15,876.0,126.0,3.5,22.25,884.0,976.81,728.39
2018,6,24,14,30,868.0,125.0,3.5,22.1,855.0,967.31,723.48
2018,6,24,14,45,856.0,124.0,3.5,22.0,819.0,950.49,713.62
2018,6,24,15,0,844.0,123.0,3.5,21.9,783.0,930.36,701.61
2018,6,24,15,15,831.0,121.0,3.5,21.9,743.0,915.92,693.28
2018,6,24,15,30,818.0,119.0,3.5,21.9,703.0,887.31,675.19
2018,6,24,15,45,801.0,116.5,3.55,21.45,658.5,851.87,653.75
2018,6,24,16,0,784.0,114.0,3.6,21.0,614.0,814.07,630.37
2018,6,24,16,15,761.5,110.5,3.6,20.7,566.0,768.57,600.47
2018,6,24,16,30,739.0,107.0,3.6,20.4,518.0,725.14,571.63
2018,6,24,16,45,710.0,103.5,3.6,20.05,468.0,672.26,535.3
2018,6,24,17,0,681.0,100.0,3.6,19.7,418.0,619.14,496.89
2018,6,24,17,15,645.5,95.0,3.55,19.3,368.5,560.11,452.55
2018,6,24,17,30,610.0,90.0,3.5,18.9,319.0,502.16,407.7
2018,6,24,17,45,561.0,83.5,3.45,18.45,270.0,436.3,355.15
2018,6,24,18,0,512.0,77.0,3.4,18.0,221.0,373.63,303.45
2018,6,24,18,15,447.0,67.5,3.3,17.55,175.5,304.05,244.6
2018,6,24,18,30,382.0,58.0,3.2,17.1,130.0,237.67,187.11
2018,6,24,18,45,295.5,46.0,3.05,16.7,92.0,171.63,129.52
2018,6,24,19,0,209.0,34.0,2.9,16.3,54.0,115.51,77.02
2018,6,24,19,15,123.0,21.0,2.85,16.05,31.0,59.77,0.0
2018,6,24,19,30,37.0,8.0,2.8,15.8,8.0,13.79,0.0
2018,6,24,19,45,18.5,4.0,2.7,15.55,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,25,4,45,16.0,4.5,3.2,13.85,5.0,0.0,0.0
2018,6,25,5,0,32.0,9.0,3.3,14.0,10.0,7.68,0.0
2018,6,25,5,15,115.0,23.0,3.35,14.3,34.5,17.8,3.49
2018,6,25,5,30,198.0,37.0,3.4,14.6,59.0,28.41,18.33
2018,6,25,5,45,212.5,42.5,3.45,14.9,77.0,32.24,22.58
2018,6,25,6,0,227.0,48.0,3.5,15.2,95.0,35.95,26.22
2018,6,25,6,15,113.5,55.5,3.4,15.5,79.0,42.51,32.23
2018,6,25,6,30,0.0,63.0,3.3,15.8,63.0,52.09,40.76
2018,6,25,6,45,2.0,83.0,3.2,16.05,84.0,67.68,54.46
2018,6,25,7,0,4.0,103.0,3.1,16.3,105.0,83.04,67.75
2018,6,25,7,15,6.5,130.5,3.05,16.65,133.5,103.47,85.21
2018,6,25,7,30,9.0,158.0,3.0,17.0,162.0,123.48,102.03
2018,6,25,7,45,11.5,176.0,2.9,17.3,182.0,136.84,112.94
2018,6,25,8,0,14.0,194.0,2.8,17.6,202.0,150.07,123.62
2018,6,25,8,15,19.0,212.0,2.8,17.95,224.0,164.49,128.91
2018,6,25,8,30,24.0,230.0,2.8,18.3,246.0,181.02,140.97
2018,6,25,8,45,30.0,245.0,2.8,18.65,266.0,187.93,145.49
2018,6,25,9,0,36.0,260.0,2.8,19.0,286.0,204.59,157.98
2018,6,25,9,15,48.0,285.5,2.85,19.3,322.5,231.02,178.05
2018,6,25,9,30,60.0,311.0,2.9,19.6,359.0,259.37,199.62
2018,6,25,9,45,74.0,337.0,2.95,19.9,398.5,290.77,223.48
2018,6,25,10,0,88.0,363.0,3.0,20.2,438.0,324.25,248.82
2018,6,25,10,15,105.0,388.5,3.05,20.45,481.0,358.29,274.5
2018,6,25,10,30,122.0,414.0,3.1,20.7,524.0,398.2,304.4
2018,6,25,10,45,289.5,361.0,3.15,20.9,629.0,470.76,360.34
2018,6,25,11,0,457.0,308.0,3.2,21.1,734.0,560.68,428.87
2018,6,25,11,15,657.0,226.0,3.25,21.2,849.0,659.56,504.01
2018,6,25,11,30,857.0,144.0,3.3,21.3,964.0,760.51,579.72
2018,6,25,11,45,889.5,128.0,3.35,21.45,984.0,807.43,612.22
2018,6,25,12,0,922.0,112.0,3.4,21.6,1004.0,853.14,643.31
2018,6,25,12,15,923.0,111.5,3.45,21.6,1004.0,884.2,664.53
2018,6,25,12,30,924.0,111.0,3.5,21.6,1004.0,912.21,683.75
2018,6,25,12,45,925.5,108.5,3.6,21.65,996.5,935.66,700.09
2018,6,25,13,0,927.0,106.0,3.7,21.7,989.0,955.67,714.21
2018,6,25,13,15,924.5,105.0,3.75,21.7,974.0,969.8,724.29
2018,6,25,13,30,922.0,104.0,3.8,21.7,959.0,980.2,732.02
2018,6,25,13,45,919.0,103.0,3.9,21.65,938.0,986.34,737.49
2018,6,25,14,0,916.0,102.0,4.0,21.6,917.0,988.68,740.56
2018,6,25,14,15,911.0,100.5,4.05,21.45,889.0,984.8,739.55
2018,6,25,14,30,906.0,99.0,4.1,21.3,861.0,977.16,736.14
2018,6,25,14,45,899.0,97.0,4.1,21.2,827.0,963.41,728.26
2018,6,25,15,0,892.0,95.0,4.1,21.1,793.0,946.09,718.05
2018,6,25,15,15,881.0,93.5,4.1,21.1,753.5,922.19,703.08
2018,6,25,15,30,870.0,92.0,4.1,21.1,714.0,895.17,685.97
2018,6,25,15,45,858.5,89.5,4.2,20.6,671.0,863.66,667.4
2018,6,25,16,0,847.0,87.0,4.3,20.1,628.0,829.43,646.63
2018,6,25,16,15,831.5,84.5,4.35,19.75,582.0,789.43,620.78
2018,6,25,16,30,816.0,82.0,4.4,19.4,536.0,754.56,598.45
2018,6,25,16,45,794.0,79.5,4.4,19.05,487.0,705.44,564.77
2018,6,25,17,0,772.0,77.0,4.4,18.7,438.0,655.33,529.69
2018,6,25,17,15,741.0,73.5,4.45,18.25,387.5,597.37,486.59
2018,6,25,17,30,710.0,70.0,4.5,17.8,337.0,539.86,442.01
2018,6,25,17,45,666.0,65.5,4.5,17.35,287.0,476.75,391.1
2018,6,25,18,0,622.0,61.0,4.5,16.9,237.0,414.27,338.89
2018,6,25,18,15,559.0,55.5,4.4,16.5,190.0,344.67,278.96
2018,6,25,18,30,496.0,50.0,4.3,16.1,143.0,280.48,221.97
2018,6,25,18,45,397.0,42.0,4.25,15.65,102.5,206.5,156.75
2018,6,25,19,0,298.0,34.0,4.2,15.2,62.0,142.83,96.1
2018,6,25,19,15,178.0,21.0,4.15,14.95,35.5,73.56,0.0
2018,6,25,19,30,58.0,8.0,4.1,14.7,9.0,17.78,0.0
2018,6,25,19,45,29.0,4.0,4.0,14.45,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,26,4,45,34.5,7.0,2.95,12.4,8.0,0.0,0.0
2018,6,26,5,0,69.0,14.0,3.0,12.6,16.0,11.95,0.0
2018,6,26,5,15,166.5,27.5,3.05,13.0,43.5,21.36,4.85
2018,6,26,5,30,264.0,41.0,3.1,13.4,71.0,31.64,21.13
2018,6,26,5,45,303.0,52.5,3.1,13.75,102.5,40.05,29.52
2018,6,26,6,0,342.0,64.0,3.1,14.1,134.0,48.21,37.2
2018,6,26,6,15,355.0,80.0,3.05,14.55,170.0,59.12,47.1
2018,6,26,6,30,368.0,96.0,3.0,15.0,206.0,69.57,56.38
2018,6,26,6,45,449.0,103.0,2.95,15.4,262.0,74.14,60.29
2018,6,26,7,0,530.0,110.0,2.9,15.8,318.0,80.03,65.24
2018,6,26,7,15,593.5,112.0,2.85,16.2,375.0,79.75,64.68
2018,6,26,7,30,657.0,114.0,2.8,16.6,432.0,79.69,64.31
2018,6,26,7,45,716.0,110.0,2.8,17.0,490.5,75.75,60.58
2018,6,26,8,0,775.0,106.0,2.8,17.4,549.0,79.29,63.34
2018,6,26,8,15,795.5,108.5,2.8,17.8,596.5,102.54,63.83
2018,6,26,8,30,816.0,111.0,2.8,18.2,644.0,157.85,90.97
2018,6,26,8,45,833.0,112.5,2.8,18.55,688.5,214.12,131.62
2018,6,26,9,0,850.0,114.0,2.8,18.9,733.0,271.94,179.49
2018,6,26,9,15,862.5,115.5,2.8,19.25,772.5,335.27,233.93
2018,6,26,9,30,875.0,117.0,2.8,19.6,812.0,392.61,283.81
2018,6,26,9,45,886.5,117.0,2.85,19.95,846.5,448.64,331.97
2018,6,26,10,0,898.0,117.0,2.9,20.3,881.0,504.42,378.67
2018,6,26,10,15,904.5,118.0,2.95,20.5,908.5,557.91,422.56
2018,6,26,10,30,911.0,119.0,3.0,20.7,936.0,610.18,464.22
2018,6,26,10,45,916.5,118.5,3.05,20.95,957.0,659.25,502.31
2018,6,26,11,0,922.0,118.0,3.1,21.2,978.0,706.53,538.08
2018,6,26,11,15,926.0,118.5,3.2,21.3,993.0,751.59,571.92
2018,6,26,11,30,930.0,119.0,3.3,21.4,1008.0,794.39,603.27
2018,6,26,11,45,934.0,117.5,3.35,21.45,1015.5,833.13,629.82
2018,6,26,12,0,938.0,116.0,3.4,21.5,1023.0,869.26,654.45
2018,6,26,12,15,941.0,113.5,3.45,21.5,1023.0,900.89,676.06
2018,6,26,12,30,944.0,111.0,3.5,21.5,1023.0,929.47,695.6
2018,6,26,12,45,948.5,107.0,3.55,21.55,1017.0,954.76,712.82
2018,6,26,13,0,953.0,103.0,3.6,21.6,1011.0,976.6,727.77
2018,6,26,13,15,951.5,101.5,3.7,21.5,996.0,991.6,739.02
2018,6,26,13,30,950.0,100.0,3.8,21.4,981.0,1002.78,747.86
2018,6,26,13,45,947.5,98.0,3.85,21.35,959.0,1008.61,752.82
2018,6,26,14,0,945.0,96.0,3.9,21.3,937.0,1010.5,755.3
2018,6,26,14,15,940.0,94.5,3.95,21.15,908.5,1006.58,754.32
2018,6,26,14,30,935.0,93.0,4.0,21.0,880.0,998.79,750.89
2018,6,26,14,45,928.5,90.5,4.05,20.85,845.0,984.7,743.31
2018,6,26,15,0,922.0,88.0,4.1,20.7,810.0,966.9,733.29
2018,6,26,15,15,912.0,86.5,4.1,20.7,770.0,943.41,718.7
2018,6,26,15,30,902.0,85.0,4.1,20.7,730.0,916.65,701.86
2018,6,26,15,45,889.5,83.5,4.15,20.25,686.0,884.6,682.71
2018,6,26,16,0,877.0,82.0,4.2,19.8,642.0,849.81,661.38
2018,6,26,16,15,861.0,79.5,4.2,19.45,594.5,808.47,634.57
2018,6,26,16,30,845.0,77.0,4.2,19.1,547.0,765.07,605.87
2018,6,26,16,45,823.5,73.5,4.2,18.8,496.5,714.61,571.27
2018,6,26,17,0,802.0,70.0,4.2,18.5,446.0,669.01,539.65
2018,6,26,17,15,772.0,67.5,4.2,18.1,395.0,611.71,497.37
2018,6,26,17,30,742.0,65.0,4.2,17.7,344.0,554.71,453.13
2018,6,26,17,45,700.5,61.0,4.2,17.3,293.5,490.0,401.18
2018,6,26,18,0,659.0,57.0,4.2,16.9,243.0,427.47,349.03
2018,6,26,18,15,526.0,53.5,4.1,16.45,183.5,327.32,264.87
2018,6,26,18,30,393.0,50.0,4.0,16.0,124.0,237.89,188.43
2018,6,26,18,45,293.5,36.0,3.9,15.6,82.5,163.25,123.67
2018,6,26,19,0,194.0,22.0,3.8,15.2,41.0,99.38,65.88
2018,6,26,19,15,132.0,15.5,3.75,14.9,25.5,57.54,0.0
2018,6,26,19,30,70.0,9.0,3.7,14.6,10.0,20.96,0.0
2018,6,26,19,45,35.0,4.5,3.65,14.35,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,27,4,45,36.0,7.5,3.4,12.9,8.5,0.0,0.0
2018,6,27,5,0,72.0,15.0,3.5,13.0,17.0,12.8,0.0
2018,6,27,5,15,179.0,28.0,3.55,13.35,45.0,21.77,4.43
2018,6,27,5,30,286.0,41.0,3.6,13.7,73.0,31.72,21.11
2018,6,27,5,45,288.0,42.5,3.65,14.05,88.0,32.61,22.95
2018,6,27,6,0,290.0,44.0,3.7,14.4,103.0,33.7,24.3
2018,6,27,6,15,145.0,45.0,3.65,14.75,74.5,32.83,23.7
2018,6,27,6,30,0.0,46.0,3.6,15.1,46.0,38.03,28.37
2018,6,27,6,45,0.0,56.5,3.6,15.45,56.5,46.77,36.08
2018,6,27,7,0,0.0,67.0,3.6,15.8,67.0,55.53,43.69
2018,6,27,7,15,0.0,84.5,3.6,16.15,84.5,69.83,56.04
2018,6,27,7,30,0.0,102.0,3.6,16.5,102.0,83.48,67.66
2018,6,27,7,45,0.5,120.0,3.55,16.85,120.5,97.33,79.31
2018,6,27,8,0,1.0,138.0,3.5,17.2,139.0,111.02,90.67
2018,6,27,8,15,1.0,145.0,3.55,17.5,146.0,116.84,91.0
2018,6,27,8,30,1.0,152.0,3.6,17.8,153.0,122.96,95.58
2018,6,27,8,45,1.5,158.5,3.6,18.1,159.5,128.77,99.88
2018,6,27,9,0,2.0,165.0,3.6,18.4,166.0,134.63,104.21
2018,6,27,9,15,6.5,196.5,3.6,18.65,201.5,160.9,124.75
2018,6,27,9,30,11.0,228.0,3.6,18.9,237.0,187.91,145.71
2018,6,27,9,45,16.0,264.5,3.65,19.15,278.0,219.74,170.31
2018,6,27,10,0,21.0,301.0,3.7,19.4,319.0,252.51,195.43
2018,6,27,10,15,20.0,304.5,3.75,19.55,322.0,257.6,199.08
2018,6,27,10,30,19.0,308.0,3.8,19.7,325.0,262.46,202.61
2018,6,27,10,45,18.5,306.5,3.85,19.85,323.5,263.41,203.14
2018,6,27,11,0,18.0,305.0,3.9,20.0,322.0,264.14,203.52
2018,6,27,11,15,21.5,325.0,3.95,20.0,345.5,285.16,219.67
2018,6,27,11,30,25.0,345.0,4.0,20.0,369.0,310.6,239.1
2018,6,27,11,45,34.0,377.5,4.05,20.05,410.5,349.44,268.68
2018,6,27,12,0,43.0,410.0,4.1,20.1,452.0,389.75,299.11
2018,6,27,12,15,42.0,406.5,4.15,20.0,447.5,391.06,300.17
2018,6,27,12,30,41.0,403.0,4.2,19.9,443.0,391.87,301.0
2018,6,27,12,45,36.0,384.5,4.25,19.85,419.5,374.87,288.36
2018,6,27,13,0,31.0,366.0,4.3,19.8,396.0,356.87,274.95
2018,6,27,13,15,32.5,365.5,4.35,19.7,396.5,360.91,278.47
2018,6,27,13,30,34.0,365.0,4.4,19.6,397.0,364.75,281.82
2018,6,27,13,45,41.0,369.0,4.45,19.45,406.5,377.98,292.61
2018,6,27,14,0,48.0,373.0,4.5,19.3,416.0,391.24,303.44
2018,6,27,14,15,37.5,346.5,4.55,19.15,379.5,357.5,278.0
2018,6,27,14,30,27.0,320.0,4.6,19.0,343.0,323.21,252.01
2018,6,27,14,45,170.0,274.0,4.65,18.85,408.0,431.64,341.63
2018,6,27,15,0,313.0,228.0,4.7,18.7,473.0,553.98,439.37
2018,6,27,15,15,591.0,162.5,4.7,18.7,596.0,746.35,589.07
2018,6,27,15,30,869.0,97.0,4.7,18.7,719.0,900.68,701.16
2018,6,27,15,45,856.0,94.5,4.85,18.25,675.0,868.01,680.62
2018,6,27,16,0,843.0,92.0,5.0,17.8,631.0,832.69,658.98
2018,6,27,16,15,824.0,90.0,5.05,17.5,583.5,798.43,636.79
2018,6,27,16,30,805.0,88.0,5.1,17.2,536.0,754.06,606.68
2018,6,27,16,45,737.0,93.5,5.1,16.85,474.5,679.73,553.02
2018,6,27,17,0,669.0,99.0,5.1,16.5,413.0,611.07,501.45
2018,6,27,17,15,666.5,89.0,5.1,16.15,371.0,568.95,469.49
2018,6,27,17,30,664.0,79.0,5.1,15.8,329.0,525.03,434.81
2018,6,27,17,45,628.0,73.0,5.1,15.45,281.5,464.81,385.38
2018,6,27,18,0,592.0,67.0,5.1,15.1,234.0,406.47,335.79
2018,6,27,18,15,525.0,60.5,5.05,14.8,187.0,335.11,273.83
2018,6,27,18,30,458.0,54.0,5.0,14.5,140.0,269.58,215.36
2018,6,27,18,45,357.0,45.5,4.9,14.15,100.5,195.97,150.11
2018,6,27,19,0,256.0,37.0,4.8,13.8,61.0,134.17,91.35
2018,6,27,19,15,150.5,23.0,4.75,13.7,35.0,69.36,0.0
2018,6,27,19,30,45.0,9.0,4.7,13.6,9.0,16.26,0.0
2018,6,27,19,45,22.5,4.5,4.65,13.45,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,28,4,45,26.5,7.0,4.35,13.25,7.5,0.0,0.0
2018,6,28,5,0,53.0,14.0,4.4,13.4,15.0,11.95,0.0
2018,6,28,5,15,149.0,27.5,4.5,13.75,41.5,21.33,3.53
2018,6,28,5,30,245.0,41.0,4.6,14.1,68.0,31.59,20.89
2018,6,28,5,45,340.5,50.5,4.7,14.45,108.0,38.76,28.25
2018,6,28,6,0,436.0,60.0,4.8,14.8,148.0,47.83,36.72
2018,6,28,6,15,500.0,66.5,4.8,15.2,194.5,51.91,40.58
2018,6,28,6,30,564.0,73.0,4.8,15.6,241.0,56.0,44.24
2018,6,28,6,45,611.0,77.5,4.8,16.05,290.5,58.37,46.24
2018,6,28,7,0,658.0,82.0,4.8,16.5,340.0,60.74,48.14
2018,6,28,7,15,692.5,86.0,4.75,16.85,390.5,62.59,49.55
2018,6,28,7,30,727.0,90.0,4.7,17.2,441.0,70.38,56.11
2018,6,28,7,45,755.0,92.5,4.65,17.55,491.0,71.12,56.47
2018,6,28,8,0,783.0,95.0,4.6,17.9,541.0,71.85,56.82
2018,6,28,8,15,801.0,97.0,4.55,18.25,587.0,93.51,57.05
2018,6,28,8,30,819.0,99.0,4.5,18.6,633.0,148.46,83.53
2018,6,28,8,45,834.5,101.0,4.4,18.95,676.5,212.53,130.47
2018,6,28,9,0,850.0,103.0,4.3,19.3,720.0,269.52,177.85
2018,6,28,9,15,861.0,104.5,4.25,19.6,758.5,325.91,227.32
2018,6,28,9,30,872.0,106.0,4.2,19.9,797.0,382.54,277.23
2018,6,28,9,45,881.0,107.0,4.15,20.2,830.5,438.01,325.51
2018,6,28,10,0,890.0,108.0,4.1,20.5,864.0,493.01,372.16
2018,6,28,10,15,895.5,108.5,4.1,20.65,890.5,545.15,415.61
2018,6,28,10,30,901.0,109.0,4.1,20.8,917.0,595.98,456.8
2018,6,28,10,45,905.0,110.0,4.1,21.0,937.5,644.77,495.19
2018,6,28,11,0,909.0,111.0,4.1,21.2,958.0,691.7,531.18
2018,6,28,11,15,911.5,112.0,4.1,21.3,972.0,735.56,564.26
2018,6,28,11,30,914.0,113.0,4.1,21.4,986.0,777.08,594.66
2018,6,28,11,45,915.5,113.0,4.15,21.45,993.0,814.53,620.7
2018,6,28,12,0,917.0,113.0,4.2,21.5,1000.0,849.28,644.74
2018,6,28,12,15,918.5,112.0,4.25,21.5,1000.0,880.34,666.29
2018,6,28,12,30,920.0,111.0,4.3,21.5,1000.0,908.39,685.76
2018,6,28,12,45,922.0,108.5,4.4,21.5,993.0,932.34,702.69
2018,6,28,13,0,924.0,106.0,4.5,21.5,986.0,952.89,717.57
2018,6,28,13,15,920.5,106.0,4.55,21.45,971.0,967.16,728.12
2018,6,28,13,30,917.0,106.0,4.6,21.4,956.0,977.71,736.3
2018,6,28,13,45,912.5,105.0,4.65,21.3,934.0,982.58,740.9
2018,6,28,14,0,908.0,104.0,4.7,21.2,912.0,983.65,743.07
2018,6,28,14,15,901.0,103.5,4.7,21.05,883.5,979.06,741.26
2018,6,28,14,30,894.0,103.0,4.7,20.9,855.0,970.79,737.07
2018,6,28,14,45,885.5,101.0,4.75,20.8,820.5,955.91,728.68
2018,6,28,15,0,877.0,99.0,4.8,20.7,786.0,937.53,717.94
2018,6,28,15,15,866.0,97.5,4.8,20.7,747.0,914.03,703.01
2018,6,28,15,30,855.0,96.0,4.8,20.7,708.0,887.46,685.91
2018,6,28,15,45,841.0,94.0,4.8,20.25,664.5,854.8,665.61
2018,6,28,16,0,827.0,92.0,4.8,19.8,621.0,819.6,643.28
2018,6,28,16,15,809.0,89.5,4.8,19.45,574.0,786.09,621.67
2018,6,28,16,30,791.0,87.0,4.8,19.1,527.0,742.45,592.23
2018,6,28,16,45,767.0,84.5,4.85,18.8,478.5,692.74,557.83
2018,6,28,17,0,743.0,82.0,4.9,18.5,430.0,642.24,522.06
2018,6,28,17,15,711.0,78.0,4.9,18.05,380.0,584.19,478.03
2018,6,28,17,30,679.0,74.0,4.9,17.6,330.0,529.11,434.8
2018,6,28,17,45,633.5,69.5,4.9,17.15,280.5,464.51,382.45
2018,6,28,18,0,588.0,65.0,4.9,16.7,231.0,402.67,330.54
2018,6,28,18,15,522.5,58.5,4.8,16.3,184.5,332.27,269.87
2018,6,28,18,30,457.0,52.0,4.7,15.9,138.0,267.62,212.56
2018,6,28,18,45,359.0,43.5,4.6,15.5,99.0,195.29,148.76
2018,6,28,19,0,261.0,35.0,4.5,15.1,60.0,133.56,90.37
2018,6,28,19,15,154.0,22.0,4.4,14.85,34.5,69.29,0.0
2018,6,28,19,30,47.0,9.0,4.3,14.6,9.0,16.68,0.0
2018,6,28,19,45,23.5,4.5,4.25,14.35,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,29,4,45,50.0,7.0,1.3,13.35,8.0,0.0,0.0
2018,6,29,5,0,100.0,14.0,1.3,13.6,16.0,11.95,0.0
2018,6,29,5,15,217.5,24.5,1.3,14.1,43.5,20.53,2.44
2018,6,29,5,30,335.0,35.0,1.3,14.6,71.0,28.89,18.58
2018,6,29,5,45,427.0,41.5,1.35,15.1,112.0,33.57,23.7
2018,6,29,6,0,519.0,48.0,1.4,15.6,153.0,38.34,28.29
2018,6,29,6,15,578.0,53.5,1.45,16.1,200.5,42.13,31.82
2018,6,29,6,30,637.0,59.0,1.5,16.6,248.0,45.91,35.18
2018,6,29,6,45,679.5,62.5,1.5,17.15,298.0,52.25,40.68
2018,6,29,7,0,722.0,66.0,1.5,17.7,348.0,54.55,42.5
2018,6,29,7,15,751.5,69.5,1.5,18.35,398.5,56.68,44.11
2018,6,29,7,30,781.0,73.0,1.5,19.0,449.0,58.75,45.63
2018,6,29,7,45,804.0,75.0,1.55,19.65,498.5,59.61,46.08
2018,6,29,8,0,827.0,77.0,1.6,20.3,548.0,69.51,54.26
2018,6,29,8,15,844.5,79.0,1.7,20.85,595.0,91.89,54.72
2018,6,29,8,30,862.0,81.0,1.8,21.4,642.0,148.55,80.89
2018,6,29,8,45,875.0,83.0,1.85,21.9,685.5,206.19,121.62
2018,6,29,9,0,888.0,85.0,1.9,22.4,729.0,264.78,169.42
2018,6,29,9,15,896.0,87.5,2.0,22.85,767.5,323.04,219.48
2018,6,29,9,30,904.0,90.0,2.1,23.3,806.0,381.2,269.57
2018,6,29,9,45,907.0,94.0,2.2,23.7,838.5,438.17,317.97
2018,6,29,10,0,910.0,98.0,2.3,24.1,871.0,494.03,364.15
2018,6,29,10,15,915.0,99.0,2.35,24.35,897.5,547.29,407.07
2018,6,29,10,30,920.0,100.0,2.4,24.6,924.0,599.15,447.63
2018,6,29,10,45,924.0,101.0,2.5,24.9,945.0,648.82,485.52
2018,6,29,11,0,928.0,102.0,2.6,25.2,966.0,696.58,521.04
2018,6,29,11,15,930.5,102.5,2.7,25.3,980.0,740.8,553.68
2018,6,29,11,30,933.0,103.0,2.8,25.4,994.0,782.63,583.41
2018,6,29,11,45,934.0,103.0,2.85,25.55,1000.5,820.31,608.47
2018,6,29,12,0,935.0,103.0,2.9,25.7,1007.0,855.2,631.52
2018,6,29,12,15,933.5,104.0,3.0,25.7,1006.0,885.92,652.42
2018,6,29,12,30,932.0,105.0,3.1,25.7,1005.0,913.46,671.23
2018,6,29,12,45,928.5,105.5,3.2,25.7,996.0,935.45,686.43
2018,6,29,13,0,925.0,106.0,3.3,25.7,987.0,953.89,699.4
2018,6,29,13,15,922.5,105.5,3.4,25.65,972.5,968.68,710.22
2018,6,29,13,30,920.0,105.0,3.5,25.6,958.0,979.76,718.74
2018,6,29,13,45,916.5,103.0,3.55,25.55,936.0,984.65,722.98
2018,6,29,14,0,913.0,101.0,3.6,25.5,914.0,985.69,724.86
2018,6,29,14,15,907.5,100.0,3.65,25.35,886.0,982.03,724.06
2018,6,29,14,30,902.0,99.0,3.7,25.2,858.0,974.64,720.93
2018,6,29,14,45,895.0,96.5,3.75,25.05,824.0,960.56,713.45
2018,6,29,15,0,888.0,94.0,3.8,24.9,790.0,942.91,703.66
2018,6,29,15,15,877.0,93.0,3.8,24.9,751.0,919.76,689.49
2018,6,29,15,30,866.0,92.0,3.8,24.9,712.0,893.51,673.22
2018,6,29,15,45,853.5,89.5,3.8,24.45,668.5,861.34,653.98
2018,6,29,16,0,841.0,87.0,3.8,24.0,625.0,826.51,632.69
2018,6,29,16,15,824.0,84.5,3.8,23.65,578.5,785.54,606.52
2018,6,29,16,30,807.0,82.0,3.8,23.3,532.0,749.86,583.79
2018,6,29,16,45,783.5,79.5,3.8,23.0,482.5,699.99,550.16
2018,6,29,17,0,760.0,77.0,3.8,22.7,433.0,649.26,515.23
2018,6,29,17,15,728.5,73.5,3.8,22.15,383.0,591.47,473.23
2018,6,29,17,30,697.0,70.0,3.8,21.6,333.0,534.19,429.8
2018,6,29,17,45,652.5,65.5,3.75,21.1,283.0,471.34,380.16
2018,6,29,18,0,608.0,61.0,3.7,20.6,233.0,409.18,329.3
2018,6,29,18,15,544.0,55.0,3.6,19.95,186.5,339.1,270.51
2018,6,29,18,30,480.0,49.0,3.5,19.3,140.0,274.62,214.62
2018,6,29,18,45,383.0,41.0,3.45,18.65,100.0,202.04,151.7
2018,6,29,19,0,286.0,33.0,3.4,18.0,60.0,139.69,93.29
2018,6,29,19,15,170.5,20.5,3.4,17.65,34.5,71.84,0.0
2018,6,29,19,30,55.0,8.0,3.4,17.3,9.0,17.39,0.0
2018,6,29,19,45,27.5,4.0,3.35,16.9,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,30,4,45,66.0,6.5,1.1,16.8,8.0,0.0,0.0
2018,6,30,5,0,132.0,13.0,1.1,17.0,16.0,11.1,0.0
2018,6,30,5,15,259.5,22.0,1.15,17.5,44.5,18.34,0.69
2018,6,30,5,30,387.0,31.0,1.2,18.0,73.0,25.54,15.45
2018,6,30,5,45,474.5,37.5,1.2,18.5,115.0,30.44,20.63
2018,6,30,6,0,562.0,44.0,1.2,19.0,157.0,35.38,25.29
2018,6,30,6,15,618.0,49.0,1.2,19.5,205.0,42.34,31.54
2018,6,30,6,30,674.0,54.0,1.2,20.0,253.0,46.18,34.91
2018,6,30,6,45,713.0,57.5,1.15,20.5,303.5,48.63,36.96
2018,6,30,7,0,752.0,61.0,1.1,21.0,354.0,51.08,38.92
2018,6,30,7,15,780.5,64.0,1.1,21.65,405.0,53.0,40.34
2018,6,30,7,30,809.0,67.0,1.1,22.3,456.0,62.47,48.18
2018,6,30,7,45,830.0,69.5,1.15,22.95,505.5,64.6,49.67
2018,6,30,8,0,851.0,72.0,1.2,23.6,555.0,66.61,51.06
2018,6,30,8,15,865.5,74.0,1.25,24.25,601.5,88.71,51.43
2018,6,30,8,30,880.0,76.0,1.3,24.9,648.0,146.26,77.29
2018,6,30,8,45,892.0,77.5,1.35,25.5,691.0,204.41,117.56
2018,6,30,9,0,904.0,79.0,1.4,26.1,734.0,263.37,164.81
2018,6,30,9,15,912.5,81.0,1.45,26.6,773.0,322.3,214.42
2018,6,30,9,30,921.0,83.0,1.5,27.1,812.0,381.18,263.99
2018,6,30,9,45,926.5,85.0,1.6,27.55,845.0,438.55,311.69
2018,6,30,10,0,932.0,87.0,1.7,28.0,878.0,495.05,357.35
2018,6,30,10,15,937.5,88.0,1.75,28.3,905.5,549.64,400.21
2018,6,30,10,30,943.0,89.0,1.8,28.6,933.0,602.86,440.68
2018,6,30,10,45,946.0,90.5,1.9,28.85,954.0,653.37,478.37
2018,6,30,11,0,949.0,92.0,2.0,29.1,975.0,701.85,513.63
2018,6,30,11,15,950.5,92.5,2.05,29.25,988.5,746.22,545.17
2018,6,30,11,30,952.0,93.0,2.1,29.4,1002.0,788.05,573.4
2018,6,30,11,45,952.5,93.0,2.2,29.5,1008.0,825.99,598.37
2018,6,30,12,0,953.0,93.0,2.3,29.6,1014.0,861.01,621.37
2018,6,30,12,15,950.5,95.0,2.35,29.6,1013.0,892.24,641.71
2018,6,30,12,30,948.0,97.0,2.4,29.6,1012.0,920.2,659.95
2018,6,30,12,45,942.0,100.0,2.45,29.6,1003.0,942.55,674.63
2018,6,30,13,0,936.0,103.0,2.5,29.6,994.0,961.28,687.1
2018,6,30,13,15,933.0,102.0,2.55,29.55,978.5,975.3,696.83
2018,6,30,13,30,930.0,101.0,2.6,29.5,963.0,985.54,704.31
2018,6,30,13,45,835.5,147.5,2.65,29.45,908.0,950.26,682.82
2018,6,30,14,0,741.0,194.0,2.7,29.4,853.0,934.39,674.14
2018,6,30,14,15,778.0,168.5,2.75,29.25,841.0,939.84,679.44
2018,6,30,14,30,815.0,143.0,2.8,29.1,829.0,949.27,687.27
2018,6,30,14,45,852.0,120.0,2.85,28.95,811.0,944.76,686.15
2018,6,30,15,0,889.0,97.0,2.9,28.8,793.0,947.59,690.06
2018,6,30,15,15,878.5,95.0,2.9,28.8,753.5,923.88,675.83
2018,6,30,15,30,868.0,93.0,2.9,28.8,714.0,896.99,659.72
2018,6,30,15,45,851.5,91.5,3.0,28.15,669.0,862.41,640.7
2018,6,30,16,0,835.0,90.0,3.1,27.5,624.0,825.39,619.66
2018,6,30,16,15,812.5,89.0,3.1,26.95,576.0,789.65,598.3
2018,6,30,16,30,790.0,88.0,3.1,26.4,528.0,744.1,569.63
2018,6,30,16,45,760.0,86.0,3.1,25.9,477.0,690.48,534.48
2018,6,30,17,0,730.0,84.0,3.1,25.4,426.0,636.49,498.19
2018,6,30,17,15,692.0,80.5,3.1,24.55,375.0,577.91,456.42
2018,6,30,17,30,654.0,77.0,3.1,23.7,324.0,518.25,412.33
2018,6,30,17,45,597.5,73.5,3.1,22.9,273.5,449.51,359.32
2018,6,30,18,0,541.0,70.0,3.1,22.1,223.0,384.53,307.3
2018,6,30,18,15,472.5,62.5,3.05,21.35,177.0,313.79,248.86
2018,6,30,18,30,404.0,55.0,3.0,20.6,131.0,249.18,193.81
2018,6,30,18,45,308.5,44.0,2.95,19.8,92.0,175.79,131.36
2018,6,30,19,0,213.0,33.0,2.9,19.0,53.0,116.87,77.56
2018,6,30,19,15,125.5,20.0,2.9,18.6,30.0,60.16,0.0
2018,6,30,19,30,38.0,7.0,2.9,18.2,7.0,13.31,0.0
2018,6,30,19,45,19.0,3.5,2.9,17.85,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.95,16.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,1,4,45,33.5,6.0,2.75,15.2,6.5,0.0,0.0
2018,7,1,5,0,67.0,12.0,2.8,15.3,13.0,10.24,0.0
2018,7,1,5,15,159.0,24.0,2.85,15.65,38.0,18.68,0.0
2018,7,1,5,30,251.0,36.0,2.9,16.0,63.0,27.86,17.43
2018,7,1,5,45,327.0,47.5,2.9,16.35,101.0,36.5,26.03
2018,7,1,6,0,403.0,59.0,2.9,16.7,139.0,46.92,35.62
2018,7,1,6,15,453.0,68.5,2.85,17.1,182.5,53.35,41.52
2018,7,1,6,30,503.0,78.0,2.8,17.5,226.0,59.56,47.03
2018,7,1,6,45,528.5,88.0,2.8,17.85,269.5,65.68,52.31
2018,7,1,7,0,554.0,98.0,2.8,18.2,313.0,71.47,57.18
2018,7,1,7,15,557.5,111.0,2.7,18.6,353.0,78.84,63.31
2018,7,1,7,30,561.0,124.0,2.6,19.0,393.0,85.69,68.89
2018,7,1,7,45,475.5,162.0,2.55,19.4,407.0,106.85,86.62
2018,7,1,8,0,390.0,200.0,2.5,19.8,421.0,126.24,102.57
