Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,8,15,388.0,219.0,2.5,20.2,454.5,146.42,107.21
2018,7,1,8,30,386.0,238.0,2.5,20.6,488.0,187.49,130.79
2018,7,1,8,45,361.0,264.5,2.45,20.95,511.0,236.89,168.17
2018,7,1,9,0,336.0,291.0,2.4,21.3,534.0,275.72,199.75
2018,7,1,9,15,280.5,329.5,2.45,21.65,540.0,311.18,230.23
2018,7,1,9,30,225.0,368.0,2.5,22.0,546.0,347.37,260.28
2018,7,1,9,45,236.5,383.5,2.5,22.3,577.5,381.9,286.86
2018,7,1,10,0,248.0,399.0,2.5,22.6,609.0,412.97,310.61
2018,7,1,10,15,231.5,413.0,2.55,22.85,614.0,439.29,330.72
2018,7,1,10,30,215.0,427.0,2.6,23.1,619.0,459.05,345.55
2018,7,1,10,45,156.5,437.0,2.7,23.3,578.5,448.51,337.76
2018,7,1,11,0,98.0,447.0,2.8,23.5,538.0,431.27,324.58
2018,7,1,11,15,100.0,454.5,2.9,23.6,548.5,448.29,337.23
2018,7,1,11,30,102.0,462.0,3.0,23.7,559.0,465.32,349.68
2018,7,1,11,45,108.0,468.0,3.05,23.75,571.5,484.15,363.47
2018,7,1,12,0,114.0,474.0,3.1,23.8,584.0,510.39,382.5
2018,7,1,12,15,190.5,448.0,3.2,23.75,632.0,562.3,422.22
2018,7,1,12,30,267.0,422.0,3.3,23.7,680.0,626.27,470.07
2018,7,1,12,45,335.5,392.0,3.35,23.65,713.5,673.16,505.33
2018,7,1,13,0,404.0,362.0,3.4,23.6,747.0,732.87,549.19
2018,7,1,13,15,266.5,406.0,3.45,23.45,658.5,645.91,485.18
2018,7,1,13,30,129.0,450.0,3.5,23.3,570.0,552.05,415.34
2018,7,1,13,45,245.5,389.0,3.5,23.15,610.0,625.05,472.72
2018,7,1,14,0,362.0,328.0,3.5,23.0,650.0,698.24,528.69
2018,7,1,14,15,600.0,231.5,3.5,22.8,745.0,840.78,635.36
2018,7,1,14,30,838.0,135.0,3.5,22.6,840.0,950.86,712.08
2018,7,1,14,45,829.5,132.5,3.55,22.35,806.5,948.62,711.81
2018,7,1,15,0,821.0,130.0,3.6,22.1,773.0,930.51,701.77
2018,7,1,15,15,808.5,127.5,3.6,22.1,734.0,905.45,686.11
2018,7,1,15,30,796.0,125.0,3.6,22.1,695.0,877.41,668.41
2018,7,1,15,45,780.5,121.5,3.55,21.5,651.0,842.89,647.34
2018,7,1,16,0,765.0,118.0,3.5,20.9,607.0,805.98,624.35
2018,7,1,16,15,745.0,114.0,3.5,20.5,560.5,762.66,596.21
2018,7,1,16,30,725.0,110.0,3.5,20.1,514.0,721.59,569.25
2018,7,1,16,45,699.5,105.0,3.5,19.75,465.0,670.14,533.95
2018,7,1,17,0,674.0,100.0,3.5,19.4,416.0,618.21,496.56
2018,7,1,17,15,639.5,94.5,3.45,18.9,366.5,559.52,452.7
2018,7,1,17,30,605.0,89.0,3.4,18.4,317.0,501.84,408.25
2018,7,1,17,45,558.0,82.0,3.4,17.95,268.5,436.66,356.35
2018,7,1,18,0,511.0,75.0,3.4,17.5,220.0,374.53,305.12
2018,7,1,18,15,445.0,67.0,3.35,17.05,175.0,305.75,246.85
2018,7,1,18,30,379.0,59.0,3.3,16.6,130.0,240.26,190.0
2018,7,1,18,45,289.0,47.0,3.25,16.15,92.0,172.62,131.06
2018,7,1,19,0,199.0,35.0,3.2,15.7,54.0,115.32,77.7
2018,7,1,19,15,116.0,21.5,3.15,15.5,31.0,59.66,0.0
2018,7,1,19,30,33.0,8.0,3.1,15.3,8.0,13.22,0.0
2018,7,1,19,45,16.5,4.0,3.05,15.1,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.5,1.95,14.65,3.5,0.0,0.0
2018,7,2,5,0,28.0,7.0,2.0,14.8,7.0,5.97,0.0
2018,7,2,5,15,91.0,21.0,2.0,15.15,29.0,16.61,0.0
2018,7,2,5,30,154.0,35.0,2.0,15.5,51.0,26.82,16.55
2018,7,2,5,45,220.0,50.5,2.0,15.8,87.0,38.26,27.61
2018,7,2,6,0,286.0,66.0,2.0,16.1,123.0,49.41,37.89
2018,7,2,6,15,342.0,80.0,1.95,16.45,166.5,59.14,46.72
2018,7,2,6,30,398.0,94.0,1.9,16.8,210.0,68.58,55.09
2018,7,2,6,45,365.0,109.0,1.85,17.2,231.0,77.52,62.81
2018,7,2,7,0,332.0,124.0,1.8,17.6,252.0,85.89,69.86
2018,7,2,7,15,330.5,145.0,1.8,17.95,287.5,103.0,84.33
2018,7,2,7,30,329.0,166.0,1.8,18.3,323.0,115.28,94.43
2018,7,2,7,45,405.0,166.5,1.75,18.7,381.0,108.59,88.24
2018,7,2,8,0,481.0,167.0,1.7,19.1,439.0,107.99,87.3
2018,7,2,8,15,436.0,193.5,1.7,19.5,456.0,132.7,95.8
2018,7,2,8,30,391.0,220.0,1.7,19.9,473.0,176.61,122.18
2018,7,2,8,45,460.0,221.5,1.7,20.35,539.0,218.2,149.37
2018,7,2,9,0,529.0,223.0,1.7,20.8,605.0,267.8,186.13
2018,7,2,9,15,554.0,225.5,1.75,21.1,645.0,313.48,223.45
2018,7,2,9,30,579.0,228.0,1.8,21.4,685.0,360.07,261.92
2018,7,2,9,45,515.5,270.0,1.85,21.7,690.0,404.44,299.56
2018,7,2,10,0,452.0,312.0,1.9,22.0,695.0,440.49,329.21
2018,7,2,10,15,499.5,304.5,2.0,22.2,740.5,490.25,367.66
2018,7,2,10,30,547.0,297.0,2.1,22.4,786.0,543.65,408.25
2018,7,2,10,45,400.0,350.0,2.15,22.65,712.0,528.43,397.36
2018,7,2,11,0,253.0,403.0,2.2,22.9,638.0,499.16,375.26
2018,7,2,11,15,172.0,431.0,2.35,23.0,592.0,482.14,362.49
2018,7,2,11,30,91.0,459.0,2.5,23.1,546.0,454.71,341.4
2018,7,2,11,45,111.0,467.0,2.6,23.15,573.5,491.32,368.61
2018,7,2,12,0,131.0,475.0,2.7,23.2,601.0,525.08,393.38
2018,7,2,12,15,149.5,477.0,2.8,23.15,621.0,553.28,414.29
2018,7,2,12,30,168.0,479.0,2.9,23.1,641.0,581.84,435.47
2018,7,2,12,45,189.0,474.0,3.05,23.0,655.0,606.32,454.15
2018,7,2,13,0,210.0,469.0,3.2,22.9,669.0,630.5,472.69
2018,7,2,13,15,229.5,457.5,3.25,22.7,673.0,646.61,485.49
2018,7,2,13,30,249.0,446.0,3.3,22.5,677.0,676.72,508.05
2018,7,2,13,45,354.5,388.5,3.4,22.3,708.5,728.75,549.22
2018,7,2,14,0,460.0,331.0,3.5,22.1,740.0,795.38,599.9
2018,7,2,14,15,550.5,282.0,3.55,21.8,756.5,838.11,633.52
2018,7,2,14,30,641.0,233.0,3.6,21.5,773.0,882.72,668.42
2018,7,2,14,45,634.0,226.5,3.65,21.2,742.0,867.37,659.55
2018,7,2,15,0,627.0,220.0,3.7,20.9,711.0,849.1,649.05
2018,7,2,15,15,611.5,214.5,3.7,20.9,673.0,821.15,630.58
2018,7,2,15,30,596.0,209.0,3.7,20.9,635.0,790.85,610.37
2018,7,2,15,45,586.0,198.5,3.7,20.25,596.0,758.39,590.12
2018,7,2,16,0,576.0,188.0,3.7,19.6,557.0,723.79,567.96
2018,7,2,16,15,563.5,177.0,3.65,19.25,515.0,677.59,536.19
2018,7,2,16,30,551.0,166.0,3.6,18.9,473.0,637.26,508.05
2018,7,2,16,45,534.0,154.0,3.6,18.55,429.0,591.26,475.09
2018,7,2,17,0,517.0,142.0,3.6,18.2,385.0,544.67,440.87
2018,7,2,17,15,488.5,130.5,3.6,17.8,339.0,490.58,399.79
2018,7,2,17,30,460.0,119.0,3.6,17.4,293.0,437.51,358.33
2018,7,2,17,45,427.0,106.0,3.6,17.0,249.0,381.55,313.24
2018,7,2,18,0,394.0,93.0,3.6,16.6,205.0,327.78,268.47
2018,7,2,18,15,340.0,79.5,3.55,16.25,162.5,265.96,215.72
2018,7,2,18,30,286.0,66.0,3.5,15.9,120.0,209.35,166.23
2018,7,2,18,45,220.5,50.5,3.45,15.55,85.0,151.92,115.75
2018,7,2,19,0,155.0,35.0,3.4,15.2,50.0,101.97,68.7
2018,7,2,19,15,89.5,21.0,3.35,15.0,28.5,48.83,0.0
2018,7,2,19,30,24.0,7.0,3.3,14.8,7.0,10.65,0.0
2018,7,2,19,45,12.0,3.5,3.25,14.6,3.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.0,2.3,13.55,4.5,0.0,0.0
2018,7,3,5,0,34.0,8.0,2.3,13.8,9.0,6.83,0.0
2018,7,3,5,15,120.0,24.0,2.25,14.15,35.0,18.62,0.0
2018,7,3,5,30,206.0,40.0,2.2,14.5,61.0,30.76,19.8
2018,7,3,5,45,295.5,52.0,2.15,14.9,100.5,39.71,28.95
2018,7,3,6,0,385.0,64.0,2.1,15.3,140.0,48.55,37.25
2018,7,3,6,15,370.0,78.5,2.0,15.7,168.0,58.29,46.12
2018,7,3,6,30,355.0,93.0,1.9,16.1,196.0,67.54,54.34
2018,7,3,6,45,356.5,111.5,1.8,16.5,232.0,79.17,64.44
2018,7,3,7,0,358.0,130.0,1.7,16.9,268.0,90.21,73.82
2018,7,3,7,15,427.0,137.0,1.7,17.25,324.5,94.04,76.81
2018,7,3,7,30,496.0,144.0,1.7,17.6,381.0,97.82,79.7
2018,7,3,7,45,606.0,132.5,1.65,18.0,453.0,89.69,72.32
2018,7,3,8,0,716.0,121.0,1.6,18.4,525.0,81.2,64.7
2018,7,3,8,15,738.5,124.5,1.65,18.8,572.5,98.81,64.08
2018,7,3,8,30,761.0,128.0,1.7,19.2,620.0,159.64,94.89
2018,7,3,8,45,779.5,129.5,1.75,19.55,663.5,213.01,132.14
2018,7,3,9,0,798.0,131.0,1.8,19.9,707.0,268.22,176.85
2018,7,3,9,15,808.5,134.5,1.85,20.25,745.5,324.24,224.74
2018,7,3,9,30,819.0,138.0,1.9,20.6,784.0,380.67,273.12
2018,7,3,9,45,825.0,142.0,1.95,20.9,816.5,435.88,319.89
2018,7,3,10,0,831.0,146.0,2.0,21.2,849.0,490.54,364.98
2018,7,3,10,15,838.0,147.0,2.1,21.4,876.0,542.63,407.17
2018,7,3,10,30,845.0,148.0,2.2,21.6,903.0,593.76,447.48
2018,7,3,10,45,850.0,148.5,2.3,21.85,923.5,638.96,482.47
2018,7,3,11,0,855.0,149.0,2.4,22.1,944.0,684.33,516.65
2018,7,3,11,15,858.5,150.0,2.5,22.2,958.5,727.23,548.61
2018,7,3,11,30,862.0,151.0,2.6,22.3,973.0,768.05,578.51
2018,7,3,11,45,864.0,151.0,2.65,22.45,980.0,804.73,604.09
2018,7,3,12,0,866.0,151.0,2.7,22.6,987.0,838.95,627.0
2018,7,3,12,15,866.5,151.0,2.8,22.65,987.0,869.33,647.82
2018,7,3,12,30,867.0,151.0,2.9,22.7,987.0,896.89,666.77
2018,7,3,12,45,866.5,149.5,2.95,22.7,979.5,919.3,682.1
2018,7,3,13,0,866.0,148.0,3.0,22.7,972.0,938.48,695.35
2018,7,3,13,15,862.5,147.0,3.05,22.65,957.0,951.92,705.03
2018,7,3,13,30,859.0,146.0,3.1,22.6,942.0,961.81,712.5
2018,7,3,13,45,854.0,144.5,3.15,22.55,920.0,966.21,716.48
2018,7,3,14,0,849.0,143.0,3.2,22.5,898.0,966.97,718.2
2018,7,3,14,15,841.5,141.0,3.25,22.35,869.5,974.29,724.74
2018,7,3,14,30,834.0,139.0,3.3,22.2,841.0,964.74,720.07
2018,7,3,14,45,824.5,137.0,3.3,22.05,807.0,949.75,711.61
2018,7,3,15,0,815.0,135.0,3.3,21.9,773.0,931.39,700.95
2018,7,3,15,15,802.5,132.0,3.3,21.9,733.5,905.95,685.12
2018,7,3,15,30,790.0,129.0,3.3,21.9,694.0,877.55,667.26
2018,7,3,15,45,774.0,125.5,3.3,21.45,650.5,842.75,645.99
2018,7,3,16,0,758.0,122.0,3.3,21.0,607.0,805.59,622.82
2018,7,3,16,15,738.0,118.0,3.3,20.65,560.5,766.7,597.85
2018,7,3,16,30,718.0,114.0,3.3,20.3,514.0,722.01,568.26
2018,7,3,16,45,692.0,109.0,3.3,19.95,465.0,670.4,533.0
2018,7,3,17,0,666.0,104.0,3.3,19.6,416.0,618.34,495.52
2018,7,3,17,15,630.0,98.5,3.3,19.15,366.5,558.87,451.27
2018,7,3,17,30,594.0,93.0,3.3,18.7,317.0,500.53,406.48
2018,7,3,17,45,545.0,86.5,3.3,18.3,268.5,435.06,354.39
2018,7,3,18,0,496.0,80.0,3.3,17.9,220.0,372.74,303.1
2018,7,3,18,15,429.0,70.5,3.25,17.45,174.5,298.71,240.86
2018,7,3,18,30,362.0,61.0,3.2,17.0,129.0,236.22,186.61
2018,7,3,18,45,272.0,48.5,3.2,16.55,91.0,168.83,128.1
2018,7,3,19,0,182.0,36.0,3.2,16.1,53.0,111.83,75.15
2018,7,3,19,15,105.0,21.5,3.15,15.8,30.0,57.1,0.0
2018,7,3,19,30,28.0,7.0,3.1,15.5,7.0,11.45,0.0
2018,7,3,19,45,14.0,3.5,3.05,15.25,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,4,4,45,22.5,4.5,2.6,13.5,5.0,0.0,0.0
2018,7,4,5,0,45.0,9.0,2.7,13.7,10.0,7.68,0.0
2018,7,4,5,15,147.5,24.0,2.8,14.0,37.0,18.67,0.0
2018,7,4,5,30,250.0,39.0,2.9,14.3,64.0,30.15,19.19
2018,7,4,5,45,346.5,48.0,2.95,14.65,104.0,39.1,28.41
2018,7,4,6,0,443.0,57.0,3.0,15.0,144.0,45.6,34.68
2018,7,4,6,15,462.5,67.5,3.0,15.3,181.0,52.75,41.28
2018,7,4,6,30,482.0,78.0,3.0,15.6,218.0,59.54,47.38
2018,7,4,6,45,339.5,105.5,2.95,15.95,213.5,74.95,60.9
2018,7,4,7,0,197.0,133.0,2.9,16.3,209.0,94.29,77.61
2018,7,4,7,15,119.0,156.0,2.9,16.6,204.0,112.38,92.99
2018,7,4,7,30,41.0,179.0,2.9,16.9,199.0,130.99,108.57
2018,7,4,7,45,31.5,190.0,2.9,17.2,206.0,138.65,114.6
2018,7,4,8,0,22.0,201.0,2.9,17.5,213.0,154.51,127.53
2018,7,4,8,15,25.0,219.5,2.9,17.85,234.5,169.04,132.7
2018,7,4,8,30,28.0,238.0,2.9,18.2,256.0,176.8,137.59
2018,7,4,8,45,78.5,278.0,2.95,18.5,333.5,215.73,165.61
2018,7,4,9,0,129.0,318.0,3.0,18.8,411.0,254.16,193.37
2018,7,4,9,15,181.0,340.5,3.05,19.1,479.0,297.01,225.22
2018,7,4,9,30,233.0,363.0,3.1,19.4,547.0,346.35,262.62
2018,7,4,9,45,316.0,351.0,3.1,19.65,611.5,385.25,292.12
2018,7,4,10,0,399.0,339.0,3.1,19.9,676.0,435.19,330.66
2018,7,4,10,15,601.0,252.5,3.15,20.1,779.5,501.06,381.68
2018,7,4,10,30,803.0,166.0,3.2,20.3,883.0,584.26,446.23
2018,7,4,10,45,855.0,142.5,3.25,20.5,922.0,637.42,487.72
2018,7,4,11,0,907.0,119.0,3.3,20.7,961.0,695.26,531.91
2018,7,4,11,15,911.0,119.0,3.35,20.85,976.0,739.7,565.17
2018,7,4,11,30,915.0,119.0,3.4,21.0,991.0,781.92,596.12
2018,7,4,11,45,919.5,117.5,3.4,21.1,999.0,820.92,622.63
2018,7,4,12,0,924.0,116.0,3.4,21.2,1007.0,857.39,647.21
2018,7,4,12,15,925.5,114.5,3.4,21.2,1007.0,888.61,668.32
2018,7,4,12,30,927.0,113.0,3.4,21.2,1007.0,916.78,687.33
2018,7,4,12,45,906.5,122.5,3.4,21.25,991.0,931.91,697.38
2018,7,4,13,0,886.0,132.0,3.4,21.3,975.0,943.0,704.89
2018,7,4,13,15,907.0,118.5,3.35,21.3,970.0,967.82,721.54
2018,7,4,13,30,928.0,105.0,3.3,21.3,965.0,988.92,735.58
2018,7,4,13,45,926.0,103.5,3.25,21.3,944.5,996.06,740.4
2018,7,4,14,0,924.0,102.0,3.2,21.3,924.0,999.34,742.9
2018,7,4,14,15,918.5,101.0,3.2,21.25,896.0,995.94,741.63
2018,7,4,14,30,913.0,100.0,3.2,21.2,868.0,988.74,738.03
2018,7,4,14,45,905.5,98.0,3.15,21.1,833.5,974.85,729.83
2018,7,4,15,0,898.0,96.0,3.1,21.0,799.0,957.36,719.36
2018,7,4,15,15,887.5,94.5,3.1,21.0,759.5,934.16,705.2
2018,7,4,15,30,877.0,93.0,3.1,21.0,720.0,907.76,688.89
2018,7,4,15,45,865.0,90.0,3.1,20.65,676.5,875.35,669.28
2018,7,4,16,0,853.0,87.0,3.1,20.3,633.0,840.18,647.58
2018,7,4,16,15,836.5,84.5,3.15,20.05,586.0,799.33,621.61
2018,7,4,16,30,820.0,82.0,3.2,19.8,539.0,763.75,599.03
2018,7,4,16,45,797.0,79.0,3.2,19.5,489.0,713.19,564.89
2018,7,4,17,0,774.0,76.0,3.2,19.2,439.0,661.68,529.38
2018,7,4,17,15,742.5,72.5,3.2,18.8,388.0,603.22,486.8
2018,7,4,17,30,711.0,69.0,3.2,18.4,337.0,545.23,442.46
2018,7,4,17,45,667.5,65.0,3.2,18.0,287.0,482.71,392.82
2018,7,4,18,0,624.0,61.0,3.2,17.6,237.0,420.74,341.77
2018,7,4,18,15,561.0,55.0,3.1,17.1,189.5,350.01,281.87
2018,7,4,18,30,498.0,49.0,3.0,16.6,142.0,284.74,224.68
2018,7,4,18,45,402.0,41.0,2.95,16.15,102.0,211.06,160.04
2018,7,4,19,0,306.0,33.0,2.9,15.7,62.0,147.44,98.99
2018,7,4,19,15,183.5,20.5,2.8,15.45,35.5,76.07,0.0
2018,7,4,19,30,61.0,8.0,2.7,15.2,9.0,18.8,0.0
2018,7,4,19,45,30.5,4.0,2.65,14.9,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,5,4,45,39.5,5.0,1.7,12.4,5.5,0.0,0.0
2018,7,5,5,0,79.0,10.0,1.8,12.7,11.0,8.54,0.0
2018,7,5,5,15,218.0,21.0,1.9,13.2,39.5,17.55,0.0
2018,7,5,5,30,357.0,32.0,2.0,13.7,68.0,26.53,16.17
2018,7,5,5,45,302.5,35.0,2.1,14.15,77.0,27.74,18.58
2018,7,5,6,0,248.0,38.0,2.2,14.6,86.0,28.92,20.01
2018,7,5,6,15,124.0,53.0,2.2,15.05,77.0,40.83,30.77
2018,7,5,6,30,0.0,68.0,2.2,15.5,68.0,55.68,43.99
2018,7,5,6,45,4.0,91.0,2.2,15.9,92.5,73.31,59.47
2018,7,5,7,0,8.0,114.0,2.2,16.3,117.0,90.64,74.41
2018,7,5,7,15,36.0,150.5,2.1,16.75,167.0,112.48,92.97
2018,7,5,7,30,64.0,187.0,2.0,17.2,217.0,135.86,112.5
2018,7,5,7,45,126.0,209.5,1.95,17.65,277.5,144.29,119.03
2018,7,5,8,0,188.0,232.0,1.9,18.1,338.0,158.01,129.96
2018,7,5,8,15,450.0,183.5,1.8,18.55,466.0,126.12,91.2
2018,7,5,8,30,712.0,135.0,1.7,19.0,594.0,151.1,90.15
2018,7,5,8,45,805.5,107.5,1.65,19.45,660.5,200.49,121.18
2018,7,5,9,0,899.0,80.0,1.6,19.9,727.0,259.93,166.36
2018,7,5,9,15,909.5,80.5,1.55,20.35,766.0,318.24,216.58
2018,7,5,9,30,920.0,81.0,1.5,20.8,805.0,376.7,266.98
2018,7,5,9,45,928.5,81.5,1.45,21.25,839.0,434.27,315.62
2018,7,5,10,0,937.0,82.0,1.4,21.7,873.0,491.26,362.19
2018,7,5,10,15,942.5,82.5,1.45,22.1,901.0,545.93,405.92
2018,7,5,10,30,948.0,83.0,1.5,22.5,929.0,599.21,447.15
2018,7,5,10,45,952.0,84.0,1.5,22.95,950.5,650.39,485.08
2018,7,5,11,0,956.0,85.0,1.5,23.4,972.0,699.6,520.37
2018,7,5,11,15,958.5,85.5,1.55,23.7,986.5,745.2,552.85
2018,7,5,11,30,961.0,86.0,1.6,24.0,1001.0,788.31,581.76
2018,7,5,11,45,962.5,85.5,1.7,24.3,1008.0,827.12,607.21
2018,7,5,12,0,964.0,85.0,1.8,24.6,1015.0,863.03,630.63
2018,7,5,12,15,960.0,88.0,1.9,24.75,1013.5,894.44,651.41
2018,7,5,12,30,956.0,91.0,2.0,24.9,1012.0,922.45,670.0
2018,7,5,12,45,947.0,95.5,2.1,25.1,1002.0,943.9,684.27
2018,7,5,13,0,938.0,100.0,2.2,25.3,992.0,961.6,696.23
2018,7,5,13,15,936.0,99.0,2.25,25.3,977.5,976.78,706.72
2018,7,5,13,30,934.0,98.0,2.3,25.3,963.0,988.2,714.91
2018,7,5,13,45,930.0,96.5,2.4,25.3,940.5,993.38,719.78
2018,7,5,14,0,926.0,95.0,2.5,25.3,918.0,994.67,722.3
2018,7,5,14,15,920.5,93.5,2.55,25.25,890.0,990.66,721.19
2018,7,5,14,30,915.0,92.0,2.6,25.2,862.0,982.83,717.76
2018,7,5,14,45,909.0,90.0,2.6,25.15,828.5,970.26,710.9
2018,7,5,15,0,903.0,88.0,2.6,25.1,795.0,954.03,701.77
2018,7,5,15,15,893.0,86.0,2.6,25.1,755.5,930.58,687.8
2018,7,5,15,30,883.0,84.0,2.6,25.1,716.0,903.87,671.72
2018,7,5,15,45,871.5,81.5,2.6,24.85,672.5,872.22,652.9
2018,7,5,16,0,860.0,79.0,2.6,24.6,629.0,837.78,632.03
2018,7,5,16,15,844.0,76.5,2.6,24.35,582.0,797.04,606.56
2018,7,5,16,30,828.0,74.0,2.6,24.1,535.0,754.29,579.3
2018,7,5,16,45,806.0,71.5,2.55,23.85,485.5,705.25,546.76
2018,7,5,17,0,784.0,69.0,2.5,23.6,436.0,661.28,517.3
2018,7,5,17,15,754.0,65.5,2.5,23.1,385.5,603.47,476.86
2018,7,5,17,30,724.0,62.0,2.5,22.6,335.0,546.02,434.26
2018,7,5,17,45,582.0,63.5,2.45,22.15,262.0,431.71,345.6
2018,7,5,18,0,440.0,65.0,2.4,21.7,189.0,327.99,262.7
2018,7,5,18,15,220.0,52.0,2.35,21.0,114.0,177.05,140.24
2018,7,5,18,30,0.0,39.0,2.3,20.3,39.0,32.24,21.07
2018,7,5,18,45,0.0,28.5,2.3,19.6,28.5,23.53,13.58
2018,7,5,19,0,0.0,18.0,2.3,18.9,18.0,14.84,5.51
2018,7,5,19,15,0.0,10.5,2.4,18.6,10.5,8.64,0.0
2018,7,5,19,30,0.0,3.0,2.5,18.3,3.0,2.56,0.0
2018,7,5,19,45,0.0,1.5,2.6,17.95,1.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,2.1,16.5,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,2.1,16.6,3.0,2.56,0.0
2018,7,6,5,15,0.0,10.5,2.1,16.75,10.5,8.64,0.0
2018,7,6,5,30,0.0,18.0,2.1,16.9,18.0,14.83,6.35
2018,7,6,5,45,0.0,28.0,2.15,17.1,28.0,23.11,14.32
2018,7,6,6,0,0.0,38.0,2.2,17.3,38.0,31.4,21.92
2018,7,6,6,15,51.0,67.5,2.2,17.5,82.0,53.99,41.99
2018,7,6,6,30,102.0,97.0,2.2,17.7,126.0,73.22,58.95
2018,7,6,6,45,103.5,115.0,2.25,17.95,149.5,85.55,69.64
2018,7,6,7,0,105.0,133.0,2.3,18.2,173.0,97.56,79.84
2018,7,6,7,15,59.0,117.5,2.3,18.5,140.5,91.71,74.46
2018,7,6,7,30,13.0,102.0,2.3,18.8,108.0,83.55,67.11
2018,7,6,7,45,32.0,147.5,2.3,19.05,165.0,112.42,91.52
2018,7,6,8,0,51.0,193.0,2.3,19.3,222.0,141.76,115.88
2018,7,6,8,15,47.5,203.5,2.25,19.7,232.0,150.59,116.59
2018,7,6,8,30,44.0,214.0,2.2,20.1,242.0,163.3,125.16
2018,7,6,8,45,31.0,217.0,2.15,20.45,237.5,169.07,129.5
2018,7,6,9,0,18.0,220.0,2.1,20.8,233.0,179.17,137.57
2018,7,6,9,15,11.0,194.0,2.15,21.3,202.0,160.1,122.4
2018,7,6,9,30,4.0,168.0,2.2,21.8,171.0,138.97,105.62
2018,7,6,9,45,5.0,174.5,2.25,22.25,178.5,145.23,110.22
2018,7,6,10,0,6.0,181.0,2.3,22.7,186.0,151.64,114.89
2018,7,6,10,15,35.5,196.0,2.35,23.2,227.5,177.99,135.07
2018,7,6,10,30,65.0,211.0,2.4,23.7,269.0,210.22,159.86
2018,7,6,10,45,154.0,310.5,2.45,24.15,452.0,349.33,265.29
2018,7,6,11,0,243.0,410.0,2.5,24.6,635.0,498.2,373.77
2018,7,6,11,15,364.5,372.5,2.6,24.9,716.5,570.82,427.15
2018,7,6,11,30,486.0,335.0,2.7,25.2,798.0,655.92,489.07
2018,7,6,11,45,560.0,306.0,2.75,25.45,843.0,715.07,531.33
2018,7,6,12,0,634.0,277.0,2.8,25.7,888.0,775.69,574.25
2018,7,6,12,15,733.5,214.0,2.95,25.8,921.0,831.24,615.19
2018,7,6,12,30,833.0,151.0,3.1,25.9,954.0,868.02,640.89
2018,7,6,12,45,816.0,159.5,3.2,26.0,941.0,896.73,660.33
2018,7,6,13,0,799.0,168.0,3.3,26.1,928.0,909.91,669.52
2018,7,6,13,15,797.0,166.0,3.4,26.1,914.0,923.45,679.43
2018,7,6,13,30,795.0,164.0,3.5,26.1,900.0,933.54,687.14
2018,7,6,13,45,832.5,138.0,3.6,26.05,892.5,941.04,693.41
2018,7,6,14,0,870.0,112.0,3.7,26.0,885.0,958.63,706.53
2018,7,6,14,15,872.0,106.5,3.8,25.85,860.5,958.05,707.89
2018,7,6,14,30,874.0,101.0,3.9,25.7,836.0,953.65,706.95
2018,7,6,14,45,875.0,94.0,3.95,25.55,804.5,942.87,701.55
2018,7,6,15,0,876.0,87.0,4.0,25.4,773.0,928.23,693.65
2018,7,6,15,15,788.0,119.5,4.0,25.4,712.5,881.0,662.85
2018,7,6,15,30,700.0,152.0,4.0,25.4,652.0,828.32,628.13
2018,7,6,15,45,617.0,171.0,4.1,24.9,591.5,760.34,583.6
2018,7,6,16,0,534.0,190.0,4.2,24.4,531.0,684.97,530.91
2018,7,6,16,15,623.0,146.0,4.15,24.05,514.5,704.66,549.42
2018,7,6,16,30,712.0,102.0,4.1,23.7,498.0,702.23,549.86
2018,7,6,16,45,730.0,86.5,4.05,23.4,459.5,672.59,530.25
2018,7,6,17,0,748.0,71.0,4.0,23.1,421.0,638.55,507.2
2018,7,6,17,15,704.5,70.5,3.9,22.7,370.0,576.63,461.58
2018,7,6,17,30,661.0,70.0,3.8,22.3,319.0,518.26,416.63
2018,7,6,17,45,606.0,66.5,3.7,21.9,268.5,449.98,362.58
2018,7,6,18,0,551.0,63.0,3.6,21.5,218.0,385.41,309.76
2018,7,6,18,15,517.0,54.5,3.5,21.1,177.0,329.45,262.13
2018,7,6,18,30,483.0,46.0,3.4,20.7,136.0,276.09,214.91
2018,7,6,18,45,391.5,38.0,3.3,20.3,97.0,204.97,153.04
2018,7,6,19,0,300.0,30.0,3.2,19.9,58.0,143.75,94.36
2018,7,6,19,15,181.0,19.5,3.15,19.7,33.5,74.8,0.0
2018,7,6,19,30,62.0,9.0,3.1,19.5,9.0,19.94,0.0
2018,7,6,19,45,31.0,4.5,3.05,19.25,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.0,18.85,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.95,18.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.9,18.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.9,17.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,7,4,45,41.5,4.5,2.9,15.2,5.0,0.0,0.0
2018,7,7,5,0,83.0,9.0,3.0,15.3,10.0,7.68,0.0
2018,7,7,5,15,226.0,19.5,3.05,15.65,38.0,16.27,0.0
2018,7,7,5,30,369.0,30.0,3.1,16.0,66.0,24.86,14.38
2018,7,7,5,45,461.0,37.0,3.15,16.35,107.5,30.17,20.42
2018,7,7,6,0,553.0,44.0,3.2,16.7,149.0,35.5,25.55
2018,7,7,6,15,611.5,48.5,3.2,17.25,196.5,42.04,31.51
2018,7,7,6,30,670.0,53.0,3.2,17.8,244.0,45.47,34.59
2018,7,7,6,45,710.5,57.0,3.2,18.35,295.0,48.35,37.04
2018,7,7,7,0,751.0,61.0,3.2,18.9,346.0,51.2,39.38
2018,7,7,7,15,779.5,63.5,3.25,19.4,396.5,52.75,40.52
2018,7,7,7,30,808.0,66.0,3.3,19.9,447.0,61.73,48.06
2018,7,7,7,45,829.0,68.5,3.35,20.45,497.0,63.89,49.64
2018,7,7,8,0,850.0,71.0,3.4,21.0,547.0,65.94,51.1
2018,7,7,8,15,865.5,73.0,3.45,21.4,594.0,83.17,50.53
2018,7,7,8,30,881.0,75.0,3.5,21.8,641.0,141.01,75.25
2018,7,7,8,45,893.0,76.0,3.55,22.25,684.0,199.1,115.59
2018,7,7,9,0,905.0,77.0,3.6,22.7,727.0,258.01,163.81
2018,7,7,9,15,913.5,79.0,3.65,23.0,766.0,317.28,215.29
2018,7,7,9,30,922.0,81.0,3.7,23.3,805.0,376.51,267.11
2018,7,7,9,45,929.5,82.0,3.75,23.6,839.0,434.3,317.05
2018,7,7,10,0,937.0,83.0,3.8,23.9,873.0,491.42,365.18
2018,7,7,10,15,923.5,94.5,3.8,24.1,894.5,545.32,409.52
2018,7,7,10,30,910.0,106.0,3.8,24.3,916.0,595.98,449.9
2018,7,7,10,45,913.5,106.5,3.85,24.5,936.5,644.98,488.06
2018,7,7,11,0,917.0,107.0,3.9,24.7,957.0,692.06,523.8
2018,7,7,11,15,938.5,96.0,3.95,24.8,977.5,740.09,559.87
2018,7,7,11,30,960.0,85.0,4.0,24.9,998.0,786.84,593.18
2018,7,7,11,45,961.0,84.0,4.0,25.0,1004.0,824.9,618.82
2018,7,7,12,0,962.0,83.0,4.0,25.1,1010.0,860.0,642.3
2018,7,7,12,15,937.5,99.0,4.05,25.1,1002.0,885.84,659.88
2018,7,7,12,30,913.0,115.0,4.1,25.1,994.0,907.23,674.53
2018,7,7,12,45,726.5,222.5,4.15,25.15,918.5,882.75,658.0
2018,7,7,13,0,540.0,330.0,4.2,25.2,843.0,829.83,617.53
2018,7,7,13,15,481.0,357.5,4.3,25.15,809.0,815.05,607.14
2018,7,7,13,30,422.0,385.0,4.4,25.1,775.0,796.25,593.59
2018,7,7,13,45,494.5,345.0,4.5,25.1,792.0,837.19,625.14
2018,7,7,14,0,567.0,305.0,4.6,25.1,809.0,875.04,654.39
2018,7,7,14,15,439.0,335.5,4.65,24.9,718.0,785.6,590.84
2018,7,7,14,30,311.0,366.0,4.7,24.7,627.0,678.87,514.31
2018,7,7,14,45,399.0,318.5,4.8,24.55,639.5,732.22,556.96
2018,7,7,15,0,487.0,271.0,4.9,24.4,652.0,765.45,584.81
2018,7,7,15,15,648.0,192.5,4.9,24.4,672.0,835.84,639.73
2018,7,7,15,30,809.0,114.0,4.9,24.4,692.0,881.29,672.76
2018,7,7,15,45,827.5,98.0,5.0,23.85,657.0,853.35,656.46
2018,7,7,16,0,846.0,82.0,5.1,23.3,622.0,830.79,644.22
2018,7,7,16,15,821.0,80.5,5.1,22.95,572.0,784.2,613.33
2018,7,7,16,30,796.0,79.0,5.1,22.6,522.0,743.44,586.34
2018,7,7,16,45,786.5,74.0,5.1,22.25,477.0,701.59,558.04
2018,7,7,17,0,777.0,69.0,5.1,21.9,432.0,657.82,527.73
2018,7,7,17,15,739.0,67.0,5.05,21.4,380.0,596.62,482.72
2018,7,7,17,30,701.0,65.0,5.0,20.9,328.0,536.46,436.09
2018,7,7,17,45,661.5,60.0,4.9,20.45,279.0,473.41,385.48
2018,7,7,18,0,622.0,55.0,4.8,20.0,230.0,412.46,334.77
2018,7,7,18,15,573.5,49.0,4.65,19.5,185.5,350.75,281.66
2018,7,7,18,30,525.0,43.0,4.5,19.0,141.0,291.12,228.62
2018,7,7,18,45,433.0,36.0,4.4,18.55,101.0,218.65,164.6
2018,7,7,19,0,341.0,29.0,4.3,18.1,61.0,156.04,102.96
2018,7,7,19,15,207.0,19.0,4.25,17.8,35.0,81.11,0.0
2018,7,7,19,30,73.0,9.0,4.2,17.5,9.0,22.18,0.0
2018,7,7,19,45,36.5,4.5,4.15,17.2,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.85,16.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,8,4,45,39.0,4.5,3.3,13.85,5.0,0.0,0.0
2018,7,8,5,0,78.0,9.0,3.4,14.0,10.0,7.68,0.0
2018,7,8,5,15,215.0,19.5,3.45,14.4,37.0,16.3,0.0
2018,7,8,5,30,352.0,30.0,3.5,14.8,64.0,24.86,14.32
2018,7,8,5,45,443.0,37.0,3.55,15.15,104.5,30.13,20.47
2018,7,8,6,0,534.0,44.0,3.6,15.5,145.0,35.43,25.6
2018,7,8,6,15,591.5,49.5,3.6,16.05,192.0,39.33,29.27
2018,7,8,6,30,649.0,55.0,3.6,16.6,239.0,46.99,36.1
2018,7,8,6,45,688.5,58.5,3.65,17.1,288.5,49.36,38.12
2018,7,8,7,0,728.0,62.0,3.7,17.6,338.0,51.74,40.07
2018,7,8,7,15,756.5,65.5,3.7,18.1,388.0,53.97,41.81
2018,7,8,7,30,785.0,69.0,3.7,18.6,438.0,56.14,43.47
2018,7,8,7,45,805.0,72.0,3.7,19.15,487.0,65.9,51.65
2018,7,8,8,0,825.0,75.0,3.7,19.7,536.0,68.19,53.31
2018,7,8,8,15,841.0,77.5,3.7,20.15,582.5,84.68,52.8
2018,7,8,8,30,857.0,80.0,3.7,20.6,629.0,141.54,77.1
2018,7,8,8,45,869.0,82.0,3.75,21.05,672.0,199.01,117.14
2018,7,8,9,0,881.0,84.0,3.8,21.5,715.0,257.34,165.02
2018,7,8,9,15,890.0,86.0,3.8,21.85,754.0,315.48,215.63
2018,7,8,9,30,899.0,88.0,3.8,22.2,793.0,373.65,266.64
2018,7,8,9,45,904.0,91.5,3.85,22.6,826.5,431.19,316.39
2018,7,8,10,0,909.0,95.0,3.9,23.0,860.0,487.87,364.13
2018,7,8,10,15,915.5,95.5,3.9,23.25,888.0,541.88,408.59
2018,7,8,10,30,922.0,96.0,3.9,23.5,916.0,594.68,450.75
2018,7,8,10,45,927.5,95.5,3.95,23.8,937.5,644.61,489.63
2018,7,8,11,0,933.0,95.0,4.0,24.1,959.0,692.76,526.14
2018,7,8,11,15,937.0,95.5,4.0,24.2,974.5,738.7,560.4
2018,7,8,11,30,941.0,96.0,4.0,24.3,990.0,782.35,591.46
2018,7,8,11,45,944.0,95.0,4.05,24.4,998.0,821.47,618.15
2018,7,8,12,0,947.0,94.0,4.1,24.5,1006.0,857.85,642.83
2018,7,8,12,15,946.0,95.0,4.15,24.55,1006.0,889.76,664.49
2018,7,8,12,30,945.0,96.0,4.2,24.6,1006.0,918.44,683.94
2018,7,8,12,45,941.5,97.0,4.25,24.6,997.5,941.52,699.77
2018,7,8,13,0,938.0,98.0,4.3,24.6,989.0,961.02,713.28
2018,7,8,13,15,935.5,97.0,4.35,24.6,974.0,975.84,723.75
2018,7,8,13,30,933.0,96.0,4.4,24.6,959.0,986.88,731.83
2018,7,8,13,45,929.5,95.0,4.45,24.55,937.5,993.12,736.98
2018,7,8,14,0,926.0,94.0,4.5,24.5,916.0,995.51,739.71
2018,7,8,14,15,920.0,93.0,4.55,24.4,888.0,991.63,738.62
2018,7,8,14,30,914.0,92.0,4.6,24.3,860.0,983.95,735.21
2018,7,8,14,45,906.5,90.5,4.6,24.15,826.0,970.58,727.8
2018,7,8,15,0,899.0,89.0,4.6,24.0,792.0,953.61,718.05
2018,7,8,15,15,889.0,87.0,4.6,24.0,752.5,930.29,703.58
2018,7,8,15,30,879.0,85.0,4.6,24.0,713.0,903.73,686.9
2018,7,8,15,45,866.0,83.0,4.65,23.55,669.5,871.45,667.72
2018,7,8,16,0,853.0,81.0,4.7,23.1,626.0,836.48,646.4
2018,7,8,16,15,837.0,78.5,4.75,22.75,579.0,795.99,620.52
2018,7,8,16,30,821.0,76.0,4.8,22.4,532.0,753.48,592.74
2018,7,8,16,45,800.0,73.0,4.8,22.05,483.0,711.48,564.56
2018,7,8,17,0,779.0,70.0,4.8,21.7,434.0,661.28,529.63
2018,7,8,17,15,749.5,67.0,4.75,21.2,384.0,604.52,488.32
2018,7,8,17,30,720.0,64.0,4.7,20.7,334.0,548.06,444.82
2018,7,8,17,45,680.0,59.5,4.7,20.2,284.5,484.35,394.13
2018,7,8,18,0,640.0,55.0,4.7,19.7,235.0,422.72,343.18
2018,7,8,18,15,580.0,50.0,4.6,19.15,188.0,355.7,285.9
2018,7,8,18,30,520.0,45.0,4.5,18.6,141.0,291.83,229.56
2018,7,8,18,45,427.5,37.5,4.4,18.05,101.0,218.68,164.98
2018,7,8,19,0,335.0,30.0,4.3,17.5,61.0,155.4,102.42
2018,7,8,19,15,203.0,19.5,4.25,17.15,35.0,80.49,0.0
2018,7,8,19,30,71.0,9.0,4.2,16.8,9.0,21.84,0.0
2018,7,8,19,45,35.5,4.5,4.2,16.45,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,9,4,45,37.5,4.0,3.4,13.8,4.5,0.0,0.0
2018,7,9,5,0,75.0,8.0,3.5,14.0,9.0,6.83,0.0
2018,7,9,5,15,209.0,19.0,3.5,14.4,35.5,15.88,0.0
2018,7,9,5,30,343.0,30.0,3.5,14.8,62.0,24.88,14.17
2018,7,9,5,45,435.5,37.0,3.55,15.2,102.5,30.13,20.45
2018,7,9,6,0,528.0,44.0,3.6,15.6,143.0,35.43,25.57
2018,7,9,6,15,587.5,49.0,3.6,16.1,190.0,38.94,28.91
2018,7,9,6,30,647.0,54.0,3.6,16.6,237.0,46.17,35.37
2018,7,9,6,45,687.5,58.0,3.55,17.15,286.5,48.98,37.78
2018,7,9,7,0,728.0,62.0,3.5,17.7,336.0,51.77,40.08
2018,7,9,7,15,756.5,65.5,3.45,18.35,386.5,53.99,41.8
2018,7,9,7,30,785.0,69.0,3.4,19.0,437.0,56.16,43.43
2018,7,9,7,45,805.5,71.5,3.4,19.6,485.5,65.57,51.28
2018,7,9,8,0,826.0,74.0,3.4,20.2,534.0,67.54,52.66
2018,7,9,8,15,842.0,76.0,3.3,20.85,580.5,83.13,51.79
2018,7,9,8,30,858.0,78.0,3.2,21.5,627.0,139.72,75.41
2018,7,9,8,45,870.5,80.0,3.1,22.1,670.5,197.34,115.17
2018,7,9,9,0,883.0,82.0,3.0,22.7,714.0,255.89,162.72
2018,7,9,9,15,891.5,84.0,2.95,23.25,752.5,314.03,212.75
2018,7,9,9,30,900.0,86.0,2.9,23.8,791.0,372.15,262.97
2018,7,9,9,45,905.0,88.5,2.9,24.4,823.5,429.03,311.33
2018,7,9,10,0,910.0,91.0,2.9,25.0,856.0,485.03,357.55
2018,7,9,10,15,915.5,91.5,2.9,25.4,883.5,538.6,400.73
2018,7,9,10,30,921.0,92.0,2.9,25.8,911.0,590.85,441.47
2018,7,9,10,45,925.0,93.0,2.95,26.25,932.5,641.06,479.49
2018,7,9,11,0,929.0,94.0,3.0,26.7,954.0,689.37,515.03
2018,7,9,11,15,931.5,95.0,3.1,26.9,968.5,734.56,548.17
2018,7,9,11,30,934.0,96.0,3.2,27.1,983.0,777.36,578.19
2018,7,9,11,45,935.5,96.0,3.3,27.35,990.5,815.98,603.9
2018,7,9,12,0,937.0,96.0,3.4,27.6,998.0,851.8,627.6
2018,7,9,12,15,937.5,96.5,3.5,27.65,998.5,884.29,649.5
2018,7,9,12,30,938.0,97.0,3.6,27.7,999.0,913.66,669.32
2018,7,9,12,45,935.5,97.5,3.75,27.7,991.5,937.08,685.66
2018,7,9,13,0,933.0,98.0,3.9,27.7,984.0,956.95,699.77
2018,7,9,13,15,930.5,97.5,4.05,27.65,969.5,972.22,711.09
2018,7,9,13,30,928.0,97.0,4.2,27.6,955.0,983.74,720.08
2018,7,9,13,45,924.0,96.0,4.3,27.5,933.5,989.52,725.29
2018,7,9,14,0,920.0,95.0,4.4,27.4,912.0,991.45,728.12
2018,7,9,14,15,914.5,94.0,4.5,27.25,884.0,988.1,727.72
2018,7,9,14,30,909.0,93.0,4.6,27.1,856.0,980.97,724.98
2018,7,9,14,45,902.0,91.5,4.7,26.95,822.5,968.16,718.83
2018,7,9,15,0,895.0,90.0,4.8,26.8,789.0,951.74,710.3
2018,7,9,15,15,885.0,87.5,4.8,26.8,749.5,927.96,695.6
2018,7,9,15,30,875.0,85.0,4.8,26.8,710.0,900.93,678.7
2018,7,9,15,45,863.5,82.5,4.9,26.35,667.0,869.51,660.56
2018,7,9,16,0,852.0,80.0,5.0,25.9,624.0,835.31,640.17
2018,7,9,16,15,837.0,77.5,5.05,25.5,577.5,795.66,615.15
2018,7,9,16,30,822.0,75.0,5.1,25.1,531.0,753.93,588.19
2018,7,9,16,45,802.0,71.5,5.1,24.7,482.0,705.4,555.47
2018,7,9,17,0,782.0,68.0,5.1,24.3,433.0,661.83,525.81
2018,7,9,17,15,752.5,64.5,5.05,23.75,382.5,604.33,484.43
2018,7,9,17,30,723.0,61.0,5.0,23.2,332.0,547.15,440.75
2018,7,9,17,45,683.0,57.0,4.9,22.65,282.5,483.9,390.6
2018,7,9,18,0,643.0,53.0,4.8,22.1,233.0,422.72,340.26
2018,7,9,18,15,583.0,47.5,4.65,21.55,186.0,352.66,281.01
2018,7,9,18,30,523.0,42.0,4.5,21.0,139.0,290.18,226.17
2018,7,9,18,45,431.0,35.5,4.35,20.4,99.5,218.26,163.07
2018,7,9,19,0,339.0,29.0,4.2,19.8,60.0,156.12,101.4
2018,7,9,19,15,206.0,19.0,4.1,19.5,34.5,80.87,0.0
2018,7,9,19,30,73.0,9.0,4.0,19.2,9.0,22.29,0.0
2018,7,9,19,45,36.5,4.5,3.95,18.9,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.9,18.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.85,18.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.7,18.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.55,17.85,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.35,16.15,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,10,4,45,43.0,4.5,2.75,14.4,4.5,0.0,0.0
2018,7,10,5,0,86.0,9.0,2.9,14.6,9.0,7.68,0.0
2018,7,10,5,15,232.5,18.5,3.0,14.95,36.0,15.5,0.0
2018,7,10,5,30,379.0,28.0,3.1,15.3,63.0,23.24,12.66
2018,7,10,5,45,470.0,35.0,3.25,15.7,104.5,28.61,19.06
2018,7,10,6,0,561.0,42.0,3.4,16.1,146.0,37.01,26.89
2018,7,10,6,15,619.5,47.0,3.35,16.65,194.0,40.89,30.56
2018,7,10,6,30,678.0,52.0,3.3,17.2,242.0,44.79,34.06
2018,7,10,6,45,717.5,55.0,3.3,17.8,292.0,46.89,35.84
2018,7,10,7,0,757.0,58.0,3.3,18.4,342.0,49.03,37.57
2018,7,10,7,15,785.0,61.0,3.25,19.15,393.0,51.03,39.08
2018,7,10,7,30,813.0,64.0,3.2,19.9,444.0,60.38,46.92
2018,7,10,7,45,833.5,66.5,3.2,20.65,494.0,62.58,48.49
2018,7,10,8,0,854.0,69.0,3.2,21.4,544.0,64.66,49.94
2018,7,10,8,15,870.0,71.0,3.15,21.9,591.5,80.14,49.2
2018,7,10,8,30,886.0,73.0,3.1,22.4,639.0,138.4,73.15
2018,7,10,8,45,897.5,75.5,3.1,22.95,683.0,197.89,114.07
2018,7,10,9,0,909.0,78.0,3.1,23.5,727.0,258.2,162.99
2018,7,10,9,15,916.0,80.0,3.1,23.95,765.5,317.48,214.09
2018,7,10,9,30,923.0,82.0,3.1,24.4,804.0,376.55,265.29
2018,7,10,9,45,926.0,86.0,3.15,24.85,837.5,435.13,315.29
2018,7,10,10,0,929.0,90.0,3.2,25.3,871.0,492.6,363.01
2018,7,10,10,15,934.5,91.5,3.3,25.6,899.5,548.04,408.02
2018,7,10,10,30,940.0,93.0,3.4,25.9,928.0,602.15,450.68
2018,7,10,10,45,944.5,93.5,3.5,26.15,949.5,653.27,490.06
2018,7,10,11,0,949.0,94.0,3.6,26.4,971.0,702.5,527.04
2018,7,10,11,15,951.5,94.5,3.7,26.5,985.5,748.23,560.99
2018,7,10,11,30,954.0,95.0,3.8,26.6,1000.0,791.5,591.66
2018,7,10,11,45,955.5,95.0,3.95,26.65,1007.5,830.93,618.76
2018,7,10,12,0,957.0,95.0,4.1,26.7,1015.0,867.51,643.85
2018,7,10,12,15,956.5,95.5,4.25,26.65,1015.0,899.84,666.29
2018,7,10,12,30,956.0,96.0,4.4,26.6,1015.0,928.92,686.58
2018,7,10,12,45,953.0,96.5,4.5,26.5,1006.5,952.37,703.05
2018,7,10,13,0,950.0,97.0,4.6,26.4,998.0,972.18,717.31
2018,7,10,13,15,947.0,96.5,4.7,26.2,983.0,987.3,729.07
2018,7,10,13,30,944.0,96.0,4.8,26.0,968.0,998.59,738.43
2018,7,10,13,45,939.5,95.0,4.9,25.8,946.0,1004.06,744.06
2018,7,10,14,0,935.0,94.0,5.0,25.6,924.0,1005.61,747.23
2018,7,10,14,15,929.5,92.5,5.05,25.3,895.5,1001.77,746.83
2018,7,10,14,30,924.0,91.0,5.1,25.0,867.0,994.07,743.95
2018,7,10,14,45,916.5,90.0,5.15,24.7,833.0,981.2,737.67
2018,7,10,15,0,909.0,89.0,5.2,24.4,799.0,964.71,728.98
2018,7,10,15,15,898.5,88.0,5.2,24.4,759.5,941.92,714.76
2018,7,10,15,30,888.0,87.0,5.2,24.4,720.0,915.89,698.32
2018,7,10,15,45,875.5,84.5,5.25,23.65,676.0,883.32,679.59
2018,7,10,16,0,863.0,82.0,5.3,22.9,632.0,847.98,658.59
2018,7,10,16,15,847.5,79.5,5.25,22.45,585.0,807.6,632.31
2018,7,10,16,30,832.0,77.0,5.2,22.0,538.0,765.13,604.14
2018,7,10,16,45,811.0,74.0,5.2,21.6,488.5,722.78,575.69
2018,7,10,17,0,790.0,71.0,5.2,21.2,439.0,672.09,540.34
2018,7,10,17,15,761.0,67.0,5.15,20.65,388.0,613.93,497.99
2018,7,10,17,30,732.0,63.0,5.1,20.1,337.0,556.01,453.26
2018,7,10,17,45,691.5,59.0,5.05,19.6,287.0,491.93,401.87
2018,7,10,18,0,651.0,55.0,5.0,19.1,237.0,429.92,350.24
2018,7,10,18,15,590.0,49.5,4.85,18.6,189.0,361.16,291.18
2018,7,10,18,30,529.0,44.0,4.7,18.1,141.0,295.65,233.13
2018,7,10,18,45,433.0,37.0,4.6,17.6,100.5,221.09,167.08
2018,7,10,19,0,337.0,30.0,4.5,17.1,60.0,156.69,102.38
2018,7,10,19,15,203.5,19.5,4.4,16.8,34.5,80.57,0.0
2018,7,10,19,30,70.0,9.0,4.3,16.5,9.0,21.75,0.0
2018,7,10,19,45,35.0,4.5,4.25,16.2,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,11,4,45,36.5,4.5,2.2,13.8,4.5,0.0,0.0
2018,7,11,5,0,73.0,9.0,2.2,14.0,9.0,7.68,0.0
2018,7,11,5,15,209.5,19.5,2.2,14.4,35.0,16.45,0.0
2018,7,11,5,30,346.0,30.0,2.2,14.8,61.0,25.0,13.87
2018,7,11,5,45,367.0,32.5,2.15,15.25,83.5,26.13,16.94
2018,7,11,6,0,388.0,35.0,2.1,15.7,106.0,27.49,18.58
2018,7,11,6,15,219.5,44.0,2.0,16.15,86.5,32.82,23.51
2018,7,11,6,30,51.0,53.0,1.9,16.6,67.0,42.64,32.27
2018,7,11,6,45,25.5,70.5,1.8,17.05,77.5,57.3,45.16
