Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,1,15,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.85,15.9,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.9,16.0,3.0,0.0,0.0
2018,7,21,5,15,65.5,15.0,1.95,16.3,19.0,12.8,0.0
2018,7,21,5,30,119.0,27.0,2.0,16.6,35.0,20.86,5.93
2018,7,21,5,45,199.0,41.0,2.05,16.95,68.0,31.39,20.78
2018,7,21,6,0,279.0,55.0,2.1,17.3,101.0,41.72,30.61
2018,7,21,6,15,200.5,60.5,2.1,17.7,99.5,46.54,35.25
2018,7,21,6,30,122.0,66.0,2.1,18.1,98.0,49.93,38.41
2018,7,21,6,45,72.5,89.0,2.1,18.55,109.0,68.15,54.36
2018,7,21,7,0,23.0,112.0,2.1,19.0,120.0,86.19,69.85
2018,7,21,7,15,40.0,138.5,2.15,19.45,155.5,104.4,85.22
2018,7,21,7,30,57.0,165.0,2.2,19.9,191.0,122.1,99.88
2018,7,21,7,45,65.5,185.5,2.2,20.35,218.5,135.75,110.88
2018,7,21,8,0,74.0,206.0,2.2,20.8,246.0,149.1,121.48
2018,7,21,8,15,80.0,230.0,2.2,21.2,277.0,165.53,127.94
2018,7,21,8,30,86.0,254.0,2.2,21.6,308.0,190.36,144.46
2018,7,21,8,45,87.0,277.5,2.25,22.0,335.5,215.38,162.68
2018,7,21,9,0,88.0,301.0,2.3,22.4,363.0,240.98,181.99
2018,7,21,9,15,154.0,309.5,2.35,22.75,425.0,269.23,201.48
2018,7,21,9,30,220.0,318.0,2.4,23.1,487.0,306.08,228.56
2018,7,21,9,45,341.0,297.5,2.4,23.45,573.0,358.41,267.19
2018,7,21,10,0,462.0,277.0,2.4,23.8,659.0,420.87,314.28
2018,7,21,10,15,480.0,283.0,2.5,24.05,692.5,466.26,349.63
2018,7,21,10,30,498.0,289.0,2.6,24.3,726.0,512.8,385.22
2018,7,21,10,45,498.0,295.5,2.65,24.5,741.5,549.74,413.11
2018,7,21,11,0,498.0,302.0,2.7,24.7,757.0,585.67,439.7
2018,7,21,11,15,424.5,332.0,2.75,24.85,724.5,588.03,440.98
2018,7,21,11,30,351.0,362.0,2.8,25.0,692.0,578.58,433.57
2018,7,21,11,45,299.0,390.5,2.85,25.15,673.0,582.81,435.75
2018,7,21,12,0,247.0,419.0,2.9,25.3,654.0,583.03,434.73
2018,7,21,12,15,260.5,418.5,2.95,25.3,666.5,609.53,454.13
2018,7,21,12,30,274.0,418.0,3.0,25.3,679.0,635.64,473.04
2018,7,21,12,45,393.5,358.5,3.1,25.3,730.0,714.2,531.55
2018,7,21,13,0,513.0,299.0,3.2,25.3,781.0,784.55,583.65
2018,7,21,13,15,516.0,294.0,3.2,25.2,772.5,796.91,592.49
2018,7,21,13,30,519.0,289.0,3.2,25.1,764.0,806.76,600.06
2018,7,21,13,45,499.0,281.0,3.25,25.0,729.0,788.78,588.65
2018,7,21,14,0,479.0,273.0,3.3,24.9,694.0,767.87,575.34
2018,7,21,14,15,646.0,197.5,3.3,24.7,745.5,864.81,646.96
2018,7,21,14,30,813.0,122.0,3.3,24.5,797.0,929.38,691.35
2018,7,21,14,45,806.0,118.5,3.3,24.35,764.5,915.71,683.13
2018,7,21,15,0,799.0,115.0,3.3,24.2,732.0,909.88,680.94
2018,7,21,15,15,786.5,113.0,3.3,24.2,694.0,885.72,665.91
2018,7,21,15,30,774.0,111.0,3.3,24.2,656.0,858.65,649.0
2018,7,21,15,45,720.5,121.0,3.3,23.7,602.5,805.32,614.94
2018,7,21,16,0,667.0,131.0,3.3,23.2,549.0,756.57,583.64
2018,7,21,16,15,689.5,113.5,3.35,22.85,516.0,735.97,571.9
2018,7,21,16,30,712.0,96.0,3.4,22.5,483.0,707.72,554.28
2018,7,21,16,45,659.0,98.5,3.4,22.15,429.5,647.04,512.24
2018,7,21,17,0,606.0,101.0,3.4,21.8,376.0,584.7,467.21
2018,7,21,17,15,520.0,102.0,3.35,21.35,318.0,499.66,402.57
2018,7,21,17,30,434.0,103.0,3.3,20.9,260.0,413.62,335.42
2018,7,21,17,45,447.0,85.5,3.25,20.4,225.0,380.15,309.07
2018,7,21,18,0,460.0,68.0,3.2,19.9,190.0,350.2,283.68
2018,7,21,18,15,416.5,58.0,3.15,19.5,150.5,291.83,233.73
2018,7,21,18,30,373.0,48.0,3.1,19.1,111.0,237.28,185.51
2018,7,21,18,45,280.5,37.5,3.0,18.65,76.0,165.72,122.76
2018,7,21,19,0,188.0,27.0,2.9,18.2,41.0,104.96,53.34
2018,7,21,19,15,107.5,16.5,2.85,18.0,23.0,42.38,0.0
2018,7,21,19,30,27.0,6.0,2.8,17.8,5.0,0.0,0.0
2018,7,21,19,45,13.5,3.0,2.7,17.55,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,22,4,45,13.0,2.5,2.05,16.2,2.0,0.0,0.0
2018,7,22,5,0,26.0,5.0,2.1,16.3,4.0,0.0,0.0
2018,7,22,5,15,110.0,15.5,2.15,16.6,21.5,13.23,0.0
2018,7,22,5,30,194.0,26.0,2.2,16.9,39.0,20.26,4.58
2018,7,22,5,45,202.0,27.0,2.2,17.2,50.5,20.91,11.89
2018,7,22,6,0,210.0,28.0,2.2,17.5,62.0,21.38,12.94
2018,7,22,6,15,124.5,30.5,2.25,17.85,52.5,22.69,14.32
2018,7,22,6,30,39.0,33.0,2.3,18.2,43.0,27.39,18.58
2018,7,22,6,45,19.5,46.0,2.3,18.55,51.0,38.69,28.54
2018,7,22,7,0,0.0,59.0,2.3,18.9,59.0,48.85,37.38
2018,7,22,7,15,0.0,78.0,2.35,19.3,78.0,64.54,50.87
2018,7,22,7,30,0.0,97.0,2.4,19.7,97.0,79.36,63.41
2018,7,22,7,45,0.0,113.5,2.4,20.15,113.5,92.12,74.0
2018,7,22,8,0,0.0,130.0,2.4,20.6,130.0,104.76,84.32
2018,7,22,8,15,4.5,160.0,2.45,20.95,163.0,127.09,98.15
2018,7,22,8,30,9.0,190.0,2.5,21.3,196.0,150.62,116.18
2018,7,22,8,45,10.0,202.5,2.5,21.7,209.5,162.05,124.57
2018,7,22,9,0,11.0,215.0,2.5,22.1,223.0,173.65,133.14
2018,7,22,9,15,31.5,250.0,2.55,22.35,274.0,201.27,153.64
2018,7,22,9,30,52.0,285.0,2.6,22.6,325.0,237.89,181.2
2018,7,22,9,45,140.5,332.0,2.65,22.9,446.5,309.11,233.99
2018,7,22,10,0,229.0,379.0,2.7,23.2,568.0,395.82,298.35
2018,7,22,10,15,371.0,338.5,2.8,23.35,657.5,453.91,342.06
2018,7,22,10,30,513.0,298.0,2.9,23.5,747.0,528.43,398.52
2018,7,22,10,45,688.0,206.5,3.0,23.7,825.0,594.58,449.68
2018,7,22,11,0,863.0,115.0,3.1,23.9,903.0,667.8,506.1
2018,7,22,11,15,867.0,115.0,3.15,23.95,917.5,711.41,538.54
2018,7,22,11,30,871.0,115.0,3.2,24.0,932.0,752.9,568.74
2018,7,22,11,45,873.0,115.5,3.3,24.1,940.0,790.98,594.92
2018,7,22,12,0,875.0,116.0,3.4,24.2,948.0,826.49,619.24
2018,7,22,12,15,876.5,114.5,3.45,24.2,948.5,857.11,640.14
2018,7,22,12,30,878.0,113.0,3.5,24.2,949.0,884.77,659.04
2018,7,22,12,45,878.5,111.5,3.55,24.25,942.5,908.41,675.12
2018,7,22,13,0,879.0,110.0,3.6,24.3,936.0,928.74,689.05
2018,7,22,13,15,876.0,109.5,3.65,24.25,921.5,943.29,699.48
2018,7,22,13,30,873.0,109.0,3.7,24.2,907.0,954.25,707.64
2018,7,22,13,45,868.5,107.5,3.75,24.15,885.5,959.1,711.88
2018,7,22,14,0,864.0,106.0,3.8,24.1,864.0,960.25,713.8
2018,7,22,14,15,858.0,104.5,3.85,24.0,837.0,956.25,712.56
2018,7,22,14,30,852.0,103.0,3.9,23.9,810.0,948.62,709.01
2018,7,22,14,45,844.0,101.5,3.9,23.75,777.0,935.5,701.72
2018,7,22,15,0,836.0,100.0,3.9,23.6,744.0,918.98,692.21
2018,7,22,15,15,824.5,98.0,3.9,23.6,705.5,895.33,677.48
2018,7,22,15,30,813.0,96.0,3.9,23.6,667.0,868.67,660.7
2018,7,22,15,45,799.5,93.0,3.9,23.15,624.5,836.28,640.98
2018,7,22,16,0,786.0,90.0,3.9,22.7,582.0,810.14,625.52
2018,7,22,16,15,768.0,87.5,3.85,22.45,536.5,769.28,598.61
2018,7,22,16,30,750.0,85.0,3.8,22.2,491.0,726.64,570.13
2018,7,22,16,45,726.0,81.0,3.8,21.95,443.0,676.1,535.49
2018,7,22,17,0,702.0,77.0,3.8,21.7,395.0,624.86,499.6
2018,7,22,17,15,669.0,73.0,3.8,21.3,346.0,567.02,457.32
2018,7,22,17,30,636.0,69.0,3.8,20.9,297.0,512.51,415.32
2018,7,22,17,45,590.5,64.0,3.75,20.55,249.5,448.24,363.96
2018,7,22,18,0,545.0,59.0,3.7,20.2,202.0,386.89,313.1
2018,7,22,18,15,478.5,52.0,3.6,19.85,158.0,316.19,253.01
2018,7,22,18,30,412.0,45.0,3.5,19.5,114.0,251.58,196.39
2018,7,22,18,45,315.0,35.5,3.45,19.1,78.0,179.4,132.56
2018,7,22,19,0,218.0,26.0,3.4,18.7,42.0,113.56,54.36
2018,7,22,19,15,126.0,16.0,3.35,18.45,23.5,46.88,0.0
2018,7,22,19,30,34.0,6.0,3.3,18.2,5.0,0.0,0.0
2018,7,22,19,45,17.0,3.0,3.25,18.0,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.15,17.65,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.6,15.15,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.6,15.2,4.0,0.0,0.0
2018,7,23,5,15,130.0,14.5,2.6,15.5,21.5,12.38,0.0
2018,7,23,5,30,226.0,24.0,2.6,15.8,39.0,20.02,3.32
2018,7,23,5,45,328.0,33.0,2.6,16.15,75.0,26.99,16.98
2018,7,23,6,0,430.0,42.0,2.6,16.5,111.0,33.89,23.86
2018,7,23,6,15,323.5,53.0,2.6,16.9,115.5,40.13,29.72
2018,7,23,6,30,217.0,64.0,2.6,17.3,120.0,46.72,35.7
2018,7,23,6,45,168.5,90.5,2.6,17.75,139.5,66.9,53.43
2018,7,23,7,0,120.0,117.0,2.6,18.2,159.0,87.32,71.08
2018,7,23,7,15,179.5,136.5,2.6,18.7,211.0,96.16,78.41
2018,7,23,7,30,239.0,156.0,2.6,19.2,263.0,108.42,88.53
2018,7,23,7,45,287.5,171.0,2.6,19.65,314.5,117.49,95.79
2018,7,23,8,0,336.0,186.0,2.6,20.1,366.0,126.26,102.7
2018,7,23,8,15,452.0,173.0,2.6,20.6,439.0,115.86,85.53
2018,7,23,8,30,568.0,160.0,2.6,21.1,512.0,149.93,95.38
2018,7,23,8,45,687.5,131.0,2.6,21.6,588.5,187.92,115.86
2018,7,23,9,0,807.0,102.0,2.6,22.1,665.0,244.28,156.82
2018,7,23,9,15,789.5,116.5,2.65,22.55,693.5,302.14,207.19
2018,7,23,9,30,772.0,131.0,2.7,23.0,722.0,357.39,255.43
2018,7,23,9,45,788.5,131.5,2.75,23.4,759.0,412.51,301.96
2018,7,23,10,0,805.0,132.0,2.8,23.8,796.0,468.28,347.87
2018,7,23,10,15,855.5,111.5,2.85,24.1,839.5,526.06,394.19
2018,7,23,10,30,906.0,91.0,2.9,24.4,883.0,584.78,440.25
2018,7,23,10,45,910.0,92.5,2.9,24.7,905.0,635.64,479.05
2018,7,23,11,0,914.0,94.0,2.9,25.0,927.0,684.65,515.39
2018,7,23,11,15,916.5,94.5,3.0,25.15,941.5,729.71,548.77
2018,7,23,11,30,919.0,95.0,3.1,25.3,956.0,772.39,578.78
2018,7,23,11,45,918.5,97.0,3.15,25.45,963.5,811.48,604.98
2018,7,23,12,0,918.0,99.0,3.2,25.6,971.0,847.7,629.08
2018,7,23,12,15,915.0,101.0,3.3,25.6,970.5,878.78,650.31
2018,7,23,12,30,912.0,103.0,3.4,25.6,970.0,906.58,669.38
2018,7,23,12,45,905.0,106.0,3.5,25.6,961.0,928.33,684.46
2018,7,23,13,0,898.0,109.0,3.6,25.6,952.0,946.46,697.25
2018,7,23,13,15,896.0,108.0,3.7,25.45,938.0,961.81,708.74
2018,7,23,13,30,894.0,107.0,3.8,25.3,924.0,973.5,717.94
2018,7,23,13,45,891.0,106.0,3.9,25.15,903.5,980.49,724.17
2018,7,23,14,0,888.0,105.0,4.0,25.0,883.0,983.72,728.07
2018,7,23,14,15,882.0,103.5,4.05,24.85,855.5,979.74,727.0
2018,7,23,14,30,876.0,102.0,4.1,24.7,828.0,972.03,723.6
2018,7,23,14,45,869.0,99.5,4.15,24.55,794.0,958.62,716.47
2018,7,23,15,0,862.0,97.0,4.2,24.4,760.0,941.64,707.03
2018,7,23,15,15,851.0,95.0,4.2,24.4,721.0,918.02,692.41
2018,7,23,15,30,840.0,93.0,4.2,24.4,682.0,891.26,675.67
2018,7,23,15,45,826.5,90.5,4.2,23.95,639.0,858.75,656.03
2018,7,23,16,0,813.0,88.0,4.2,23.5,596.0,823.65,634.37
2018,7,23,16,15,794.5,85.5,4.15,23.2,549.0,790.22,613.09
2018,7,23,16,30,776.0,83.0,4.1,22.9,502.0,746.26,583.9
2018,7,23,16,45,744.5,80.5,4.1,22.55,450.5,690.68,545.95
2018,7,23,17,0,713.0,78.0,4.1,22.2,399.0,634.88,506.98
2018,7,23,17,15,680.0,73.5,4.0,21.75,349.5,575.91,463.85
2018,7,23,17,30,647.0,69.0,3.9,21.3,300.0,520.3,420.97
2018,7,23,17,45,600.0,64.0,3.85,20.9,251.5,454.52,368.58
2018,7,23,18,0,553.0,59.0,3.8,20.5,203.0,391.79,316.72
2018,7,23,18,15,472.5,53.0,3.7,20.0,157.0,314.81,251.76
2018,7,23,18,30,392.0,47.0,3.6,19.5,111.0,245.23,191.37
2018,7,23,18,45,278.5,37.0,3.45,19.0,74.5,165.25,121.69
2018,7,23,19,0,165.0,27.0,3.3,18.5,38.0,97.21,42.55
2018,7,23,19,15,99.0,16.5,3.3,18.2,21.5,40.23,0.0
2018,7,23,19,30,33.0,6.0,3.3,17.9,5.0,0.0,0.0
2018,7,23,19,45,16.5,3.0,3.3,17.6,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.2,16.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,4,45,3.0,0.5,2.9,15.75,0.5,0.0,0.0
2018,7,24,5,0,6.0,1.0,2.9,15.8,1.0,0.0,0.0
2018,7,24,5,15,70.0,10.0,2.95,16.1,14.0,8.54,0.0
2018,7,24,5,30,134.0,19.0,3.0,16.4,27.0,14.79,0.0
2018,7,24,5,45,126.0,17.0,3.05,16.65,30.5,13.16,5.32
2018,7,24,6,0,118.0,15.0,3.1,16.9,34.0,11.1,4.0
2018,7,24,6,15,79.0,14.5,3.1,17.3,29.0,10.91,3.97
2018,7,24,6,30,40.0,14.0,3.1,17.7,24.0,11.25,4.32
2018,7,24,6,45,21.0,23.0,3.1,18.1,28.5,19.29,11.45
2018,7,24,7,0,2.0,32.0,3.1,18.5,33.0,26.43,17.72
2018,7,24,7,15,2.0,58.0,3.05,18.9,59.0,48.05,36.59
2018,7,24,7,30,2.0,84.0,3.0,19.3,85.0,69.52,55.04
2018,7,24,7,45,7.0,124.0,3.0,19.75,127.5,99.83,80.77
2018,7,24,8,0,12.0,164.0,3.0,20.2,170.0,128.85,104.94
2018,7,24,8,15,29.5,199.5,3.0,20.65,217.0,146.35,113.58
2018,7,24,8,30,47.0,235.0,3.0,21.1,264.0,175.49,134.72
2018,7,24,8,45,56.0,258.0,3.0,21.55,295.0,198.64,151.57
2018,7,24,9,0,65.0,281.0,3.0,22.0,326.0,223.38,169.98
2018,7,24,9,15,66.5,300.0,3.05,22.4,348.5,244.96,186.42
2018,7,24,9,30,68.0,319.0,3.1,22.8,371.0,267.0,203.17
2018,7,24,9,45,69.5,338.5,3.2,23.2,394.0,289.85,220.44
2018,7,24,10,0,71.0,358.0,3.3,23.6,417.0,313.19,237.91
2018,7,24,10,15,176.0,356.0,3.3,23.9,508.0,371.79,281.77
2018,7,24,10,30,281.0,354.0,3.3,24.2,599.0,442.46,334.78
2018,7,24,10,45,475.5,286.0,3.35,24.5,713.5,530.23,401.32
2018,7,24,11,0,670.0,218.0,3.4,24.8,828.0,632.04,477.49
2018,7,24,11,15,733.0,190.5,3.45,24.95,868.0,686.39,517.85
2018,7,24,11,30,796.0,163.0,3.5,25.1,908.0,745.62,561.29
2018,7,24,11,45,828.5,148.0,3.55,25.25,929.0,784.64,589.14
2018,7,24,12,0,861.0,133.0,3.6,25.4,950.0,831.31,620.74
2018,7,24,12,15,885.5,119.0,3.65,25.4,959.5,870.64,647.42
2018,7,24,12,30,910.0,105.0,3.7,25.4,969.0,907.67,672.48
2018,7,24,12,45,906.5,106.5,3.75,25.45,961.5,931.2,688.31
2018,7,24,13,0,903.0,108.0,3.8,25.5,954.0,951.23,701.94
2018,7,24,13,15,901.0,107.0,3.85,25.45,940.0,966.67,712.9
2018,7,24,13,30,899.0,106.0,3.9,25.4,926.0,978.42,721.55
2018,7,24,13,45,895.0,105.0,3.95,25.3,905.0,984.48,726.71
2018,7,24,14,0,891.0,104.0,4.0,25.2,884.0,986.75,729.53
2018,7,24,14,15,885.5,102.0,4.05,25.1,856.0,982.72,728.3
2018,7,24,14,30,880.0,100.0,4.1,25.0,828.0,974.92,724.72
2018,7,24,14,45,872.5,99.0,4.1,24.85,795.0,962.57,718.06
2018,7,24,15,0,865.0,98.0,4.1,24.7,762.0,946.7,709.12
2018,7,24,15,15,854.0,95.5,4.1,24.7,722.5,922.47,694.15
2018,7,24,15,30,843.0,93.0,4.1,24.7,683.0,895.07,677.05
2018,7,24,15,45,829.5,90.5,4.15,24.2,639.5,862.46,657.8
2018,7,24,16,0,816.0,88.0,4.2,23.7,596.0,827.24,636.47
2018,7,24,16,15,799.0,85.0,4.2,23.4,549.5,794.37,615.84
2018,7,24,16,30,782.0,82.0,4.2,23.1,503.0,750.83,587.17
2018,7,24,16,45,759.0,79.0,4.2,22.75,454.5,700.98,553.49
2018,7,24,17,0,736.0,76.0,4.2,22.4,406.0,650.23,518.4
2018,7,24,17,15,703.5,71.5,4.15,21.95,355.5,590.57,475.22
2018,7,24,17,30,671.0,67.0,4.1,21.5,305.0,531.55,429.97
2018,7,24,17,45,626.5,61.5,4.05,21.0,256.0,467.91,379.36
2018,7,24,18,0,582.0,56.0,4.0,20.5,207.0,404.6,327.11
2018,7,24,18,15,515.5,49.5,3.95,20.05,161.5,332.46,265.81
2018,7,24,18,30,449.0,43.0,3.9,19.6,116.0,266.37,207.69
2018,7,24,18,45,348.0,34.0,3.85,19.15,79.0,191.05,140.4
2018,7,24,19,0,247.0,25.0,3.8,18.7,42.0,121.15,48.29
2018,7,24,19,15,143.0,15.0,3.75,18.45,23.0,50.64,0.0
2018,7,24,19,30,39.0,5.0,3.7,18.2,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,3.65,17.95,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.55,17.35,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.25,16.85,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,25,5,15,109.0,11.0,2.8,16.15,17.5,9.39,0.0
2018,7,25,5,30,218.0,22.0,2.8,16.5,35.0,18.31,0.0
2018,7,25,5,45,345.5,30.5,2.85,16.85,73.5,24.97,15.05
2018,7,25,6,0,473.0,39.0,2.9,17.2,112.0,31.66,21.79
2018,7,25,6,15,332.0,45.5,2.8,17.65,106.0,35.16,25.24
2018,7,25,6,30,191.0,52.0,2.7,18.1,100.0,38.11,28.0
2018,7,25,6,45,125.5,82.0,2.65,18.55,116.5,63.84,50.59
2018,7,25,7,0,60.0,112.0,2.6,19.0,133.0,86.36,70.04
2018,7,25,7,15,92.5,144.0,2.6,19.65,182.0,104.3,85.14
2018,7,25,7,30,125.0,176.0,2.6,20.3,231.0,124.22,101.62
2018,7,25,7,45,178.0,197.5,2.6,20.9,286.5,137.91,112.58
2018,7,25,8,0,231.0,219.0,2.6,21.5,342.0,143.53,116.62
2018,7,25,8,15,448.0,178.0,2.6,22.15,444.5,118.72,87.45
2018,7,25,8,30,665.0,137.0,2.6,22.8,547.0,143.05,85.82
2018,7,25,8,45,766.5,109.5,2.6,23.45,615.5,190.96,114.09
2018,7,25,9,0,868.0,82.0,2.6,24.1,684.0,249.84,157.55
2018,7,25,9,15,876.0,84.5,2.65,24.6,723.0,308.45,207.71
2018,7,25,9,30,884.0,87.0,2.7,25.1,762.0,367.04,258.19
2018,7,25,9,45,887.0,91.0,2.7,25.6,794.5,424.55,306.95
2018,7,25,10,0,890.0,95.0,2.7,26.1,827.0,481.02,353.41
2018,7,25,10,15,896.0,96.5,2.8,26.4,855.5,535.77,397.58
2018,7,25,10,30,902.0,98.0,2.9,26.7,884.0,589.31,439.49
2018,7,25,10,45,906.0,99.5,3.0,26.95,906.0,640.2,478.38
2018,7,25,11,0,910.0,101.0,3.1,27.2,928.0,689.25,514.91
2018,7,25,11,15,913.0,102.5,3.2,27.3,944.0,735.56,548.96
2018,7,25,11,30,916.0,104.0,3.3,27.4,960.0,779.55,579.9
2018,7,25,11,45,917.0,104.5,3.45,27.45,967.5,818.64,606.63
2018,7,25,12,0,918.0,105.0,3.6,27.5,975.0,854.91,631.41
2018,7,25,12,15,919.0,104.5,3.7,27.4,975.5,887.34,653.69
2018,7,25,12,30,920.0,104.0,3.8,27.3,976.0,916.63,673.91
2018,7,25,12,45,920.5,102.5,3.9,27.2,969.5,941.25,691.08
2018,7,25,13,0,921.0,101.0,4.0,27.1,963.0,962.38,706.04
2018,7,25,13,15,917.5,100.5,4.1,26.9,948.0,977.09,717.16
2018,7,25,13,30,914.0,100.0,4.2,26.7,933.0,988.0,725.94
2018,7,25,13,45,910.0,99.5,4.3,26.5,912.0,994.61,732.03
2018,7,25,14,0,906.0,99.0,4.4,26.3,891.0,997.38,735.74
2018,7,25,14,15,899.5,99.0,4.45,26.0,863.5,994.41,735.79
2018,7,25,14,30,893.0,99.0,4.5,25.7,836.0,987.68,733.48
2018,7,25,14,45,883.5,97.5,4.55,25.4,801.0,972.73,725.79
2018,7,25,15,0,874.0,96.0,4.6,25.1,766.0,954.24,715.95
2018,7,25,15,15,862.5,94.5,4.6,25.1,726.5,930.45,701.27
2018,7,25,15,30,851.0,93.0,4.6,25.1,687.0,903.52,684.44
2018,7,25,15,45,835.5,91.5,4.6,24.25,643.0,870.03,665.27
2018,7,25,16,0,820.0,90.0,4.6,23.4,599.0,842.88,650.34
2018,7,25,16,15,794.0,89.0,4.55,22.9,549.5,795.87,619.69
2018,7,25,16,30,768.0,88.0,4.5,22.4,500.0,747.46,587.59
2018,7,25,16,45,727.0,86.5,4.5,21.85,446.0,685.75,545.3
2018,7,25,17,0,686.0,85.0,4.5,21.3,392.0,627.62,504.63
2018,7,25,17,15,640.0,81.5,4.45,20.8,340.0,561.9,455.47
2018,7,25,17,30,594.0,78.0,4.4,20.3,288.0,498.18,405.93
2018,7,25,17,45,528.0,72.5,4.3,19.75,237.0,422.62,345.23
2018,7,25,18,0,462.0,67.0,4.2,19.2,186.0,352.03,286.65
2018,7,25,18,15,387.0,57.5,4.1,18.85,142.0,278.24,223.76
2018,7,25,18,30,312.0,48.0,4.0,18.5,98.0,208.67,163.26
2018,7,25,18,45,235.5,37.0,3.9,18.15,67.0,149.83,109.86
2018,7,25,19,0,159.0,26.0,3.8,17.8,36.0,93.55,31.44
2018,7,25,19,15,92.0,15.5,3.7,17.65,20.0,37.61,0.0
2018,7,25,19,30,25.0,5.0,3.6,17.5,4.0,0.0,0.0
2018,7,25,19,45,12.5,2.5,3.5,17.3,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.4,16.95,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,26,5,15,58.0,8.5,2.7,15.8,12.0,7.26,0.0
2018,7,26,5,30,116.0,17.0,2.7,16.1,24.0,13.23,0.0
2018,7,26,5,45,156.0,25.5,2.7,16.4,44.0,19.66,10.59
2018,7,26,6,0,196.0,34.0,2.7,16.7,64.0,25.94,16.87
2018,7,26,6,15,137.5,38.0,2.6,17.15,63.0,28.24,19.21
2018,7,26,6,30,79.0,42.0,2.5,17.6,62.0,32.56,23.17
2018,7,26,6,45,39.5,61.5,2.45,18.05,71.5,50.56,39.05
2018,7,26,7,0,0.0,81.0,2.4,18.5,81.0,66.16,52.6
2018,7,26,7,15,0.0,106.5,2.35,19.0,106.5,85.49,69.13
2018,7,26,7,30,0.0,132.0,2.3,19.5,132.0,104.43,85.03
2018,7,26,7,45,1.5,145.5,2.2,20.0,146.5,114.86,93.43
2018,7,26,8,0,3.0,159.0,2.1,20.5,161.0,125.2,101.63
2018,7,26,8,15,5.0,174.0,2.1,21.0,177.0,136.7,105.81
2018,7,26,8,30,7.0,189.0,2.1,21.5,193.0,149.62,115.32
2018,7,26,8,45,10.0,206.5,2.1,21.95,213.0,164.84,126.6
2018,7,26,9,0,13.0,224.0,2.1,22.4,233.0,180.6,138.26
2018,7,26,9,15,19.0,251.5,2.1,22.8,265.5,205.07,156.58
2018,7,26,9,30,25.0,279.0,2.1,23.2,298.0,224.89,171.19
2018,7,26,9,45,33.0,307.5,2.15,23.6,334.0,253.58,192.55
2018,7,26,10,0,41.0,336.0,2.2,24.0,370.0,283.87,214.93
2018,7,26,10,15,55.5,364.5,2.3,24.25,412.0,319.02,240.97
2018,7,26,10,30,70.0,393.0,2.4,24.5,454.0,356.44,268.52
2018,7,26,10,45,77.5,409.5,2.5,24.75,478.5,382.34,287.39
2018,7,26,11,0,85.0,426.0,2.6,25.0,503.0,409.21,306.91
2018,7,26,11,15,99.0,441.0,2.75,25.05,532.0,440.34,329.88
2018,7,26,11,30,113.0,456.0,2.9,25.1,561.0,478.21,357.57
2018,7,26,11,45,193.0,434.5,3.0,25.15,616.0,534.09,399.71
2018,7,26,12,0,273.0,413.0,3.1,25.2,671.0,602.17,450.06
2018,7,26,12,15,275.0,413.5,3.2,25.1,673.5,620.61,463.5
2018,7,26,12,30,277.0,414.0,3.3,25.0,676.0,637.94,476.43
2018,7,26,12,45,222.0,437.0,3.4,24.9,646.0,610.59,456.36
2018,7,26,13,0,167.0,460.0,3.5,24.8,616.0,591.37,441.87
2018,7,26,13,15,298.5,409.5,3.6,24.65,683.0,691.06,517.15
2018,7,26,13,30,430.0,359.0,3.7,24.5,750.0,792.98,592.07
2018,7,26,13,45,517.0,311.0,3.75,24.3,770.0,840.5,628.04
2018,7,26,14,0,604.0,263.0,3.8,24.1,790.0,889.4,665.11
2018,7,26,14,15,728.0,192.5,3.85,23.85,807.0,945.1,706.18
2018,7,26,14,30,852.0,122.0,3.9,23.6,824.0,972.88,726.53
2018,7,26,14,45,846.5,117.5,3.95,23.35,790.5,959.3,719.31
2018,7,26,15,0,841.0,113.0,4.0,23.1,757.0,942.11,710.01
2018,7,26,15,15,828.5,111.5,4.0,23.1,717.5,928.99,702.6
2018,7,26,15,30,816.0,110.0,4.0,23.1,678.0,901.54,685.35
2018,7,26,15,45,804.0,105.0,4.0,22.5,634.5,867.66,665.19
2018,7,26,16,0,792.0,100.0,4.0,21.9,591.0,831.06,642.87
2018,7,26,16,15,776.0,95.5,4.0,21.5,544.5,789.17,615.93
2018,7,26,16,30,760.0,91.0,4.0,21.1,498.0,745.32,587.12
2018,7,26,16,45,739.0,85.5,4.0,20.75,449.0,694.73,552.64
2018,7,26,17,0,718.0,80.0,4.0,20.4,400.0,643.15,516.64
2018,7,26,17,15,685.0,75.5,3.95,19.95,350.0,586.5,475.15
2018,7,26,17,30,652.0,71.0,3.9,19.5,300.0,528.01,429.96
2018,7,26,17,45,607.0,65.5,3.9,19.05,251.5,462.32,377.43
2018,7,26,18,0,562.0,60.0,3.9,18.6,203.0,399.44,325.12
2018,7,26,18,15,493.0,52.5,3.8,18.2,157.5,325.65,261.96
2018,7,26,18,30,424.0,45.0,3.7,17.8,112.0,258.17,202.31
2018,7,26,18,45,321.0,35.0,3.65,17.45,75.5,182.12,133.56
2018,7,26,19,0,218.0,25.0,3.6,17.1,39.0,110.5,30.32
2018,7,26,19,15,124.0,15.0,3.6,16.9,21.5,45.71,0.0
2018,7,26,19,30,30.0,5.0,3.6,16.7,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.55,16.55,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,5,15,49.0,8.5,3.75,14.9,11.5,7.26,0.0
2018,7,27,5,30,98.0,17.0,3.8,15.2,23.0,13.21,0.0
2018,7,27,5,45,139.0,26.0,3.85,15.5,42.5,19.99,10.8
2018,7,27,6,0,180.0,35.0,3.9,15.8,62.0,26.62,17.5
2018,7,27,6,15,123.5,34.5,3.9,16.2,56.5,25.64,16.98
2018,7,27,6,30,67.0,34.0,3.9,16.6,51.0,26.6,17.97
2018,7,27,6,45,33.5,50.0,3.85,17.0,58.5,41.85,31.52
2018,7,27,7,0,0.0,66.0,3.8,17.4,66.0,54.7,42.77
2018,7,27,7,15,0.0,85.5,3.75,17.8,85.5,70.11,56.09
2018,7,27,7,30,0.0,105.0,3.7,18.2,105.0,85.15,68.89
2018,7,27,7,45,0.0,116.5,3.6,18.55,116.5,94.2,76.35
2018,7,27,8,0,0.0,128.0,3.5,18.9,128.0,103.19,83.67
2018,7,27,8,15,2.0,151.0,3.5,19.3,152.0,120.49,97.96
2018,7,27,8,30,4.0,174.0,3.5,19.7,176.0,138.69,107.72
2018,7,27,8,45,7.0,193.0,3.5,20.05,197.5,154.66,119.87
2018,7,27,9,0,10.0,212.0,3.5,20.4,219.0,171.2,132.41
2018,7,27,9,15,14.0,235.5,3.55,20.75,246.0,191.92,148.19
2018,7,27,9,30,18.0,259.0,3.6,21.1,273.0,213.41,164.5
2018,7,27,9,45,25.0,289.5,3.6,21.4,309.5,237.49,182.71
2018,7,27,10,0,32.0,320.0,3.6,21.7,346.0,268.13,205.89
2018,7,27,10,15,39.0,343.5,3.65,21.95,376.5,295.0,226.09
2018,7,27,10,30,46.0,367.0,3.7,22.2,407.0,323.17,247.17
2018,7,27,10,45,49.5,381.5,3.7,22.45,425.5,343.34,262.05
2018,7,27,11,0,53.0,396.0,3.7,22.7,444.0,364.1,277.29
2018,7,27,11,15,59.5,408.5,3.75,22.8,463.5,385.87,293.48
2018,7,27,11,30,66.0,421.0,3.8,22.9,483.0,408.36,310.16
2018,7,27,11,45,81.5,433.0,3.85,23.05,510.0,438.14,332.34
2018,7,27,12,0,97.0,445.0,3.9,23.2,537.0,469.13,355.28
2018,7,27,12,15,123.0,452.5,3.95,23.25,569.0,516.64,390.53
2018,7,27,12,30,149.0,460.0,4.0,23.3,601.0,556.33,419.9
2018,7,27,12,45,181.0,459.5,4.1,23.3,629.5,594.88,448.78
2018,7,27,13,0,213.0,459.0,4.2,23.3,658.0,633.92,477.94
2018,7,27,13,15,228.5,448.0,4.2,23.25,658.5,647.24,488.28
2018,7,27,13,30,244.0,437.0,4.2,23.2,659.0,675.99,509.53
2018,7,27,13,45,354.5,372.5,4.25,23.15,686.0,727.05,550.19
2018,7,27,14,0,465.0,308.0,4.3,23.1,713.0,794.58,601.68
2018,7,27,14,15,676.5,208.0,4.3,23.0,776.0,911.8,688.86
2018,7,27,14,30,888.0,108.0,4.3,22.9,839.0,994.69,745.93
2018,7,27,14,45,881.0,105.5,4.25,22.75,805.0,981.24,737.55
2018,7,27,15,0,874.0,103.0,4.2,22.6,771.0,964.16,727.5
2018,7,27,15,15,862.0,101.0,4.2,22.6,730.5,939.39,712.12
2018,7,27,15,30,850.0,99.0,4.2,22.6,690.0,911.45,694.59
2018,7,27,15,45,837.0,96.5,4.15,22.15,646.5,879.1,674.86
2018,7,27,16,0,824.0,94.0,4.1,21.7,603.0,853.16,659.53
2018,7,27,16,15,805.0,91.0,4.1,21.4,555.0,809.46,631.14
2018,7,27,16,30,786.0,88.0,4.1,21.1,507.0,763.9,601.03
2018,7,27,16,45,760.0,84.5,4.1,20.75,456.5,710.73,564.83
2018,7,27,17,0,734.0,81.0,4.1,20.4,406.0,656.85,527.25
2018,7,27,17,15,696.0,77.5,4.1,19.9,355.0,597.34,483.91
2018,7,27,17,30,658.0,74.0,4.1,19.4,304.0,536.19,436.81
2018,7,27,17,45,601.0,69.0,4.15,18.85,252.5,463.43,378.83
2018,7,27,18,0,544.0,64.0,4.2,18.3,201.0,394.58,321.78
2018,7,27,18,15,464.0,56.0,4.2,17.8,154.5,315.44,254.37
2018,7,27,18,30,384.0,48.0,4.2,17.3,108.0,243.73,191.42
2018,7,27,18,45,263.0,35.5,4.2,16.8,70.0,159.35,116.42
2018,7,27,19,0,142.0,23.0,4.2,16.3,32.0,83.71,14.73
2018,7,27,19,15,71.0,11.5,4.2,16.05,16.0,28.68,0.0
2018,7,27,19,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,28,5,15,11.5,6.0,2.65,14.1,6.5,5.12,0.0
2018,7,28,5,30,23.0,12.0,2.7,14.4,13.0,10.1,0.0
2018,7,28,5,45,46.5,27.0,2.75,14.75,32.5,21.94,12.34
2018,7,28,6,0,70.0,42.0,2.8,15.1,52.0,33.54,23.55
2018,7,28,6,15,51.0,51.5,2.7,15.45,60.5,40.89,30.49
2018,7,28,6,30,32.0,61.0,2.6,15.8,69.0,49.43,38.28
2018,7,28,6,45,18.5,82.0,2.5,16.2,87.0,64.84,51.95
2018,7,28,7,0,5.0,103.0,2.4,16.6,105.0,81.94,66.85
2018,7,28,7,15,9.0,126.5,2.3,16.95,130.5,99.43,81.83
2018,7,28,7,30,13.0,150.0,2.2,17.3,156.0,116.7,96.36
2018,7,28,7,45,15.5,168.0,2.15,17.7,175.5,130.14,107.36
2018,7,28,8,0,18.0,186.0,2.1,18.1,195.0,143.46,118.1
2018,7,28,8,15,24.5,209.5,2.05,18.5,223.5,160.75,132.03
2018,7,28,8,30,31.0,233.0,2.0,18.9,252.0,172.76,134.06
2018,7,28,8,45,81.0,255.5,2.0,19.3,310.0,200.86,153.29
2018,7,28,9,0,131.0,278.0,2.0,19.7,368.0,229.53,173.28
2018,7,28,9,15,117.5,309.5,2.05,20.05,394.0,260.0,197.6
2018,7,28,9,30,104.0,341.0,2.1,20.4,420.0,294.44,224.59
2018,7,28,9,45,245.0,336.5,2.1,20.8,534.0,350.13,264.84
2018,7,28,10,0,386.0,332.0,2.1,21.2,648.0,431.33,325.17
2018,7,28,10,15,479.0,312.5,2.2,21.55,718.5,491.06,370.44
2018,7,28,10,30,572.0,293.0,2.3,21.9,789.0,561.13,423.14
2018,7,28,10,45,583.5,295.0,2.4,22.3,812.5,605.8,456.42
2018,7,28,11,0,595.0,297.0,2.5,22.7,836.0,648.51,487.78
2018,7,28,11,15,614.0,293.0,2.55,22.95,857.0,693.04,520.0
2018,7,28,11,30,633.0,289.0,2.6,23.2,878.0,737.39,551.52
2018,7,28,11,45,634.0,290.5,2.7,23.5,885.0,771.58,575.44
2018,7,28,12,0,635.0,292.0,2.8,23.8,892.0,803.77,597.74
2018,7,28,12,15,638.0,287.5,2.9,23.9,890.0,830.4,616.67
2018,7,28,12,30,641.0,283.0,3.0,24.0,888.0,854.59,633.86
2018,7,28,12,45,670.5,263.5,3.1,24.15,892.0,886.85,657.02
2018,7,28,13,0,700.0,244.0,3.2,24.3,896.0,916.67,678.42
2018,7,28,13,15,659.5,258.0,3.3,24.25,865.0,908.95,673.48
2018,7,28,13,30,619.0,272.0,3.4,24.2,834.0,896.87,665.86
2018,7,28,13,45,638.5,255.5,3.45,24.1,822.5,910.87,677.33
2018,7,28,14,0,658.0,239.0,3.5,24.0,811.0,921.53,686.45
2018,7,28,14,15,713.5,206.5,3.55,23.85,808.5,947.76,706.01
2018,7,28,14,30,769.0,174.0,3.6,23.7,806.0,960.44,716.09
2018,7,28,14,45,768.0,166.5,3.65,23.5,775.0,948.93,710.27
2018,7,28,15,0,767.0,159.0,3.7,23.3,744.0,933.86,702.3
2018,7,28,15,15,752.5,155.5,3.7,23.3,704.0,913.92,690.23
2018,7,28,15,30,738.0,152.0,3.7,23.3,664.0,883.74,671.15
2018,7,28,15,45,666.5,163.0,3.7,22.8,602.0,815.12,626.28
2018,7,28,16,0,595.0,174.0,3.7,22.3,540.0,746.17,579.88
2018,7,28,16,15,539.5,171.0,3.7,21.95,482.5,670.06,526.44
2018,7,28,16,30,484.0,168.0,3.7,21.6,425.0,603.69,478.65
2018,7,28,16,45,485.0,150.5,3.7,21.2,386.0,567.31,453.62
2018,7,28,17,0,486.0,133.0,3.7,20.8,347.0,528.97,426.21
2018,7,28,17,15,471.0,117.5,3.7,20.3,303.5,479.95,389.54
2018,7,28,17,30,456.0,102.0,3.7,19.8,260.0,430.73,351.5
2018,7,28,17,45,421.0,88.5,3.65,19.3,216.0,371.93,304.11
2018,7,28,18,0,386.0,75.0,3.6,18.8,172.0,315.56,257.06
2018,7,28,18,15,335.5,63.5,3.55,18.3,134.0,256.82,206.47
2018,7,28,18,30,285.0,52.0,3.5,17.8,96.0,203.2,158.82
2018,7,28,18,45,194.5,36.5,3.5,17.3,61.5,135.02,97.47
2018,7,28,19,0,104.0,21.0,3.5,16.8,27.0,68.51,3.59
2018,7,28,19,15,52.0,10.5,3.5,16.55,13.5,22.8,0.0
2018,7,28,19,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,29,5,15,35.5,9.0,2.75,14.75,11.0,7.68,0.0
2018,7,29,5,30,71.0,18.0,2.8,14.9,22.0,14.3,0.0
2018,7,29,5,45,89.0,30.0,2.8,15.1,40.0,23.55,13.46
2018,7,29,6,0,107.0,42.0,2.8,15.3,58.0,32.62,22.69
2018,7,29,6,15,75.5,54.5,2.8,15.6,68.0,43.09,32.38
2018,7,29,6,30,44.0,67.0,2.8,15.9,78.0,53.68,42.0
2018,7,29,6,45,29.0,90.5,2.8,16.15,98.5,70.57,57.0
2018,7,29,7,0,14.0,114.0,2.8,16.4,119.0,89.51,73.54
2018,7,29,7,15,47.5,143.5,2.75,16.8,163.5,107.0,88.48
2018,7,29,7,30,81.0,173.0,2.7,17.2,208.0,126.49,104.88
2018,7,29,7,45,78.5,192.5,2.7,17.55,230.0,139.4,115.41
2018,7,29,8,0,76.0,212.0,2.7,17.9,252.0,152.0,125.54
2018,7,29,8,15,54.5,221.0,2.65,18.25,251.0,159.23,131.02
2018,7,29,8,30,33.0,230.0,2.6,18.6,250.0,171.1,133.01
2018,7,29,8,45,39.0,255.0,2.6,19.0,280.5,194.22,150.28
2018,7,29,9,0,45.0,280.0,2.6,19.4,311.0,218.64,168.72
2018,7,29,9,15,71.5,310.5,2.6,19.6,363.0,253.62,194.91
2018,7,29,9,30,98.0,341.0,2.6,19.8,415.0,292.56,224.31
2018,7,29,9,45,135.0,364.0,2.6,19.95,471.5,330.39,252.85
2018,7,29,10,0,172.0,387.0,2.6,20.1,528.0,377.73,288.7
2018,7,29,10,15,198.5,400.5,2.65,20.15,568.5,417.36,318.91
2018,7,29,10,30,225.0,414.0,2.7,20.2,609.0,459.77,351.03
2018,7,29,10,45,201.5,427.5,2.75,20.3,605.5,474.17,361.79
2018,7,29,11,0,178.0,441.0,2.8,20.4,602.0,486.09,370.49
2018,7,29,11,15,225.0,425.5,2.85,20.35,632.5,521.77,397.97
2018,7,29,11,30,272.0,410.0,2.9,20.3,663.0,565.03,430.76
2018,7,29,11,45,398.5,363.0,2.95,20.3,737.0,649.46,494.54
2018,7,29,12,0,525.0,316.0,3.0,20.3,811.0,735.66,558.53
2018,7,29,12,15,499.5,327.0,3.1,20.25,798.0,747.88,566.98
2018,7,29,12,30,474.0,338.0,3.2,20.2,785.0,756.78,573.52
2018,7,29,12,45,564.5,306.5,3.25,20.15,835.0,829.05,626.76
2018,7,29,13,0,655.0,275.0,3.3,20.1,885.0,904.38,680.93
2018,7,29,13,15,577.5,308.5,3.35,20.05,840.0,877.0,660.67
2018,7,29,13,30,500.0,342.0,3.4,20.0,795.0,847.41,639.39
2018,7,29,13,45,381.0,370.5,3.45,19.9,711.0,752.63,571.95
2018,7,29,14,0,262.0,399.0,3.5,19.8,627.0,671.25,512.34
2018,7,29,14,15,193.5,392.5,3.55,19.65,557.5,583.02,448.5
2018,7,29,14,30,125.0,386.0,3.6,19.5,488.0,512.21,395.72
2018,7,29,14,45,109.5,365.0,3.65,19.4,451.5,477.66,370.86
2018,7,29,15,0,94.0,344.0,3.7,19.3,415.0,422.96,330.47
2018,7,29,15,15,84.0,321.0,3.7,19.3,382.0,390.67,306.55
2018,7,29,15,30,74.0,298.0,3.7,19.3,349.0,358.13,282.11
2018,7,29,15,45,79.5,278.0,3.8,19.05,329.5,342.86,271.73
2018,7,29,16,0,85.0,258.0,3.9,18.8,310.0,326.89,260.63
2018,7,29,16,15,220.0,216.0,3.95,18.55,336.0,430.01,346.42
2018,7,29,16,30,355.0,174.0,4.0,18.3,362.0,505.6,409.31
2018,7,29,16,45,476.0,139.5,4.05,18.1,364.5,548.54,446.11
2018,7,29,17,0,597.0,105.0,4.1,17.9,367.0,588.31,479.72
2018,7,29,17,15,589.5,94.0,4.1,17.55,325.5,544.03,445.99
2018,7,29,17,30,582.0,83.0,4.1,17.2,284.0,498.53,410.45
2018,7,29,17,45,524.5,76.0,4.1,16.9,234.5,426.43,351.69
2018,7,29,18,0,467.0,69.0,4.1,16.6,185.0,358.46,294.42
2018,7,29,18,15,348.0,59.5,4.0,16.35,134.5,258.56,209.48
2018,7,29,18,30,229.0,50.0,3.9,16.1,84.0,176.53,138.5
2018,7,29,18,45,139.5,34.0,3.75,15.8,52.5,111.13,79.55
2018,7,29,19,0,50.0,18.0,3.6,15.5,21.0,40.92,0.0
2018,7,29,19,15,25.0,9.0,3.55,15.4,10.5,14.34,0.0
2018,7,29,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,30,5,15,29.5,8.5,3.05,14.15,10.0,7.26,0.0
2018,7,30,5,30,59.0,17.0,3.1,14.4,20.0,13.52,0.0
2018,7,30,5,45,108.5,34.0,3.15,14.65,47.0,26.43,15.61
2018,7,30,6,0,158.0,51.0,3.2,14.9,74.0,39.1,28.3
2018,7,30,6,15,110.0,58.0,3.15,15.3,77.0,44.16,33.33
2018,7,30,6,30,62.0,65.0,3.1,15.7,80.0,50.96,39.62
2018,7,30,6,45,31.0,77.0,3.05,16.1,84.5,61.43,48.95
2018,7,30,7,0,0.0,89.0,3.0,16.5,89.0,71.87,58.06
2018,7,30,7,15,0.0,106.0,2.9,16.95,106.0,84.98,69.29
2018,7,30,7,30,0.0,123.0,2.8,17.4,123.0,97.97,80.23
2018,7,30,7,45,2.0,141.0,2.7,17.85,142.0,111.58,91.51
2018,7,30,8,0,4.0,159.0,2.6,18.3,161.0,125.05,102.51
2018,7,30,8,15,13.0,188.5,2.6,18.75,196.0,146.55,120.16
2018,7,30,8,30,22.0,218.0,2.6,19.2,231.0,170.78,132.91
2018,7,30,8,45,33.0,247.0,2.55,19.65,268.5,188.3,145.48
2018,7,30,9,0,44.0,276.0,2.5,20.1,306.0,215.89,166.15
2018,7,30,9,15,67.0,307.5,2.55,20.45,356.5,250.49,191.99
2018,7,30,9,30,90.0,339.0,2.6,20.8,407.0,288.65,220.68
2018,7,30,9,45,157.0,347.5,2.6,21.15,473.0,328.0,249.67
2018,7,30,10,0,224.0,356.0,2.6,21.5,539.0,376.42,286.06
2018,7,30,10,15,256.5,368.5,2.7,21.75,585.0,421.76,320.57
2018,7,30,10,30,289.0,381.0,2.8,22.0,631.0,470.48,357.29
2018,7,30,10,45,301.0,389.0,2.85,22.25,655.5,506.26,383.97
2018,7,30,11,0,313.0,397.0,2.9,22.5,680.0,542.71,410.81
2018,7,30,11,15,375.0,380.0,2.95,22.7,724.5,594.39,449.28
2018,7,30,11,30,437.0,363.0,3.0,22.9,769.0,655.18,493.67
2018,7,30,11,45,416.0,381.5,3.05,23.05,770.5,679.56,510.32
2018,7,30,12,0,395.0,400.0,3.1,23.2,772.0,694.33,520.34
2018,7,30,12,15,489.5,352.0,3.15,23.3,813.0,762.44,570.33
2018,7,30,12,30,584.0,304.0,3.2,23.4,854.0,824.34,615.34
2018,7,30,12,45,603.5,287.5,3.25,23.5,852.0,849.4,633.13
2018,7,30,13,0,623.0,271.0,3.3,23.6,850.0,872.0,649.51
2018,7,30,13,15,546.5,302.0,3.3,23.55,804.0,842.26,627.94
2018,7,30,13,30,470.0,333.0,3.3,23.5,758.0,810.81,605.29
2018,7,30,13,45,499.5,308.5,3.35,23.45,750.5,825.04,617.38
2018,7,30,14,0,529.0,284.0,3.4,23.4,743.0,836.39,627.27
2018,7,30,14,15,661.0,219.0,3.4,23.25,773.0,911.19,682.77
2018,7,30,14,30,793.0,154.0,3.4,23.1,803.0,966.14,720.69
2018,7,30,14,45,781.0,152.0,3.4,22.95,768.0,949.12,710.37
2018,7,30,15,0,769.0,150.0,3.4,22.8,733.0,928.78,698.45
2018,7,30,15,15,755.0,146.0,3.4,22.8,693.0,901.3,681.29
2018,7,30,15,30,741.0,142.0,3.4,22.8,653.0,877.37,666.59
2018,7,30,15,45,715.5,141.0,3.45,22.3,607.5,837.28,642.05
2018,7,30,16,0,690.0,140.0,3.5,21.8,562.0,795.36,615.89
2018,7,30,16,15,655.5,138.0,3.5,21.4,512.5,743.12,581.33
2018,7,30,16,30,621.0,136.0,3.5,21.0,463.0,690.28,545.65
2018,7,30,16,45,573.5,132.0,3.55,20.6,410.5,624.93,498.86
2018,7,30,17,0,526.0,128.0,3.6,20.2,358.0,554.19,446.77
2018,7,30,17,15,478.0,120.0,3.6,19.65,308.5,488.91,397.33
2018,7,30,17,30,430.0,112.0,3.6,19.1,259.0,426.48,348.48
2018,7,30,17,45,368.0,99.5,3.6,18.5,210.5,353.86,289.9
2018,7,30,18,0,306.0,87.0,3.6,17.9,162.0,286.59,233.89
2018,7,30,18,15,246.5,69.5,3.55,17.45,121.0,220.74,177.59
2018,7,30,18,30,187.0,52.0,3.5,17.0,80.0,151.38,117.72
2018,7,30,18,45,121.5,34.0,3.5,16.5,49.5,95.71,67.0
2018,7,30,19,0,56.0,16.0,3.5,16.0,19.0,39.99,0.0
2018,7,30,19,15,28.0,8.0,3.5,15.8,9.5,14.3,0.0
2018,7,30,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
