Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,31,5,15,26.0,8.0,2.55,13.75,9.0,6.83,0.0
2018,7,31,5,30,52.0,16.0,2.6,14.1,18.0,12.75,0.0
2018,7,31,5,45,74.0,29.0,2.65,14.45,37.0,22.74,12.45
2018,7,31,6,0,96.0,42.0,2.7,14.8,56.0,32.53,22.59
2018,7,31,6,15,65.5,53.0,2.6,15.2,64.0,41.92,31.36
2018,7,31,6,30,35.0,64.0,2.5,15.6,72.0,51.44,40.06
2018,7,31,6,45,19.5,84.5,2.45,16.0,89.0,66.4,53.35
2018,7,31,7,0,4.0,105.0,2.4,16.4,106.0,83.15,67.97
2018,7,31,7,15,7.0,125.5,2.35,16.8,128.0,98.55,81.14
2018,7,31,7,30,10.0,146.0,2.3,17.2,150.0,113.81,93.95
2018,7,31,7,45,12.5,162.5,2.3,17.6,168.5,126.27,104.16
2018,7,31,8,0,15.0,179.0,2.3,18.0,187.0,138.63,114.14
2018,7,31,8,15,18.5,199.5,2.25,18.45,210.0,153.92,126.43
2018,7,31,8,30,22.0,220.0,2.2,18.9,233.0,172.09,134.01
2018,7,31,8,45,30.0,246.0,2.2,19.35,265.5,187.23,144.84
2018,7,31,9,0,38.0,272.0,2.2,19.8,298.0,212.06,163.47
2018,7,31,9,15,51.0,300.5,2.2,20.25,337.5,241.52,185.52
2018,7,31,9,30,64.0,329.0,2.2,20.7,377.0,273.24,209.28
2018,7,31,9,45,83.5,354.5,2.2,21.1,420.5,307.64,234.91
2018,7,31,10,0,103.0,380.0,2.2,21.5,464.0,344.84,262.56
2018,7,31,10,15,128.0,399.5,2.25,21.8,507.5,381.6,289.89
2018,7,31,10,30,153.0,419.0,2.3,22.1,551.0,424.0,321.22
2018,7,31,10,45,205.0,409.0,2.4,22.4,591.0,462.94,350.37
2018,7,31,11,0,257.0,399.0,2.5,22.7,631.0,507.96,383.94
2018,7,31,11,15,194.5,428.0,2.55,22.9,605.0,503.35,379.47
2018,7,31,11,30,132.0,457.0,2.6,23.1,579.0,495.75,372.61
2018,7,31,11,45,194.0,438.0,2.7,23.3,619.5,540.66,406.6
2018,7,31,12,0,256.0,419.0,2.8,23.5,660.0,597.1,448.24
2018,7,31,12,15,315.5,394.0,2.9,23.5,691.0,641.53,481.56
2018,7,31,12,30,375.0,369.0,3.0,23.5,722.0,698.53,523.4
2018,7,31,12,45,435.0,342.0,3.1,23.5,748.0,745.68,558.26
2018,7,31,13,0,495.0,315.0,3.2,23.5,774.0,792.35,592.69
2018,7,31,13,15,438.5,333.5,3.25,23.4,735.5,770.46,576.8
2018,7,31,13,30,382.0,352.0,3.3,23.3,697.0,744.74,558.56
2018,7,31,13,45,438.0,320.0,3.35,23.25,706.0,777.2,583.99
2018,7,31,14,0,494.0,288.0,3.4,23.2,715.0,807.02,607.24
2018,7,31,14,15,644.5,218.5,3.45,23.0,756.5,895.57,673.39
2018,7,31,14,30,795.0,149.0,3.5,22.8,798.0,964.1,721.03
2018,7,31,14,45,791.0,142.5,3.55,22.65,765.0,950.06,712.93
2018,7,31,15,0,787.0,136.0,3.6,22.5,732.0,932.47,703.13
2018,7,31,15,15,773.5,133.0,3.6,22.5,692.5,906.18,686.7
2018,7,31,15,30,760.0,130.0,3.6,22.5,653.0,876.95,668.26
2018,7,31,15,45,749.0,124.0,3.65,21.95,610.5,844.02,648.8
2018,7,31,16,0,738.0,118.0,3.7,21.4,568.0,813.3,630.64
2018,7,31,16,15,721.0,112.0,3.7,20.95,522.0,770.04,602.68
2018,7,31,16,30,704.0,106.0,3.7,20.5,476.0,725.06,573.01
2018,7,31,16,45,679.5,99.5,3.7,20.1,427.0,672.19,536.71
2018,7,31,17,0,655.0,93.0,3.7,19.7,378.0,618.8,499.14
2018,7,31,17,15,618.5,87.0,3.7,19.2,328.5,557.45,453.19
2018,7,31,17,30,582.0,81.0,3.7,18.7,279.0,497.35,406.6
2018,7,31,17,45,533.0,73.5,3.65,18.15,231.0,429.7,352.16
2018,7,31,18,0,484.0,66.0,3.6,17.6,183.0,365.38,298.38
2018,7,31,18,15,411.0,56.0,3.55,17.2,139.0,290.35,233.96
2018,7,31,18,30,338.0,46.0,3.5,16.8,95.0,222.31,173.78
2018,7,31,18,45,234.0,33.0,3.5,16.4,60.5,147.07,103.7
2018,7,31,19,0,130.0,20.0,3.5,16.0,26.0,74.84,0.0
2018,7,31,19,15,65.0,10.0,3.5,15.8,13.0,25.89,0.0
2018,7,31,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,1,5,15,23.5,6.0,2.8,13.85,7.0,5.12,0.0
2018,8,1,5,30,47.0,12.0,2.8,14.2,14.0,9.71,0.0
2018,8,1,5,45,91.5,23.5,2.8,14.5,34.0,18.74,9.07
2018,8,1,6,0,136.0,35.0,2.8,14.8,54.0,26.51,17.34
2018,8,1,6,15,97.0,40.5,2.7,15.25,57.0,31.65,22.3
2018,8,1,6,30,58.0,46.0,2.6,15.7,60.0,37.34,27.57
2018,8,1,6,45,29.0,64.5,2.5,16.1,71.5,52.51,41.08
2018,8,1,7,0,0.0,83.0,2.4,16.5,83.0,67.44,54.17
2018,8,1,7,15,0.0,95.0,2.35,16.95,95.0,76.98,62.31
2018,8,1,7,30,0.0,107.0,2.3,17.4,107.0,86.47,70.26
2018,8,1,7,45,0.0,115.0,2.25,17.85,115.0,92.98,75.51
2018,8,1,8,0,0.0,123.0,2.2,18.3,123.0,99.42,80.63
2018,8,1,8,15,2.0,147.5,2.2,18.8,148.5,117.86,95.88
2018,8,1,8,30,4.0,172.0,2.2,19.3,174.0,137.15,106.56
2018,8,1,8,45,6.0,189.0,2.25,19.75,192.5,151.53,117.43
2018,8,1,9,0,8.0,206.0,2.3,20.2,211.0,166.34,128.58
2018,8,1,9,15,9.5,219.0,2.4,20.6,225.5,178.43,137.61
2018,8,1,9,30,11.0,232.0,2.5,21.0,240.0,190.78,146.83
2018,8,1,9,45,14.5,253.5,2.6,21.4,265.0,210.74,161.9
2018,8,1,10,0,18.0,275.0,2.7,21.8,290.0,231.36,177.39
2018,8,1,10,15,20.5,294.5,2.8,22.05,312.0,250.56,191.81
2018,8,1,10,30,23.0,314.0,2.9,22.3,334.0,270.26,206.54
2018,8,1,10,45,23.0,319.5,3.0,22.55,340.0,277.61,211.82
2018,8,1,11,0,23.0,325.0,3.1,22.8,346.0,284.9,217.09
2018,8,1,11,15,30.5,352.0,3.2,22.95,380.0,319.47,243.11
2018,8,1,11,30,38.0,379.0,3.3,23.1,414.0,352.99,268.1
2018,8,1,11,45,45.5,397.0,3.4,23.2,439.5,379.99,288.19
2018,8,1,12,0,53.0,415.0,3.5,23.3,465.0,407.92,308.92
2018,8,1,12,15,69.0,429.0,3.55,23.35,494.0,440.37,333.18
2018,8,1,12,30,85.0,443.0,3.6,23.4,523.0,473.93,358.14
2018,8,1,12,45,107.5,449.0,3.65,23.4,549.0,506.78,382.82
2018,8,1,13,0,130.0,455.0,3.7,23.4,575.0,555.7,418.88
2018,8,1,13,15,164.5,447.5,3.75,23.4,597.0,589.14,444.2
2018,8,1,13,30,199.0,440.0,3.8,23.4,619.0,622.52,469.52
2018,8,1,13,45,358.0,363.5,3.85,23.35,676.0,725.78,548.41
2018,8,1,14,0,517.0,287.0,3.9,23.3,733.0,829.72,625.86
2018,8,1,14,15,698.5,196.0,3.9,23.2,777.5,926.85,696.65
2018,8,1,14,30,880.0,105.0,3.9,23.1,822.0,989.65,739.8
2018,8,1,14,45,872.0,103.0,3.95,22.95,787.5,975.63,731.8
2018,8,1,15,0,864.0,101.0,4.0,22.8,753.0,958.02,722.03
2018,8,1,15,15,852.0,99.0,4.0,22.8,713.0,933.16,706.64
2018,8,1,15,30,840.0,97.0,4.0,22.8,673.0,905.16,689.12
2018,8,1,15,45,824.0,95.0,4.05,22.3,628.5,880.27,675.29
2018,8,1,16,0,808.0,93.0,4.1,21.8,584.0,842.78,652.36
2018,8,1,16,15,785.0,91.0,4.1,21.4,535.5,797.02,622.71
2018,8,1,16,30,762.0,89.0,4.1,21.0,487.0,749.7,591.41
2018,8,1,16,45,731.0,86.0,4.1,20.65,436.0,693.7,552.88
2018,8,1,17,0,700.0,83.0,4.1,20.3,385.0,640.76,515.75
2018,8,1,17,15,658.0,79.0,4.15,19.7,334.0,576.09,468.24
2018,8,1,17,30,616.0,75.0,4.2,19.1,283.0,513.06,419.53
2018,8,1,17,45,553.5,69.5,4.2,18.55,232.5,437.98,359.07
2018,8,1,18,0,491.0,64.0,4.2,18.0,182.0,367.45,300.13
2018,8,1,18,15,411.0,55.0,4.15,17.45,137.5,289.58,233.33
2018,8,1,18,30,331.0,46.0,4.1,16.9,93.0,217.76,170.03
2018,8,1,18,45,221.5,32.5,4.05,16.4,58.5,142.19,98.85
2018,8,1,19,0,112.0,19.0,4.0,15.9,24.0,67.4,0.0
2018,8,1,19,15,56.0,9.5,4.0,15.7,12.0,23.08,0.0
2018,8,1,19,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,2,5,15,44.5,9.0,3.1,13.35,11.0,7.68,0.0
2018,8,2,5,30,89.0,18.0,3.2,13.7,22.0,15.36,0.0
2018,8,2,5,45,152.0,30.0,3.25,14.0,46.5,23.13,12.23
2018,8,2,6,0,215.0,42.0,3.3,14.3,71.0,32.05,22.13
2018,8,2,6,15,203.0,45.5,3.3,14.7,82.5,34.18,24.57
2018,8,2,6,30,191.0,49.0,3.3,15.1,94.0,36.17,26.58
2018,8,2,6,45,95.5,61.5,3.25,15.45,84.0,49.18,38.23
2018,8,2,7,0,0.0,74.0,3.2,15.8,74.0,60.75,48.42
2018,8,2,7,15,0.0,86.5,3.25,16.25,86.5,70.7,56.99
2018,8,2,7,30,0.0,99.0,3.3,16.7,99.0,80.58,65.36
2018,8,2,7,45,0.0,110.0,3.3,17.15,110.0,89.29,72.58
2018,8,2,8,0,0.0,121.0,3.3,17.6,121.0,97.93,79.64
2018,8,2,8,15,1.0,138.5,3.35,18.05,139.0,111.34,86.67
2018,8,2,8,30,2.0,156.0,3.4,18.5,157.0,125.38,97.59
2018,8,2,8,45,4.5,176.5,3.45,18.95,179.5,142.16,110.54
2018,8,2,9,0,7.0,197.0,3.5,19.4,202.0,159.47,123.8
2018,8,2,9,15,9.0,212.0,3.55,19.75,218.5,173.04,134.1
2018,8,2,9,30,11.0,227.0,3.6,20.1,235.0,186.99,144.67
2018,8,2,9,45,14.0,248.5,3.65,20.45,259.5,206.72,159.73
2018,8,2,10,0,17.0,270.0,3.7,20.8,284.0,227.06,175.16
2018,8,2,10,15,23.0,300.5,3.75,21.05,320.0,256.61,197.69
2018,8,2,10,30,29.0,331.0,3.8,21.3,356.0,286.67,220.43
2018,8,2,10,45,32.0,346.0,3.85,21.55,374.0,305.58,234.52
2018,8,2,11,0,35.0,361.0,3.9,21.8,392.0,325.08,249.02
2018,8,2,11,15,77.0,396.0,3.9,21.9,466.5,389.6,298.18
2018,8,2,11,30,119.0,431.0,3.9,22.0,541.0,465.17,354.76
2018,8,2,11,45,376.0,346.0,3.95,22.1,697.5,620.98,474.41
2018,8,2,12,0,633.0,261.0,4.0,22.2,854.0,781.55,593.76
2018,8,2,12,15,770.5,192.5,4.05,22.25,914.5,858.37,649.64
2018,8,2,12,30,908.0,124.0,4.1,22.3,975.0,933.83,701.17
2018,8,2,12,45,910.5,121.0,4.1,22.3,968.5,959.18,718.02
2018,8,2,13,0,913.0,118.0,4.1,22.3,962.0,981.06,732.91
2018,8,2,13,15,912.5,116.0,4.1,22.25,948.0,997.43,744.32
2018,8,2,13,30,912.0,114.0,4.1,22.2,934.0,1010.01,753.34
2018,8,2,13,45,912.5,110.5,4.15,22.1,914.0,1018.21,760.03
2018,8,2,14,0,913.0,107.0,4.2,22.0,894.0,1022.46,764.26
2018,8,2,14,15,907.0,105.5,4.15,21.85,865.0,1018.42,762.6
2018,8,2,14,30,901.0,104.0,4.1,21.7,836.0,1010.5,758.53
2018,8,2,14,45,893.5,101.5,4.1,21.55,801.0,996.22,750.62
2018,8,2,15,0,886.0,99.0,4.1,21.4,766.0,978.24,740.32
2018,8,2,15,15,874.0,97.5,4.1,21.4,725.5,953.54,725.04
2018,8,2,15,30,862.0,96.0,4.1,21.4,685.0,925.63,707.59
2018,8,2,15,45,844.0,94.5,4.1,20.9,639.0,889.25,685.47
2018,8,2,16,0,826.0,93.0,4.1,20.4,593.0,859.66,667.96
2018,8,2,16,15,801.5,91.5,4.15,20.05,543.5,812.59,637.42
2018,8,2,16,30,777.0,90.0,4.2,19.7,494.0,763.98,605.24
2018,8,2,16,45,743.5,88.0,4.2,19.3,442.5,706.5,565.66
2018,8,2,17,0,710.0,86.0,4.2,18.9,391.0,652.58,527.8
2018,8,2,17,15,664.5,82.5,4.2,18.45,338.5,585.48,477.78
2018,8,2,17,30,619.0,79.0,4.2,18.0,286.0,520.22,426.78
2018,8,2,17,45,550.5,73.5,4.25,17.5,234.0,441.09,362.93
2018,8,2,18,0,482.0,68.0,4.3,17.0,182.0,366.96,300.82
2018,8,2,18,15,399.5,57.5,4.2,16.55,136.5,286.47,231.47
2018,8,2,18,30,317.0,47.0,4.1,16.1,91.0,213.37,166.79
2018,8,2,18,45,209.0,33.0,4.0,15.7,57.0,138.73,95.0
2018,8,2,19,0,101.0,19.0,3.9,15.3,23.0,63.52,0.0
2018,8,2,19,15,50.5,9.5,3.8,15.1,11.5,21.62,0.0
2018,8,2,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,3,5,15,13.0,4.5,2.55,13.15,5.0,3.84,0.0
2018,8,3,5,30,26.0,9.0,2.6,13.5,10.0,7.68,0.0
2018,8,3,5,45,57.5,25.0,2.7,13.9,31.5,19.72,9.32
2018,8,3,6,0,89.0,41.0,2.8,14.3,53.0,31.74,21.82
2018,8,3,6,15,124.5,65.0,2.7,14.65,89.5,48.96,37.54
2018,8,3,6,30,160.0,89.0,2.6,15.0,126.0,65.58,52.6
2018,8,3,6,45,191.0,114.0,2.55,15.4,169.0,82.24,67.43
2018,8,3,7,0,222.0,139.0,2.5,15.8,212.0,98.32,81.43
2018,8,3,7,15,251.5,161.5,2.35,16.2,257.5,112.31,93.31
2018,8,3,7,30,281.0,184.0,2.2,16.6,303.0,125.77,104.5
2018,8,3,7,45,307.5,202.5,2.1,17.0,348.0,136.39,113.06
2018,8,3,8,0,334.0,221.0,2.0,17.4,393.0,146.56,121.12
2018,8,3,8,15,357.5,238.0,1.9,17.95,438.5,159.92,123.02
2018,8,3,8,30,381.0,255.0,1.8,18.5,484.0,201.69,144.48
2018,8,3,8,45,401.0,268.5,1.75,19.1,526.0,243.95,173.3
2018,8,3,9,0,421.0,282.0,1.7,19.7,568.0,288.66,207.4
2018,8,3,9,15,471.5,277.0,1.65,20.35,615.5,327.53,237.44
2018,8,3,9,30,522.0,272.0,1.6,21.0,663.0,376.63,276.01
2018,8,3,9,45,606.0,242.5,1.6,21.65,717.0,426.26,314.66
2018,8,3,10,0,690.0,213.0,1.6,22.3,771.0,482.98,358.54
2018,8,3,10,15,701.0,216.0,1.65,22.85,800.5,534.98,398.78
2018,8,3,10,30,712.0,219.0,1.7,23.4,830.0,586.87,437.7
2018,8,3,10,45,722.0,219.5,1.7,23.95,853.0,635.78,473.11
2018,8,3,11,0,732.0,220.0,1.7,24.5,876.0,683.91,506.9
2018,8,3,11,15,738.0,220.0,1.8,24.8,891.0,727.75,538.09
2018,8,3,11,30,744.0,220.0,1.9,25.1,906.0,769.97,567.58
2018,8,3,11,45,748.0,219.5,2.0,25.45,914.0,808.31,593.87
2018,8,3,12,0,752.0,219.0,2.1,25.8,922.0,844.41,618.31
2018,8,3,12,15,745.5,223.0,2.25,25.95,920.0,873.14,638.32
2018,8,3,12,30,739.0,227.0,2.4,26.1,918.0,898.75,656.17
2018,8,3,12,45,724.5,233.5,2.55,26.25,906.5,916.12,668.4
2018,8,3,13,0,710.0,240.0,2.7,26.4,895.0,929.86,678.27
2018,8,3,13,15,705.0,238.0,2.8,26.4,879.5,940.92,686.72
2018,8,3,13,30,700.0,236.0,2.9,26.4,864.0,948.53,692.9
2018,8,3,13,45,693.0,233.0,3.05,26.4,842.0,949.73,695.39
2018,8,3,14,0,686.0,230.0,3.2,26.4,820.0,947.45,695.72
2018,8,3,14,15,678.5,225.0,3.3,26.25,792.0,939.26,692.29
2018,8,3,14,30,671.0,220.0,3.4,26.1,764.0,927.72,686.74
2018,8,3,14,45,662.0,214.0,3.5,25.9,731.0,910.45,677.53
2018,8,3,15,0,653.0,208.0,3.6,25.7,698.0,890.08,666.24
2018,8,3,15,15,637.0,202.0,3.6,25.7,658.5,860.09,647.27
2018,8,3,15,30,621.0,196.0,3.6,25.7,619.0,827.57,626.38
2018,8,3,15,45,607.0,185.5,3.7,25.15,576.0,790.06,603.62
2018,8,3,16,0,593.0,175.0,3.8,24.6,533.0,750.45,578.89
2018,8,3,16,15,574.0,164.5,3.85,24.1,487.0,697.09,543.45
2018,8,3,16,30,555.0,154.0,3.9,23.6,441.0,650.66,512.06
2018,8,3,16,45,529.5,142.5,3.9,23.1,393.5,597.25,474.37
2018,8,3,17,0,504.0,131.0,3.9,22.6,346.0,543.93,435.69
2018,8,3,17,15,464.0,120.0,3.9,22.0,298.0,481.51,388.73
2018,8,3,17,30,424.0,109.0,3.9,21.4,250.0,421.28,341.94
2018,8,3,17,45,374.0,95.0,3.9,20.75,203.5,354.23,288.11
2018,8,3,18,0,324.0,81.0,3.9,20.1,157.0,291.34,235.86
2018,8,3,18,15,261.0,64.0,3.8,19.55,115.5,223.12,177.74
2018,8,3,18,30,198.0,47.0,3.7,19.0,74.0,161.41,123.94
2018,8,3,18,45,129.5,30.5,3.6,18.5,45.5,105.4,69.0
2018,8,3,19,0,61.0,14.0,3.5,18.0,17.0,31.69,0.0
2018,8,3,19,15,30.5,7.0,3.45,17.75,8.5,5.97,0.0
2018,8,3,19,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.9,16.75,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,4,5,15,11.5,4.0,2.1,14.95,4.5,0.0,0.0
2018,8,4,5,30,23.0,8.0,2.2,15.3,9.0,6.83,0.0
2018,8,4,5,45,53.5,23.0,2.25,15.6,29.0,18.22,7.77
2018,8,4,6,0,84.0,38.0,2.3,15.9,49.0,29.56,19.75
2018,8,4,6,15,120.0,61.5,2.3,16.25,85.0,46.53,35.16
2018,8,4,6,30,156.0,85.0,2.3,16.6,121.0,62.91,49.91
2018,8,4,6,45,191.0,110.0,2.3,16.9,165.0,79.7,64.79
2018,8,4,7,0,226.0,135.0,2.3,17.2,209.0,95.9,78.87
2018,8,4,7,15,262.0,156.5,2.3,17.65,256.5,109.43,90.31
2018,8,4,7,30,298.0,178.0,2.3,18.1,304.0,122.49,101.12
2018,8,4,7,45,335.0,194.0,2.35,18.55,352.5,131.92,108.65
2018,8,4,8,0,372.0,210.0,2.4,19.0,401.0,140.99,115.77
2018,8,4,8,15,403.0,220.5,2.45,19.65,446.0,151.47,115.18
2018,8,4,8,30,434.0,231.0,2.5,20.3,491.0,186.04,129.4
2018,8,4,8,45,469.5,235.5,2.55,20.95,536.5,228.24,157.4
2018,8,4,9,0,505.0,240.0,2.6,21.6,582.0,274.67,192.78
2018,8,4,9,15,558.5,231.5,2.65,22.25,631.0,321.22,229.62
2018,8,4,9,30,612.0,223.0,2.7,22.9,680.0,373.12,271.45
2018,8,4,9,45,699.0,188.5,2.8,23.55,734.5,423.71,312.1
2018,8,4,10,0,786.0,154.0,2.9,24.2,789.0,484.48,360.36
2018,8,4,10,15,801.0,153.5,3.05,24.55,820.5,539.28,404.26
2018,8,4,10,30,816.0,153.0,3.2,24.9,852.0,594.04,446.97
2018,8,4,10,45,834.0,148.0,3.3,25.25,879.0,646.6,486.93
2018,8,4,11,0,852.0,143.0,3.4,25.6,906.0,694.03,522.42
2018,8,4,11,15,860.5,142.0,3.55,25.7,923.5,740.79,557.17
2018,8,4,11,30,869.0,141.0,3.7,25.8,941.0,785.77,590.03
2018,8,4,11,45,879.5,137.0,3.8,25.9,952.5,827.86,618.71
2018,8,4,12,0,890.0,133.0,3.9,26.0,964.0,867.78,645.77
2018,8,4,12,15,895.0,130.5,4.05,25.9,966.5,901.84,669.55
2018,8,4,12,30,900.0,128.0,4.2,25.8,969.0,932.98,691.41
2018,8,4,12,45,874.5,142.5,4.3,25.75,954.0,948.41,702.39
2018,8,4,13,0,849.0,157.0,4.4,25.7,939.0,973.56,720.1
2018,8,4,13,15,868.5,143.0,4.45,25.6,931.5,983.62,727.62
2018,8,4,13,30,888.0,129.0,4.5,25.5,924.0,1004.08,742.31
2018,8,4,13,45,883.5,128.0,4.6,25.4,902.5,1009.9,747.73
2018,8,4,14,0,879.0,127.0,4.7,25.3,881.0,1011.91,751.02
2018,8,4,14,15,879.0,121.5,4.75,25.1,854.0,1009.95,751.69
2018,8,4,14,30,879.0,116.0,4.8,24.9,827.0,1004.03,749.85
2018,8,4,14,45,863.0,117.0,4.85,24.7,789.5,985.42,739.54
2018,8,4,15,0,847.0,118.0,4.9,24.5,752.0,975.3,735.15
2018,8,4,15,15,833.5,115.5,4.9,24.5,711.0,948.38,718.26
2018,8,4,15,30,820.0,113.0,4.9,24.5,670.0,918.33,699.27
2018,8,4,15,45,789.0,116.0,4.85,23.9,622.0,875.58,672.57
2018,8,4,16,0,758.0,119.0,4.8,23.3,574.0,836.03,647.85
2018,8,4,16,15,722.5,118.0,4.75,22.9,522.5,781.97,611.72
2018,8,4,16,30,687.0,117.0,4.7,22.5,471.0,727.23,574.48
2018,8,4,16,45,645.5,114.0,4.7,22.1,419.0,665.25,531.21
2018,8,4,17,0,604.0,111.0,4.7,21.7,367.0,603.9,486.33
2018,8,4,17,15,565.0,102.5,4.55,21.1,317.0,539.54,437.57
2018,8,4,17,30,526.0,94.0,4.4,20.5,267.0,476.73,388.46
2018,8,4,17,45,476.0,82.5,4.3,19.95,218.5,401.42,327.82
2018,8,4,18,0,426.0,71.0,4.2,19.4,170.0,336.03,273.0
2018,8,4,18,15,356.5,58.5,4.1,18.85,127.0,264.26,211.31
2018,8,4,18,30,287.0,46.0,4.0,18.3,84.0,199.85,154.13
2018,8,4,18,45,198.5,32.0,3.9,17.75,53.0,133.66,86.18
2018,8,4,19,0,110.0,18.0,3.8,17.2,22.0,50.96,0.0
2018,8,4,19,15,55.0,9.0,3.75,16.9,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.7,16.35,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,5,5,15,17.0,6.5,2.9,13.75,7.0,0.0,0.0
2018,8,5,5,30,34.0,13.0,3.0,14.1,14.0,11.1,0.0
2018,8,5,5,45,70.5,28.0,3.05,14.4,35.5,21.88,10.05
2018,8,5,6,0,107.0,43.0,3.1,14.7,57.0,33.17,22.89
2018,8,5,6,15,109.0,54.0,3.05,15.1,73.5,41.29,30.69
2018,8,5,6,30,111.0,65.0,3.0,15.5,90.0,51.08,39.68
2018,8,5,6,45,56.5,77.0,2.95,15.9,90.0,61.37,48.91
2018,8,5,7,0,2.0,89.0,2.9,16.3,90.0,71.64,57.91
2018,8,5,7,15,11.0,116.0,2.8,16.7,120.5,91.81,75.37
2018,8,5,7,30,20.0,143.0,2.7,17.1,151.0,111.61,92.19
2018,8,5,7,45,22.5,161.5,2.6,17.5,172.0,125.43,103.59
2018,8,5,8,0,25.0,180.0,2.5,17.9,193.0,139.13,114.73
2018,8,5,8,15,32.5,204.5,2.5,18.35,223.0,148.93,116.75
2018,8,5,8,30,40.0,229.0,2.5,18.8,253.0,171.1,132.75
2018,8,5,8,45,58.0,258.0,2.45,19.3,295.5,199.18,153.3
2018,8,5,9,0,76.0,287.0,2.4,19.8,338.0,230.26,176.39
2018,8,5,9,15,122.5,308.5,2.4,20.25,397.0,262.27,199.55
2018,8,5,9,30,169.0,330.0,2.4,20.7,456.0,306.15,232.41
2018,8,5,9,45,281.0,325.5,2.45,21.15,547.0,360.21,272.45
2018,8,5,10,0,393.0,321.0,2.5,21.6,638.0,429.57,324.69
2018,8,5,10,15,398.5,333.0,2.55,22.0,664.5,470.91,356.48
2018,8,5,10,30,404.0,345.0,2.6,22.4,691.0,512.4,387.77
2018,8,5,10,45,540.0,297.5,2.65,22.8,772.5,588.13,444.53
2018,8,5,11,0,676.0,250.0,2.7,23.2,854.0,673.42,507.29
2018,8,5,11,15,719.5,230.5,2.75,23.4,883.0,725.85,545.35
2018,8,5,11,30,763.0,211.0,2.8,23.6,912.0,779.02,583.55
2018,8,5,11,45,770.5,208.5,2.85,23.85,921.5,819.01,611.34
2018,8,5,12,0,778.0,206.0,2.9,24.1,931.0,850.08,632.94
2018,8,5,12,15,790.0,198.5,2.95,24.3,935.0,884.44,655.8
2018,8,5,12,30,802.0,191.0,3.0,24.5,939.0,916.34,676.74
2018,8,5,12,45,824.5,175.5,3.05,24.7,939.0,947.71,697.29
2018,8,5,13,0,847.0,160.0,3.1,24.9,939.0,976.0,715.78
2018,8,5,13,15,844.5,158.0,3.15,25.0,924.0,990.38,725.49
2018,8,5,13,30,842.0,156.0,3.2,25.1,909.0,1001.02,732.98
2018,8,5,13,45,839.0,153.0,3.3,25.15,887.5,1006.36,737.69
2018,8,5,14,0,836.0,150.0,3.4,25.2,866.0,1007.88,740.06
2018,8,5,14,15,828.5,148.0,3.45,25.1,837.0,1002.17,737.9
2018,8,5,14,30,821.0,146.0,3.5,25.0,808.0,992.72,733.44
2018,8,5,14,45,811.5,142.5,3.55,24.95,773.0,976.07,724.17
2018,8,5,15,0,802.0,139.0,3.6,24.9,738.0,955.91,712.64
2018,8,5,15,15,787.5,136.0,3.6,24.9,697.0,928.17,695.56
2018,8,5,15,30,773.0,133.0,3.6,24.9,656.0,897.42,676.43
2018,8,5,15,45,751.5,130.0,3.65,24.5,610.0,863.46,656.29
2018,8,5,16,0,730.0,127.0,3.7,24.1,564.0,821.53,630.27
2018,8,5,16,15,699.0,124.0,3.7,23.7,514.0,769.66,596.5
2018,8,5,16,30,668.0,121.0,3.7,23.3,464.0,716.93,561.45
2018,8,5,16,45,625.0,117.5,3.7,22.95,411.5,653.72,517.68
2018,8,5,17,0,582.0,114.0,3.7,22.6,359.0,591.31,472.18
2018,8,5,17,15,531.5,107.0,3.65,22.0,308.0,521.23,419.71
2018,8,5,17,30,481.0,100.0,3.6,21.4,257.0,449.05,363.91
2018,8,5,17,45,410.0,89.5,3.5,20.75,206.5,370.45,300.85
2018,8,5,18,0,339.0,79.0,3.4,20.1,156.0,298.13,240.87
2018,8,5,18,15,268.0,62.5,3.35,19.45,114.0,225.65,179.37
2018,8,5,18,30,197.0,46.0,3.3,18.8,72.0,160.69,122.78
2018,8,5,18,45,123.5,29.0,3.25,18.15,43.0,100.2,61.17
2018,8,5,19,0,50.0,12.0,3.2,17.5,14.0,26.42,0.0
2018,8,5,19,15,25.0,6.0,3.2,17.2,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,6,5,15,8.0,3.0,2.0,13.7,3.5,0.0,0.0
2018,8,6,5,30,16.0,6.0,2.0,14.0,7.0,5.12,0.0
2018,8,6,5,45,38.5,18.5,2.05,14.3,23.0,15.34,4.98
2018,8,6,6,0,61.0,31.0,2.1,14.6,39.0,25.29,16.1
2018,8,6,6,15,81.0,52.5,2.0,14.9,68.0,41.39,30.8
2018,8,6,6,30,101.0,74.0,1.9,15.2,97.0,56.95,44.91
2018,8,6,6,45,125.5,101.0,1.8,15.55,136.5,75.56,61.49
2018,8,6,7,0,150.0,128.0,1.7,15.9,176.0,93.54,77.19
2018,8,6,7,15,187.5,153.5,1.6,16.3,224.5,110.23,91.44
2018,8,6,7,30,225.0,179.0,1.5,16.7,273.0,126.47,105.0
2018,8,6,7,45,249.0,202.0,1.4,17.15,318.5,135.37,112.03
2018,8,6,8,0,273.0,225.0,1.3,17.6,364.0,147.96,122.07
2018,8,6,8,15,295.5,245.0,1.3,18.25,409.0,162.67,125.26
2018,8,6,8,30,318.0,265.0,1.3,18.9,454.0,202.6,146.96
2018,8,6,8,45,340.0,281.0,1.3,19.5,497.5,243.22,174.74
2018,8,6,9,0,362.0,297.0,1.3,20.1,541.0,286.69,207.49
2018,8,6,9,15,383.5,307.0,1.35,20.85,579.5,328.83,240.31
2018,8,6,9,30,405.0,317.0,1.4,21.6,618.0,373.26,275.07
2018,8,6,9,45,431.5,319.5,1.5,22.35,654.0,414.15,307.0
2018,8,6,10,0,458.0,322.0,1.6,23.1,690.0,460.74,342.63
2018,8,6,10,15,471.0,328.0,1.7,23.7,718.5,505.22,376.26
2018,8,6,10,30,484.0,334.0,1.8,24.3,747.0,550.32,409.54
2018,8,6,10,45,497.0,336.0,1.9,24.9,770.0,592.76,440.25
2018,8,6,11,0,510.0,338.0,2.0,25.5,793.0,635.28,470.36
2018,8,6,11,15,519.0,339.5,2.1,25.85,809.0,674.4,498.0
2018,8,6,11,30,528.0,341.0,2.2,26.2,825.0,712.79,524.71
2018,8,6,11,45,539.5,337.0,2.35,26.6,835.5,747.49,548.88
2018,8,6,12,0,551.0,333.0,2.5,27.0,846.0,780.95,571.98
2018,8,6,12,15,586.5,311.5,2.65,27.2,857.5,817.9,598.39
2018,8,6,12,30,622.0,290.0,2.8,27.4,869.0,854.86,624.63
2018,8,6,12,45,691.0,247.0,2.9,27.65,885.0,901.98,657.95
2018,8,6,13,0,760.0,204.0,3.0,27.9,901.0,946.09,687.58
2018,8,6,13,15,761.0,200.0,3.1,27.9,888.5,951.71,692.01
2018,8,6,13,30,762.0,196.0,3.2,27.9,876.0,963.28,700.77
2018,8,6,13,45,766.5,187.5,3.3,27.9,857.0,970.5,706.76
2018,8,6,14,0,771.0,179.0,3.4,27.9,838.0,974.07,710.51
2018,8,6,14,15,764.0,176.0,3.45,27.75,810.0,967.96,708.15
2018,8,6,14,30,757.0,173.0,3.5,27.6,782.0,966.93,709.35
2018,8,6,14,45,749.5,168.5,3.55,27.45,749.0,951.67,701.19
2018,8,6,15,0,742.0,164.0,3.6,27.3,716.0,933.06,690.95
2018,8,6,15,15,727.0,159.5,3.6,27.3,675.5,904.06,673.04
2018,8,6,15,30,712.0,155.0,3.6,27.3,635.0,872.27,653.24
2018,8,6,15,45,681.0,154.0,3.65,26.7,587.5,827.18,625.86
2018,8,6,16,0,650.0,153.0,3.7,26.1,540.0,780.53,596.92
2018,8,6,16,15,607.0,151.5,3.65,25.55,489.0,721.84,558.18
2018,8,6,16,30,564.0,150.0,3.6,25.0,438.0,655.74,512.5
2018,8,6,16,45,508.0,146.0,3.55,24.5,384.5,586.39,462.7
2018,8,6,17,0,452.0,142.0,3.5,24.0,331.0,519.56,413.39
2018,8,6,17,15,403.0,130.0,3.45,23.2,281.5,451.82,362.61
2018,8,6,17,30,354.0,118.0,3.4,22.4,232.0,387.26,312.6
2018,8,6,17,45,290.5,101.0,3.3,21.6,183.5,299.61,242.59
2018,8,6,18,0,227.0,84.0,3.2,20.8,135.0,231.48,186.17
2018,8,6,18,15,175.0,62.5,3.2,20.15,96.0,169.22,133.37
2018,8,6,18,30,123.0,41.0,3.2,19.5,57.0,111.59,83.59
2018,8,6,18,45,76.0,25.0,3.15,18.85,33.5,66.78,36.96
2018,8,6,19,0,29.0,9.0,3.1,18.2,10.0,17.07,0.0
2018,8,6,19,15,14.5,4.5,3.1,17.85,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,7,5,15,17.5,5.0,2.25,13.85,5.5,0.0,0.0
2018,8,7,5,30,35.0,10.0,2.3,14.2,11.0,8.54,0.0
2018,8,7,5,45,83.5,25.5,2.35,14.55,34.0,20.05,7.6
2018,8,7,6,0,132.0,41.0,2.4,14.9,57.0,31.8,21.58
2018,8,7,6,15,168.0,60.5,2.35,15.2,91.0,46.03,34.77
2018,8,7,6,30,204.0,80.0,2.3,15.5,125.0,59.87,47.39
2018,8,7,6,45,217.0,100.0,2.25,15.75,159.5,73.46,59.58
2018,8,7,7,0,230.0,120.0,2.2,16.0,194.0,86.58,71.09
2018,8,7,7,15,227.0,141.5,2.15,16.45,225.0,99.95,82.52
2018,8,7,7,30,224.0,163.0,2.1,16.9,256.0,112.74,93.21
2018,8,7,7,45,209.0,188.0,2.05,17.35,283.5,132.51,109.68
2018,8,7,8,0,194.0,213.0,2.0,17.8,311.0,146.98,121.36
2018,8,7,8,15,194.0,236.0,2.0,18.3,342.5,163.11,126.68
2018,8,7,8,30,194.0,259.0,2.0,18.8,374.0,195.48,146.32
2018,8,7,8,45,195.5,281.0,2.0,19.25,404.5,227.97,169.82
2018,8,7,9,0,197.0,303.0,2.0,19.7,435.0,261.03,195.36
2018,8,7,9,15,208.0,322.5,2.1,20.0,469.5,295.67,222.52
2018,8,7,9,30,219.0,342.0,2.2,20.3,504.0,331.85,250.98
2018,8,7,9,45,228.0,359.0,2.25,20.6,535.0,366.99,278.42
2018,8,7,10,0,237.0,376.0,2.3,20.9,566.0,403.19,306.31
2018,8,7,10,15,273.0,381.0,2.4,21.05,607.5,444.33,337.81
2018,8,7,10,30,309.0,386.0,2.5,21.2,649.0,491.05,373.2
2018,8,7,10,45,308.5,396.0,2.6,21.4,664.5,522.25,396.56
2018,8,7,11,0,308.0,406.0,2.7,21.6,680.0,552.9,419.23
2018,8,7,11,15,259.5,428.0,2.8,21.65,661.5,558.61,423.01
2018,8,7,11,30,211.0,450.0,2.9,21.7,643.0,553.91,419.11
2018,8,7,11,45,211.0,454.0,3.0,21.75,648.5,572.79,433.13
2018,8,7,12,0,211.0,458.0,3.1,21.8,654.0,590.92,446.43
2018,8,7,12,15,210.5,458.0,3.15,21.85,653.5,604.16,456.08
2018,8,7,12,30,210.0,458.0,3.2,21.9,653.0,616.34,465.01
2018,8,7,12,45,218.0,453.0,3.2,21.95,654.0,630.51,475.5
2018,8,7,13,0,226.0,448.0,3.2,22.0,655.0,643.77,485.35
2018,8,7,13,15,245.0,435.5,3.25,22.0,656.5,675.75,508.91
2018,8,7,13,30,264.0,423.0,3.3,22.0,658.0,691.23,520.96
2018,8,7,13,45,328.5,388.0,3.3,22.0,673.0,727.34,549.04
2018,8,7,14,0,393.0,353.0,3.3,22.0,688.0,761.67,575.67
2018,8,7,14,15,499.5,303.5,3.35,21.9,714.0,839.83,633.83
2018,8,7,14,30,606.0,254.0,3.4,21.8,740.0,901.26,679.92
2018,8,7,14,45,604.5,243.0,3.45,21.7,709.5,886.93,671.52
2018,8,7,15,0,603.0,232.0,3.5,21.6,679.0,869.45,661.55
2018,8,7,15,15,587.0,224.0,3.5,21.6,639.5,831.85,636.87
2018,8,7,15,30,571.0,216.0,3.5,21.6,600.0,798.28,614.76
2018,8,7,15,45,560.5,205.0,3.5,21.15,560.0,764.55,593.48
2018,8,7,16,0,550.0,194.0,3.5,20.7,520.0,728.84,570.41
2018,8,7,16,15,533.5,181.5,3.5,20.35,475.5,684.58,540.38
2018,8,7,16,30,517.0,169.0,3.5,20.0,431.0,639.19,508.91
2018,8,7,16,45,493.5,155.5,3.45,19.65,384.0,586.36,470.82
2018,8,7,17,0,470.0,142.0,3.4,19.3,337.0,533.55,431.77
2018,8,7,17,15,432.0,128.0,3.35,18.8,288.5,470.41,383.55
2018,8,7,17,30,394.0,114.0,3.3,18.3,240.0,409.37,335.45
2018,8,7,17,45,347.5,97.5,3.25,17.8,194.0,342.93,281.31
2018,8,7,18,0,301.0,81.0,3.2,17.3,148.0,280.37,228.58
2018,8,7,18,15,239.0,62.5,3.15,16.85,107.0,212.12,169.74
2018,8,7,18,30,177.0,44.0,3.1,16.4,66.0,150.34,114.96
2018,8,7,18,45,113.5,28.0,3.05,16.0,39.5,86.06,46.22
2018,8,7,19,0,50.0,12.0,3.0,15.6,13.0,26.42,0.0
2018,8,7,19,15,25.0,6.0,3.0,15.4,6.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,8,5,15,11.5,4.5,2.1,13.7,5.0,0.0,0.0
2018,8,8,5,30,23.0,9.0,2.1,14.1,10.0,7.68,0.0
2018,8,8,5,45,34.5,23.0,2.1,14.5,26.5,18.56,5.93
2018,8,8,6,0,46.0,37.0,2.1,14.9,43.0,29.42,19.48
2018,8,8,6,15,79.0,56.5,2.0,15.3,72.0,43.95,32.92
2018,8,8,6,30,112.0,76.0,1.9,15.7,101.0,58.19,45.87
2018,8,8,6,45,70.0,95.0,1.8,16.1,112.0,73.06,59.14
2018,8,8,7,0,28.0,114.0,1.7,16.5,123.0,86.34,70.72
2018,8,8,7,15,25.5,131.0,1.65,16.95,140.5,98.45,81.02
2018,8,8,7,30,23.0,148.0,1.6,17.4,158.0,114.73,94.7
2018,8,8,7,45,26.0,168.0,1.5,17.9,180.5,123.81,101.93
2018,8,8,8,0,29.0,188.0,1.4,18.4,203.0,137.0,112.53
2018,8,8,8,15,38.0,212.5,1.4,18.9,234.0,153.62,119.99
2018,8,8,8,30,47.0,237.0,1.4,19.4,265.0,176.57,136.19
2018,8,8,8,45,74.0,267.5,1.4,19.9,315.5,207.69,158.46
2018,8,8,9,0,101.0,298.0,1.4,20.4,366.0,243.03,184.25
2018,8,8,9,15,190.0,308.0,1.4,20.85,445.5,281.58,210.91
2018,8,8,9,30,279.0,318.0,1.4,21.3,525.0,332.22,247.94
2018,8,8,9,45,397.5,298.5,1.4,21.75,608.5,387.2,288.59
2018,8,8,10,0,516.0,279.0,1.4,22.2,692.0,457.57,341.11
2018,8,8,10,15,589.0,259.0,1.45,22.55,747.0,515.46,384.92
2018,8,8,10,30,662.0,239.0,1.5,22.9,802.0,579.61,432.7
2018,8,8,10,45,694.0,230.0,1.55,23.25,834.0,632.62,471.53
2018,8,8,11,0,726.0,221.0,1.6,23.6,866.0,686.74,510.35
2018,8,8,11,15,734.0,220.5,1.65,23.85,882.0,731.59,541.9
2018,8,8,11,30,742.0,220.0,1.7,24.1,898.0,774.96,571.87
2018,8,8,11,45,751.5,217.0,1.75,24.35,908.5,815.57,599.52
2018,8,8,12,0,761.0,214.0,1.8,24.6,919.0,854.2,625.47
2018,8,8,12,15,758.0,216.0,1.9,24.75,918.5,884.42,646.09
2018,8,8,12,30,755.0,218.0,2.0,24.9,918.0,911.58,664.26
2018,8,8,12,45,747.0,221.0,2.05,25.0,908.5,931.91,677.61
2018,8,8,13,0,739.0,224.0,2.1,25.1,899.0,948.74,688.84
2018,8,8,13,15,737.0,220.5,2.15,25.15,884.5,961.42,697.65
2018,8,8,13,30,735.0,217.0,2.2,25.2,870.0,970.58,704.35
2018,8,8,13,45,733.0,212.0,2.25,25.2,849.0,974.66,708.07
2018,8,8,14,0,731.0,207.0,2.3,25.2,828.0,975.15,709.65
2018,8,8,14,15,723.0,203.0,2.4,25.05,799.5,967.15,706.79
2018,8,8,14,30,715.0,199.0,2.5,24.9,771.0,955.65,701.78
2018,8,8,14,45,705.5,193.5,2.6,24.75,737.0,937.73,692.58
2018,8,8,15,0,696.0,188.0,2.7,24.6,703.0,916.59,681.24
2018,8,8,15,15,680.0,183.0,2.7,24.6,662.5,886.67,662.77
2018,8,8,15,30,664.0,178.0,2.7,24.6,622.0,854.11,642.49
2018,8,8,15,45,647.0,171.0,2.8,24.05,579.0,816.12,620.29
2018,8,8,16,0,630.0,164.0,2.9,23.5,536.0,776.04,596.16
2018,8,8,16,15,606.5,155.5,2.95,23.05,488.5,727.0,564.52
2018,8,8,16,30,583.0,147.0,3.0,22.6,441.0,676.87,530.89
2018,8,8,16,45,552.0,137.5,3.05,22.15,392.0,612.55,485.85
2018,8,8,17,0,521.0,128.0,3.1,21.7,343.0,556.19,445.23
2018,8,8,17,15,479.0,117.0,3.1,21.05,293.5,491.31,396.7
2018,8,8,17,30,437.0,106.0,3.1,20.4,244.0,428.8,348.27
2018,8,8,17,45,384.0,91.5,3.05,19.75,196.5,358.47,291.67
2018,8,8,18,0,331.0,77.0,3.0,19.1,149.0,292.64,236.77
2018,8,8,18,15,263.0,60.0,2.95,18.55,107.5,221.44,175.88
2018,8,8,18,30,195.0,43.0,2.9,18.0,66.0,157.51,119.31
2018,8,8,18,45,124.5,27.5,2.85,17.4,39.5,96.86,47.44
2018,8,8,19,0,54.0,12.0,2.8,16.8,13.0,27.72,0.0
2018,8,8,19,15,27.0,6.0,2.75,16.55,6.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,9,5,15,20.5,4.5,1.7,13.4,5.0,0.0,0.0
2018,8,9,5,30,41.0,9.0,1.7,13.8,10.0,7.68,0.0
2018,8,9,5,45,97.0,24.5,1.75,14.25,34.0,19.3,5.54
2018,8,9,6,0,153.0,40.0,1.8,14.7,58.0,31.11,20.86
2018,8,9,6,15,210.5,59.5,1.7,15.15,97.5,45.49,34.26
2018,8,9,6,30,268.0,79.0,1.6,15.6,137.0,58.39,46.05
2018,8,9,6,45,300.5,95.0,1.55,16.05,176.5,69.02,55.58
2018,8,9,7,0,333.0,111.0,1.5,16.5,216.0,79.22,64.49
2018,8,9,7,15,382.0,127.0,1.45,17.1,268.0,89.17,72.91
2018,8,9,7,30,431.0,143.0,1.4,17.7,320.0,98.73,80.8
2018,8,9,7,45,471.5,154.0,1.35,18.3,371.5,104.58,85.35
2018,8,9,8,0,512.0,165.0,1.3,18.9,423.0,110.18,89.61
2018,8,9,8,15,539.0,174.0,1.3,19.5,470.0,121.36,89.18
2018,8,9,8,30,566.0,183.0,1.3,20.1,517.0,169.62,111.14
2018,8,9,8,45,589.5,190.0,1.3,20.7,562.0,219.44,145.01
2018,8,9,9,0,613.0,197.0,1.3,21.3,607.0,272.33,186.24
2018,8,9,9,15,637.5,200.0,1.3,21.9,649.5,324.57,228.82
2018,8,9,9,30,662.0,203.0,1.3,22.5,692.0,379.33,273.47
2018,8,9,9,45,690.0,199.5,1.3,23.1,731.0,432.82,316.44
2018,8,9,10,0,718.0,196.0,1.3,23.7,770.0,488.44,359.88
2018,8,9,10,15,728.0,199.5,1.3,24.2,799.5,542.08,400.73
2018,8,9,10,30,738.0,203.0,1.3,24.7,829.0,595.43,439.96
2018,8,9,10,45,746.0,204.5,1.35,25.25,851.5,645.35,475.83
2018,8,9,11,0,754.0,206.0,1.4,25.8,874.0,694.24,509.96
2018,8,9,11,15,759.5,206.5,1.45,26.15,889.5,739.21,540.96
2018,8,9,11,30,765.0,207.0,1.5,26.5,905.0,782.42,570.13
2018,8,9,11,45,769.5,206.5,1.55,26.9,913.5,821.95,596.21
2018,8,9,12,0,774.0,206.0,1.6,27.3,922.0,852.27,616.09
2018,8,9,12,15,771.5,207.5,1.75,27.45,921.0,881.81,636.16
2018,8,9,12,30,769.0,209.0,1.9,27.6,920.0,917.04,659.8
2018,8,9,12,45,763.0,211.5,2.0,27.7,912.0,938.96,674.45
2018,8,9,13,0,757.0,214.0,2.1,27.8,904.0,957.43,687.09
2018,8,9,13,15,753.5,212.0,2.2,27.8,889.0,970.29,696.57
2018,8,9,13,30,750.0,210.0,2.3,27.8,874.0,979.58,703.93
2018,8,9,13,45,745.5,206.5,2.4,27.75,852.5,982.74,707.66
2018,8,9,14,0,741.0,203.0,2.5,27.7,831.0,982.27,709.23
2018,8,9,14,15,732.5,199.0,2.55,27.6,802.0,973.69,705.39
2018,8,9,14,30,724.0,195.0,2.6,27.5,773.0,961.6,699.43
2018,8,9,14,45,713.5,190.5,2.65,27.35,738.5,943.6,689.85
2018,8,9,15,0,703.0,186.0,2.7,27.2,704.0,922.38,678.2
2018,8,9,15,15,687.0,180.5,2.7,27.2,663.0,891.76,659.5
2018,8,9,15,30,671.0,175.0,2.7,27.2,622.0,858.47,638.97
2018,8,9,15,45,653.0,168.0,2.75,26.8,578.0,819.33,615.61
2018,8,9,16,0,635.0,161.0,2.8,26.4,534.0,778.14,590.44
2018,8,9,16,15,610.5,152.5,2.8,26.0,486.0,728.03,558.21
2018,8,9,16,30,586.0,144.0,2.8,25.6,438.0,676.89,524.12
2018,8,9,16,45,556.0,134.5,2.8,25.15,389.0,612.86,479.82
2018,8,9,17,0,526.0,125.0,2.8,24.7,340.0,557.02,440.06
2018,8,9,17,15,485.5,113.5,2.7,24.0,291.0,492.32,392.25
2018,8,9,17,30,445.0,102.0,2.6,23.3,242.0,429.84,344.47
2018,8,9,17,45,393.0,88.5,2.55,22.55,195.0,360.81,289.8
2018,8,9,18,0,341.0,75.0,2.5,21.8,148.0,296.2,236.64
2018,8,9,18,15,270.5,58.5,2.5,21.15,106.5,223.76,175.54
2018,8,9,18,30,200.0,42.0,2.5,20.5,65.0,158.96,118.59
2018,8,9,18,45,127.5,27.0,2.5,19.8,39.0,96.72,40.4
2018,8,9,19,0,55.0,12.0,2.5,19.1,13.0,28.03,0.0
2018,8,9,19,15,27.5,6.0,2.55,18.8,6.5,0.0,0.0
