Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,19,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,5,15,51.0,7.0,1.95,14.5,8.0,0.0,0.0
2018,8,10,5,30,102.0,14.0,2.0,14.9,16.0,11.95,0.0
2018,8,10,5,45,208.5,26.0,2.1,15.35,45.5,20.28,4.96
2018,8,10,6,0,315.0,38.0,2.2,15.8,75.0,31.25,20.77
2018,8,10,6,15,332.0,50.0,2.15,16.25,106.0,38.29,27.79
2018,8,10,6,30,349.0,62.0,2.1,16.7,137.0,46.71,35.58
2018,8,10,6,45,340.5,83.5,2.05,17.15,173.0,61.28,48.56
2018,8,10,7,0,332.0,105.0,2.0,17.6,209.0,75.14,60.67
2018,8,10,7,15,440.0,105.5,2.0,18.2,269.5,75.39,60.66
2018,8,10,7,30,548.0,106.0,2.0,18.8,330.0,76.32,61.16
2018,8,10,7,45,575.0,115.5,2.0,19.45,378.5,81.14,64.95
2018,8,10,8,0,602.0,125.0,2.0,20.1,427.0,85.66,68.42
2018,8,10,8,15,627.5,131.5,2.0,20.7,474.5,96.25,67.56
2018,8,10,8,30,653.0,138.0,2.0,21.3,522.0,147.56,90.0
2018,8,10,8,45,614.5,163.0,2.0,21.95,547.0,205.27,132.63
2018,8,10,9,0,576.0,188.0,2.0,22.6,572.0,258.42,176.86
2018,8,10,9,15,582.0,200.5,2.0,23.05,609.0,310.16,219.8
2018,8,10,9,30,588.0,213.0,2.0,23.5,646.0,362.34,263.02
2018,8,10,9,45,639.5,203.0,2.05,24.0,695.0,416.14,306.11
2018,8,10,10,0,691.0,193.0,2.1,24.5,744.0,474.75,352.18
2018,8,10,10,15,752.5,171.5,2.15,24.85,791.5,534.78,398.71
2018,8,10,10,30,814.0,150.0,2.2,25.2,839.0,597.07,445.99
2018,8,10,10,45,758.0,184.0,2.25,25.55,839.0,636.0,474.62
2018,8,10,11,0,702.0,218.0,2.3,25.9,839.0,670.71,499.13
2018,8,10,11,15,732.0,204.0,2.4,26.05,861.5,718.66,534.13
2018,8,10,11,30,762.0,190.0,2.5,26.2,884.0,762.22,565.62
2018,8,10,11,45,801.5,171.0,2.6,26.35,906.0,812.33,601.1
2018,8,10,12,0,841.0,152.0,2.7,26.5,928.0,851.21,626.96
2018,8,10,12,15,839.0,153.5,2.8,26.55,928.0,893.17,655.09
2018,8,10,12,30,837.0,155.0,2.9,26.6,928.0,921.44,674.07
2018,8,10,12,45,831.0,157.0,3.0,26.7,919.0,943.17,688.77
2018,8,10,13,0,825.0,159.0,3.1,26.8,910.0,961.31,701.23
2018,8,10,13,15,822.0,157.5,3.2,26.7,895.0,975.21,711.62
2018,8,10,13,30,819.0,156.0,3.3,26.6,880.0,985.43,719.76
2018,8,10,13,45,815.5,152.5,3.45,26.55,858.0,989.39,724.17
2018,8,10,14,0,812.0,149.0,3.6,26.5,836.0,989.57,726.25
2018,8,10,14,15,805.0,146.5,3.65,26.35,807.5,983.57,724.01
2018,8,10,14,30,798.0,144.0,3.7,26.2,779.0,973.9,719.49
2018,8,10,14,45,790.5,139.5,3.8,26.0,744.5,958.01,711.38
2018,8,10,15,0,783.0,135.0,3.9,25.8,710.0,938.64,700.98
2018,8,10,15,15,768.5,132.0,3.9,25.8,670.0,910.83,683.74
2018,8,10,15,30,754.0,129.0,3.9,25.8,630.0,880.11,664.49
2018,8,10,15,45,738.5,124.0,3.95,25.3,586.0,849.25,646.58
2018,8,10,16,0,723.0,119.0,4.0,24.8,542.0,810.3,622.69
2018,8,10,16,15,702.5,113.0,4.0,24.4,494.5,763.79,592.56
2018,8,10,16,30,682.0,107.0,4.0,24.0,447.0,715.83,560.81
2018,8,10,16,45,652.5,101.0,4.0,23.6,397.5,659.66,522.24
2018,8,10,17,0,623.0,95.0,4.0,23.2,348.0,603.42,482.43
2018,8,10,17,15,580.5,88.0,3.9,22.65,298.0,537.22,432.69
2018,8,10,17,30,538.0,81.0,3.8,22.1,248.0,472.92,382.68
2018,8,10,17,45,480.0,72.0,3.7,21.5,200.0,399.43,323.51
2018,8,10,18,0,422.0,63.0,3.6,20.9,152.0,330.35,265.74
2018,8,10,18,15,339.5,51.5,3.45,20.4,110.5,249.59,196.8
2018,8,10,18,30,257.0,40.0,3.3,19.9,69.0,181.95,135.83
2018,8,10,18,45,163.5,26.5,3.15,19.35,41.5,109.18,36.69
2018,8,10,19,0,70.0,13.0,3.0,18.8,14.0,33.74,0.0
2018,8,10,19,15,35.0,6.5,2.9,18.6,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.55,17.15,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,15,32.5,6.5,2.7,15.8,7.0,0.0,0.0
2018,8,11,5,30,65.0,13.0,2.8,16.1,14.0,11.1,0.0
2018,8,11,5,45,151.5,27.0,2.9,16.4,41.0,20.95,3.87
2018,8,11,6,0,238.0,41.0,3.0,16.7,68.0,31.54,20.82
2018,8,11,6,15,317.0,54.5,2.95,17.1,110.0,41.55,30.46
2018,8,11,6,30,396.0,68.0,2.9,17.5,152.0,51.35,39.48
2018,8,11,6,45,444.5,79.5,2.9,17.95,198.0,59.3,46.65
2018,8,11,7,0,493.0,91.0,2.9,18.4,244.0,67.02,53.39
2018,8,11,7,15,542.5,98.0,2.95,18.95,295.0,72.72,58.17
2018,8,11,7,30,592.0,105.0,3.0,19.5,346.0,76.22,60.92
2018,8,11,7,45,621.0,113.0,3.0,20.1,395.5,80.06,63.89
2018,8,11,8,0,650.0,121.0,3.0,20.7,445.0,83.69,66.61
2018,8,11,8,15,673.5,126.5,3.05,21.2,492.5,94.61,65.49
2018,8,11,8,30,697.0,132.0,3.1,21.7,540.0,148.03,88.67
2018,8,11,8,45,713.5,137.5,3.15,22.15,584.0,203.3,127.1
2018,8,11,9,0,730.0,143.0,3.2,22.6,628.0,260.39,173.22
2018,8,11,9,15,742.0,148.0,3.25,23.0,667.5,317.45,221.81
2018,8,11,9,30,754.0,153.0,3.3,23.4,707.0,375.3,271.19
2018,8,11,9,45,759.0,160.0,3.3,23.8,740.5,435.65,321.56
2018,8,11,10,0,764.0,167.0,3.3,24.2,774.0,491.39,367.08
2018,8,11,10,15,772.0,169.5,3.35,24.4,802.5,544.41,409.64
2018,8,11,10,30,780.0,172.0,3.4,24.6,831.0,596.76,450.49
2018,8,11,10,45,785.5,174.0,3.4,24.8,852.5,646.25,488.01
2018,8,11,11,0,791.0,176.0,3.4,25.0,874.0,694.35,523.53
2018,8,11,11,15,795.5,176.5,3.5,25.05,889.0,738.87,556.43
2018,8,11,11,30,800.0,177.0,3.6,25.1,904.0,781.45,587.39
2018,8,11,11,45,802.0,177.5,3.65,25.15,911.5,819.89,614.77
2018,8,11,12,0,804.0,178.0,3.7,25.2,919.0,855.8,639.1
2018,8,11,12,15,805.5,177.5,3.75,25.2,919.5,887.67,660.75
2018,8,11,12,30,807.0,177.0,3.8,25.2,920.0,916.6,680.41
2018,8,11,12,45,808.0,174.5,3.85,25.2,913.0,940.08,696.45
2018,8,11,13,0,809.0,172.0,3.9,25.2,906.0,960.22,710.35
2018,8,11,13,15,804.0,171.0,3.95,25.1,890.0,972.57,719.44
2018,8,11,13,30,799.0,170.0,4.0,25.0,874.0,981.23,726.27
2018,8,11,13,45,791.5,168.5,4.05,24.9,851.0,983.21,728.8
2018,8,11,14,0,784.0,167.0,4.1,24.8,828.0,981.47,729.03
2018,8,11,14,15,774.5,165.0,4.1,24.65,799.0,973.56,725.12
2018,8,11,14,30,765.0,163.0,4.1,24.5,770.0,962.06,718.95
2018,8,11,14,45,753.0,160.0,4.1,24.3,734.5,951.55,713.72
2018,8,11,15,0,741.0,157.0,4.1,24.1,699.0,929.86,700.94
2018,8,11,15,15,725.5,153.0,4.1,24.1,659.0,900.59,682.48
2018,8,11,15,30,710.0,149.0,4.1,24.1,619.0,868.58,662.09
2018,8,11,15,45,690.0,144.0,4.0,23.6,574.0,828.8,636.91
2018,8,11,16,0,670.0,139.0,3.9,23.1,529.0,787.02,610.02
2018,8,11,16,15,644.0,133.5,3.9,22.75,481.5,737.8,577.39
2018,8,11,16,30,618.0,128.0,3.9,22.4,434.0,687.57,543.39
2018,8,11,16,45,585.5,120.0,3.85,22.0,384.5,628.86,501.82
2018,8,11,17,0,553.0,112.0,3.8,21.6,335.0,570.43,458.87
2018,8,11,17,15,508.5,103.5,3.75,21.15,286.0,497.61,403.54
2018,8,11,17,30,464.0,95.0,3.7,20.7,237.0,434.89,354.1
2018,8,11,17,45,405.5,83.0,3.65,20.2,190.0,362.63,295.28
2018,8,11,18,0,347.0,71.0,3.6,19.7,143.0,295.51,238.67
2018,8,11,18,15,271.0,56.0,3.55,19.2,102.5,221.8,175.27
2018,8,11,18,30,195.0,41.0,3.5,18.7,62.0,156.62,116.31
2018,8,11,18,45,115.5,24.5,3.5,18.25,35.5,87.53,18.29
2018,8,11,19,0,36.0,8.0,3.5,17.8,9.0,18.47,0.0
2018,8,11,19,15,18.0,4.0,3.5,17.55,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,12,5,15,13.0,4.0,2.1,15.0,4.0,0.0,0.0
2018,8,12,5,30,26.0,8.0,2.1,15.3,8.0,6.83,0.0
2018,8,12,5,45,85.0,24.0,2.15,15.65,32.0,18.81,1.42
2018,8,12,6,0,144.0,40.0,2.2,16.0,56.0,30.97,20.3
2018,8,12,6,15,206.5,58.5,2.1,16.4,95.0,44.69,33.25
2018,8,12,6,30,269.0,77.0,2.0,16.8,134.0,57.09,44.6
2018,8,12,6,45,320.0,93.0,1.9,17.2,179.0,67.91,54.33
2018,8,12,7,0,371.0,109.0,1.8,17.6,224.0,78.37,63.48
2018,8,12,7,15,401.5,123.0,1.75,18.15,268.0,86.89,70.67
2018,8,12,7,30,432.0,137.0,1.7,18.7,312.0,95.03,77.35
2018,8,12,7,45,452.0,150.5,1.65,19.2,355.5,102.33,83.2
2018,8,12,8,0,472.0,164.0,1.6,19.7,399.0,109.25,88.63
2018,8,12,8,15,491.5,176.0,1.6,20.2,442.5,122.53,89.9
2018,8,12,8,30,511.0,188.0,1.6,20.7,486.0,169.26,112.59
2018,8,12,8,45,558.5,188.5,1.6,21.25,538.0,215.4,143.14
2018,8,12,9,0,606.0,189.0,1.6,21.8,590.0,267.23,182.83
2018,8,12,9,15,645.0,185.5,1.7,22.25,636.5,318.54,224.76
2018,8,12,9,30,684.0,182.0,1.8,22.7,683.0,373.98,270.43
2018,8,12,9,45,719.0,173.5,1.9,23.15,723.0,427.71,314.59
2018,8,12,10,0,754.0,165.0,2.0,23.6,763.0,486.28,361.48
2018,8,12,10,15,763.5,166.5,2.1,23.9,791.5,538.77,403.1
2018,8,12,10,30,773.0,168.0,2.2,24.2,820.0,590.74,443.17
2018,8,12,10,45,780.5,169.5,2.3,24.45,842.5,640.71,480.82
2018,8,12,11,0,788.0,171.0,2.4,24.7,865.0,689.49,516.69
2018,8,12,11,15,793.0,171.5,2.55,24.85,880.0,734.19,549.44
2018,8,12,11,30,798.0,172.0,2.7,25.0,895.0,777.0,580.33
2018,8,12,11,45,761.0,193.0,2.8,25.15,887.0,801.85,597.39
2018,8,12,12,0,724.0,214.0,2.9,25.3,879.0,828.94,615.54
2018,8,12,12,15,633.5,258.5,3.0,25.25,840.5,820.38,608.71
2018,8,12,12,30,543.0,303.0,3.1,25.2,802.0,802.36,595.45
2018,8,12,12,45,535.0,301.5,3.2,25.2,789.5,813.62,604.16
2018,8,12,13,0,527.0,300.0,3.3,25.2,777.0,821.98,610.68
2018,8,12,13,15,536.5,292.0,3.4,25.05,770.5,837.99,623.28
2018,8,12,13,30,546.0,284.0,3.5,24.9,764.0,851.45,634.18
2018,8,12,13,45,596.5,254.0,3.6,24.75,766.0,886.16,660.73
2018,8,12,14,0,647.0,224.0,3.7,24.6,768.0,913.91,682.54
2018,8,12,14,15,720.0,183.0,3.8,24.35,768.5,947.91,707.52
2018,8,12,14,30,793.0,142.0,3.9,24.1,769.0,969.15,723.99
2018,8,12,14,45,785.5,137.5,3.95,23.85,735.0,953.15,715.26
2018,8,12,15,0,778.0,133.0,4.0,23.6,701.0,933.69,704.49
2018,8,12,15,15,763.0,130.0,4.0,23.6,660.5,905.33,686.67
2018,8,12,15,30,748.0,127.0,4.0,23.6,620.0,874.09,666.83
2018,8,12,15,45,733.5,122.0,4.05,22.95,576.5,844.06,649.63
2018,8,12,16,0,719.0,117.0,4.1,22.3,533.0,805.98,626.39
2018,8,12,16,15,698.5,111.0,4.1,21.9,486.0,759.43,595.82
2018,8,12,16,30,678.0,105.0,4.1,21.5,439.0,711.45,563.63
2018,8,12,16,45,650.0,98.0,4.1,21.05,389.5,655.28,524.63
2018,8,12,17,0,622.0,91.0,4.1,20.6,340.0,598.96,484.47
2018,8,12,17,15,580.0,84.5,4.05,20.1,290.5,533.64,434.71
2018,8,12,17,30,538.0,78.0,4.0,19.6,241.0,470.19,384.63
2018,8,12,17,45,465.5,70.0,3.95,19.1,191.5,388.94,318.22
2018,8,12,18,0,393.0,62.0,3.9,18.6,142.0,310.04,251.66
2018,8,12,18,15,290.0,48.0,3.8,18.15,98.0,221.31,175.47
2018,8,12,18,30,187.0,34.0,3.7,17.7,54.0,143.98,106.13
2018,8,12,18,45,111.5,21.0,3.6,17.3,31.0,80.56,3.59
2018,8,12,19,0,36.0,8.0,3.5,16.9,8.0,18.47,0.0
2018,8,12,19,15,18.0,4.0,3.45,16.7,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,5,15,20.5,4.5,2.7,14.25,5.0,0.0,0.0
2018,8,13,5,30,41.0,9.0,2.8,14.6,10.0,7.68,0.0
2018,8,13,5,45,128.0,25.0,2.9,14.95,37.0,19.39,0.0
2018,8,13,6,0,215.0,41.0,3.0,15.3,64.0,31.5,20.67
2018,8,13,6,15,221.5,49.5,3.0,15.65,84.5,37.46,27.02
2018,8,13,6,30,228.0,58.0,3.0,16.0,105.0,43.16,32.49
2018,8,13,6,45,114.0,73.0,3.0,16.35,96.5,57.04,44.95
2018,8,13,7,0,0.0,88.0,3.0,16.7,88.0,70.51,56.83
2018,8,13,7,15,0.0,97.5,2.95,17.1,97.5,78.31,63.51
2018,8,13,7,30,0.0,107.0,2.9,17.5,107.0,86.03,69.98
2018,8,13,7,45,0.0,119.5,2.9,17.9,119.5,95.82,78.12
2018,8,13,8,0,0.0,132.0,2.9,18.3,132.0,105.55,86.08
2018,8,13,8,15,1.5,150.5,2.9,18.65,151.5,119.64,93.34
2018,8,13,8,30,3.0,169.0,2.9,19.0,171.0,134.68,104.99
2018,8,13,8,45,5.5,184.5,2.9,19.35,188.0,148.09,115.18
2018,8,13,9,0,8.0,200.0,2.9,19.7,205.0,161.95,125.68
2018,8,13,9,15,10.5,218.5,2.9,19.95,225.5,178.52,138.36
2018,8,13,9,30,13.0,237.0,2.9,20.2,246.0,195.61,151.39
2018,8,13,9,45,21.0,266.5,2.9,20.5,282.5,223.9,173.0
2018,8,13,10,0,29.0,296.0,2.9,20.8,319.0,251.5,193.92
2018,8,13,10,15,41.5,330.5,2.95,21.0,364.5,289.85,223.08
2018,8,13,10,30,54.0,365.0,3.0,21.2,410.0,330.5,253.73
2018,8,13,10,45,47.0,363.0,3.05,21.4,403.0,331.6,254.17
2018,8,13,11,0,40.0,361.0,3.1,21.6,396.0,331.55,253.82
2018,8,13,11,15,37.5,363.0,3.15,21.65,396.5,337.15,257.92
2018,8,13,11,30,35.0,365.0,3.2,21.7,397.0,342.33,261.7
2018,8,13,11,45,42.5,383.0,3.25,21.8,422.0,369.43,282.07
2018,8,13,12,0,50.0,401.0,3.3,21.9,447.0,397.49,303.01
2018,8,13,12,15,59.5,411.5,3.4,21.85,466.0,421.23,321.02
2018,8,13,12,30,69.0,422.0,3.5,21.8,485.0,445.61,339.52
2018,8,13,12,45,77.5,425.5,3.55,21.8,496.0,462.83,352.61
2018,8,13,13,0,86.0,429.0,3.6,21.8,507.0,480.18,365.86
2018,8,13,13,15,95.0,424.0,3.7,21.7,508.5,489.55,373.61
2018,8,13,13,30,104.0,419.0,3.8,21.6,510.0,498.64,381.27
2018,8,13,13,45,231.0,368.0,3.85,21.5,563.5,615.87,471.74
2018,8,13,14,0,358.0,317.0,3.9,21.4,617.0,695.1,533.35
2018,8,13,14,15,578.0,229.5,3.95,21.2,694.0,855.41,653.64
2018,8,13,14,30,798.0,142.0,4.0,21.0,771.0,975.31,738.39
2018,8,13,14,45,789.0,138.5,4.05,20.8,736.5,958.8,728.3
2018,8,13,15,0,780.0,135.0,4.1,20.6,702.0,938.86,716.93
2018,8,13,15,15,765.0,131.5,4.1,20.6,661.0,909.85,698.45
2018,8,13,15,30,750.0,128.0,4.1,20.6,620.0,877.94,677.91
2018,8,13,15,45,732.0,124.0,4.15,20.1,575.5,845.94,658.7
2018,8,13,16,0,714.0,120.0,4.2,19.6,531.0,805.89,633.39
2018,8,13,16,15,689.5,114.5,4.15,19.25,482.5,756.56,600.09
2018,8,13,16,30,665.0,109.0,4.1,18.9,434.0,706.07,565.37
2018,8,13,16,45,609.5,106.5,4.1,18.55,379.0,633.81,513.42
2018,8,13,17,0,554.0,104.0,4.1,18.2,324.0,563.4,460.51
2018,8,13,17,15,521.5,93.5,4.05,17.8,277.0,502.98,413.85
2018,8,13,17,30,489.0,83.0,4.0,17.4,230.0,443.79,366.45
2018,8,13,17,45,393.0,74.0,4.0,17.0,177.5,344.82,284.75
2018,8,13,18,0,297.0,65.0,4.0,16.6,125.0,261.36,213.52
2018,8,13,18,15,212.0,49.5,3.9,16.3,86.0,185.11,147.1
2018,8,13,18,30,127.0,34.0,3.8,16.0,47.0,107.72,78.0
2018,8,13,18,45,73.0,20.5,3.75,15.7,27.0,58.36,0.0
2018,8,13,19,0,19.0,7.0,3.7,15.4,7.0,12.12,0.0
2018,8,13,19,15,9.5,3.5,3.65,15.25,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,14,5,15,8.0,3.0,3.15,14.85,3.0,0.0,0.0
2018,8,14,5,30,16.0,6.0,3.2,15.1,6.0,5.12,0.0
2018,8,14,5,45,53.0,21.5,3.3,15.35,26.5,16.89,0.0
2018,8,14,6,0,90.0,37.0,3.4,15.6,47.0,28.63,18.11
2018,8,14,6,15,92.0,52.0,3.45,15.9,66.5,40.62,29.7
2018,8,14,6,30,94.0,67.0,3.5,16.2,86.0,51.85,40.06
2018,8,14,6,45,47.5,80.5,3.55,16.5,90.0,63.1,50.24
2018,8,14,7,0,1.0,94.0,3.6,16.8,94.0,74.66,60.45
2018,8,14,7,15,3.5,111.0,3.6,17.15,112.0,87.74,71.76
2018,8,14,7,30,6.0,128.0,3.6,17.5,130.0,100.73,82.78
2018,8,14,7,45,8.5,141.0,3.55,17.8,144.5,110.9,91.2
2018,8,14,8,0,11.0,154.0,3.5,18.1,159.0,120.99,99.43
2018,8,14,8,15,9.0,163.0,3.5,18.35,167.5,128.55,100.69
2018,8,14,8,30,7.0,172.0,3.5,18.6,176.0,137.18,107.1
2018,8,14,8,45,12.5,198.0,3.5,18.9,206.0,158.96,123.92
2018,8,14,9,0,18.0,224.0,3.5,19.2,236.0,181.79,141.48
2018,8,14,9,15,19.5,242.0,3.5,19.4,255.5,198.63,154.43
2018,8,14,9,30,21.0,260.0,3.5,19.6,275.0,215.83,167.64
2018,8,14,9,45,38.5,294.0,3.5,19.85,323.5,248.74,192.8
2018,8,14,10,0,56.0,328.0,3.5,20.1,372.0,288.49,223.19
2018,8,14,10,15,85.5,359.5,3.5,20.3,429.5,335.47,259.0
2018,8,14,10,30,115.0,391.0,3.5,20.5,487.0,388.1,298.84
2018,8,14,10,45,95.0,393.0,3.5,20.65,474.0,386.45,297.2
2018,8,14,11,0,75.0,395.0,3.5,20.8,461.0,383.95,294.9
2018,8,14,11,15,88.5,407.0,3.55,20.9,486.0,411.95,316.11
2018,8,14,11,30,102.0,419.0,3.6,21.0,511.0,441.21,338.06
2018,8,14,11,45,142.5,432.0,3.65,21.1,561.5,503.73,385.03
2018,8,14,12,0,183.0,445.0,3.7,21.2,612.0,561.32,427.81
2018,8,14,12,15,262.0,410.5,3.75,21.25,650.0,623.15,474.77
2018,8,14,12,30,341.0,376.0,3.8,21.3,688.0,676.85,515.68
2018,8,14,12,45,527.5,293.0,3.9,21.3,770.5,800.97,608.98
2018,8,14,13,0,714.0,210.0,4.0,21.3,853.0,919.71,695.37
2018,8,14,13,15,760.0,185.0,4.05,21.25,859.0,947.59,714.43
2018,8,14,13,30,806.0,160.0,4.1,21.2,865.0,982.21,738.81
2018,8,14,13,45,803.5,156.5,4.15,21.2,843.5,986.93,742.76
2018,8,14,14,0,801.0,153.0,4.2,21.2,822.0,987.92,744.55
2018,8,14,14,15,794.5,149.5,4.2,21.05,793.5,981.18,741.38
2018,8,14,14,30,788.0,146.0,4.2,20.9,765.0,970.76,735.88
2018,8,14,14,45,780.5,141.5,4.2,20.75,731.0,954.71,726.63
2018,8,14,15,0,773.0,137.0,4.2,20.6,697.0,935.19,715.09
2018,8,14,15,15,757.5,134.5,4.2,20.6,656.5,906.81,696.99
2018,8,14,15,30,742.0,132.0,4.2,20.6,616.0,881.92,681.37
2018,8,14,15,45,725.5,126.5,4.2,20.1,571.5,843.77,657.49
2018,8,14,16,0,709.0,121.0,4.2,19.6,527.0,803.38,631.72
2018,8,14,16,15,686.5,115.0,4.2,19.3,479.5,755.24,599.35
2018,8,14,16,30,664.0,109.0,4.2,19.0,432.0,705.84,565.44
2018,8,14,16,45,633.0,102.5,4.15,18.7,382.5,648.22,524.38
2018,8,14,17,0,602.0,96.0,4.1,18.4,333.0,590.7,482.03
2018,8,14,17,15,557.5,89.0,4.1,18.0,283.5,523.62,430.23
2018,8,14,17,30,513.0,82.0,4.1,17.6,234.0,458.63,378.23
2018,8,14,17,45,452.5,72.0,4.05,17.25,186.5,383.39,315.81
2018,8,14,18,0,392.0,62.0,4.0,16.9,139.0,310.3,253.13
2018,8,14,18,15,305.5,49.5,3.9,16.6,98.5,231.97,184.39
2018,8,14,18,30,219.0,37.0,3.8,16.3,58.0,163.73,118.85
2018,8,14,18,45,129.0,22.5,3.7,16.0,33.0,88.09,0.0
2018,8,14,19,0,39.0,8.0,3.6,15.7,8.0,19.43,0.0
2018,8,14,19,15,19.5,4.0,3.55,15.55,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,5,15,5.0,2.0,2.7,15.15,2.0,0.0,0.0
2018,8,15,5,30,10.0,4.0,2.8,15.5,4.0,3.41,0.0
2018,8,15,5,45,31.5,15.0,2.9,15.8,17.5,12.42,0.0
2018,8,15,6,0,53.0,26.0,3.0,16.1,31.0,21.28,11.88
2018,8,15,6,15,55.0,39.0,3.0,16.4,47.5,31.42,21.64
2018,8,15,6,30,57.0,52.0,3.0,16.7,64.0,41.36,30.78
2018,8,15,6,45,28.5,69.5,3.05,17.05,75.5,55.49,43.44
2018,8,15,7,0,0.0,87.0,3.1,17.4,87.0,69.69,55.95
2018,8,15,7,15,0.5,103.0,3.05,17.75,103.0,82.1,66.67
2018,8,15,7,30,1.0,119.0,3.0,18.1,119.0,94.42,77.11
2018,8,15,7,45,15.0,148.5,2.95,18.45,155.5,116.0,95.34
2018,8,15,8,0,29.0,178.0,2.9,18.8,192.0,130.7,107.4
2018,8,15,8,15,45.5,207.5,2.85,19.1,232.5,150.93,118.02
2018,8,15,8,30,62.0,237.0,2.8,19.4,273.0,178.23,137.53
2018,8,15,8,45,78.0,261.0,2.8,19.7,310.0,204.98,157.11
2018,8,15,9,0,94.0,285.0,2.8,20.0,347.0,234.28,179.19
2018,8,15,9,15,179.0,290.0,2.8,20.3,417.0,269.04,203.74
2018,8,15,9,30,264.0,295.0,2.8,20.6,487.0,315.15,238.37
2018,8,15,9,45,498.5,228.0,2.8,20.85,612.5,382.42,288.41
2018,8,15,10,0,733.0,161.0,2.8,21.1,738.0,474.62,359.29
2018,8,15,10,15,791.5,141.0,2.9,21.3,785.0,536.3,408.56
2018,8,15,10,30,850.0,121.0,3.0,21.5,832.0,598.45,457.54
2018,8,15,10,45,858.5,120.0,3.05,21.7,855.0,649.13,496.65
2018,8,15,11,0,867.0,119.0,3.1,21.9,878.0,698.38,533.76
2018,8,15,11,15,872.0,119.0,3.2,21.95,893.5,744.3,568.14
2018,8,15,11,30,877.0,119.0,3.3,22.0,909.0,788.05,599.19
2018,8,15,11,45,881.5,117.5,3.4,22.1,917.0,827.73,626.53
2018,8,15,12,0,886.0,116.0,3.5,22.2,925.0,864.78,651.96
2018,8,15,12,15,885.0,117.0,3.55,22.2,924.5,896.49,673.66
2018,8,15,12,30,884.0,118.0,3.6,22.2,924.0,924.98,693.18
2018,8,15,12,45,880.5,118.5,3.65,22.2,915.5,947.3,708.57
2018,8,15,13,0,877.0,119.0,3.7,22.2,907.0,966.03,721.67
2018,8,15,13,15,874.5,117.5,3.75,22.1,891.5,980.1,732.04
2018,8,15,13,30,872.0,116.0,3.8,22.0,876.0,990.43,740.06
2018,8,15,13,45,868.0,114.0,3.85,21.95,854.0,994.96,744.22
2018,8,15,14,0,864.0,112.0,3.9,21.9,832.0,995.67,745.99
2018,8,15,14,15,857.0,110.0,3.9,21.75,802.5,989.56,743.3
2018,8,15,14,30,850.0,108.0,3.9,21.6,773.0,979.71,738.25
2018,8,15,14,45,841.5,105.5,3.9,21.5,738.5,964.17,729.33
2018,8,15,15,0,833.0,103.0,3.9,21.4,704.0,945.12,718.12
2018,8,15,15,15,819.5,100.5,3.9,21.4,663.0,917.9,701.04
2018,8,15,15,30,806.0,98.0,3.9,21.4,622.0,898.25,689.28
2018,8,15,15,45,790.0,95.0,3.9,20.95,577.5,861.9,666.86
2018,8,15,16,0,774.0,92.0,3.9,20.5,533.0,823.1,642.49
2018,8,15,16,15,752.5,88.5,3.85,20.25,485.5,776.76,611.57
2018,8,15,16,30,731.0,85.0,3.8,20.0,438.0,728.88,579.01
2018,8,15,16,45,701.5,80.5,3.8,19.7,388.0,672.3,539.51
2018,8,15,17,0,672.0,76.0,3.8,19.4,338.0,619.22,501.63
2018,8,15,17,15,629.5,71.0,3.75,19.05,288.0,553.19,451.92
2018,8,15,17,30,587.0,66.0,3.7,18.7,238.0,489.06,400.86
2018,8,15,17,45,525.0,58.5,3.65,18.3,189.5,412.51,337.83
2018,8,15,18,0,463.0,51.0,3.6,17.9,141.0,340.9,276.44
2018,8,15,18,15,370.5,42.0,3.5,17.55,100.0,257.99,203.87
2018,8,15,18,30,278.0,33.0,3.4,17.2,59.0,184.46,131.32
2018,8,15,18,45,166.0,20.5,3.3,16.9,33.5,98.87,0.0
2018,8,15,19,0,54.0,8.0,3.2,16.6,8.0,24.27,0.0
2018,8,15,19,15,27.0,4.0,3.2,16.4,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,5,15,28.5,4.5,2.1,14.35,4.5,0.0,0.0
2018,8,16,5,30,57.0,9.0,2.2,14.8,9.0,7.68,0.0
2018,8,16,5,45,170.5,22.0,2.35,15.2,36.5,17.18,0.0
2018,8,16,6,0,284.0,35.0,2.5,15.6,64.0,29.0,18.09
2018,8,16,6,15,325.0,46.5,2.5,16.0,97.5,35.76,25.41
2018,8,16,6,30,366.0,58.0,2.5,16.4,131.0,44.06,33.17
2018,8,16,6,45,279.0,83.5,2.55,16.8,148.5,61.08,48.39
2018,8,16,7,0,192.0,109.0,2.6,17.2,166.0,79.18,64.3
2018,8,16,7,15,362.0,107.5,2.55,17.55,241.5,76.26,61.61
2018,8,16,7,30,532.0,106.0,2.5,17.9,317.0,76.85,61.9
2018,8,16,7,45,633.0,97.5,2.5,18.3,382.0,69.67,55.38
2018,8,16,8,0,734.0,89.0,2.5,18.7,447.0,69.55,55.0
2018,8,16,8,15,757.5,92.0,2.45,19.1,495.5,82.99,54.12
2018,8,16,8,30,781.0,95.0,2.4,19.5,544.0,139.43,78.81
2018,8,16,8,45,800.0,97.0,2.4,19.85,589.5,197.21,119.66
2018,8,16,9,0,819.0,99.0,2.4,20.2,635.0,256.91,168.87
2018,8,16,9,15,831.0,102.0,2.35,20.6,675.5,321.83,224.64
2018,8,16,9,30,843.0,105.0,2.3,21.0,716.0,381.55,276.28
2018,8,16,9,45,851.5,108.0,2.25,21.35,751.0,440.08,325.98
2018,8,16,10,0,860.0,111.0,2.2,21.7,786.0,498.16,373.74
2018,8,16,10,15,868.0,112.0,2.2,22.0,815.0,553.73,418.21
2018,8,16,10,30,876.0,113.0,2.2,22.3,844.0,608.27,460.42
2018,8,16,10,45,882.5,113.0,2.2,22.6,866.5,659.78,499.11
2018,8,16,11,0,889.0,113.0,2.2,22.9,889.0,709.63,535.45
2018,8,16,11,15,892.5,113.5,2.3,23.15,904.0,755.85,568.99
2018,8,16,11,30,896.0,114.0,2.4,23.4,919.0,799.72,598.8
2018,8,16,11,45,898.0,114.0,2.5,23.6,926.5,839.41,625.38
2018,8,16,12,0,900.0,114.0,2.6,23.8,934.0,876.26,649.95
2018,8,16,12,15,899.5,114.5,2.7,23.9,933.5,908.39,671.56
2018,8,16,12,30,899.0,115.0,2.8,24.0,933.0,937.23,691.02
2018,8,16,12,45,896.0,115.0,2.9,24.1,924.0,959.85,706.43
2018,8,16,13,0,893.0,115.0,3.0,24.2,915.0,978.82,719.57
2018,8,16,13,15,889.0,114.0,3.05,24.1,899.0,992.1,729.26
2018,8,16,13,30,885.0,113.0,3.1,24.0,883.0,1001.54,736.62
2018,8,16,13,45,880.0,111.5,3.2,23.9,860.0,1005.62,741.03
2018,8,16,14,0,875.0,110.0,3.3,23.8,837.0,1005.81,743.06
2018,8,16,14,15,868.0,108.5,3.3,23.6,807.5,1000.16,740.91
2018,8,16,14,30,861.0,107.0,3.3,23.4,778.0,990.73,736.43
2018,8,16,14,45,852.0,104.5,3.35,23.2,742.5,974.52,727.93
2018,8,16,15,0,843.0,102.0,3.4,23.0,707.0,954.78,717.14
2018,8,16,15,15,829.5,99.5,3.4,23.0,666.0,927.3,700.22
2018,8,16,15,30,816.0,97.0,3.4,23.0,625.0,907.35,688.49
2018,8,16,15,45,799.5,94.5,3.45,22.45,580.0,870.82,666.93
2018,8,16,16,0,783.0,92.0,3.5,21.9,535.0,831.82,643.37
2018,8,16,16,15,761.0,88.0,3.45,21.55,486.5,784.08,612.1
2018,8,16,16,30,739.0,84.0,3.4,21.2,438.0,734.81,579.17
2018,8,16,16,45,709.0,79.5,3.4,20.85,387.5,677.44,539.67
2018,8,16,17,0,679.0,75.0,3.4,20.5,337.0,623.58,501.71
2018,8,16,17,15,636.0,70.0,3.35,20.0,286.5,556.82,452.21
2018,8,16,17,30,593.0,65.0,3.3,19.5,236.0,492.02,401.19
2018,8,16,17,45,530.5,58.0,3.25,19.05,188.0,415.41,338.48
2018,8,16,18,0,468.0,51.0,3.2,18.6,140.0,343.73,277.29
2018,8,16,18,15,372.5,41.0,3.1,18.2,98.0,257.97,202.62
2018,8,16,18,30,277.0,31.0,3.0,17.8,56.0,182.39,126.39
2018,8,16,18,45,164.5,19.0,2.95,17.4,31.5,78.48,0.0
2018,8,16,19,0,52.0,7.0,2.9,17.0,7.0,5.97,0.0
2018,8,16,19,15,26.0,3.5,2.85,16.8,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,17,5,15,25.5,4.5,1.7,14.55,4.5,0.0,0.0
2018,8,17,5,30,51.0,9.0,1.8,15.0,9.0,7.68,0.0
2018,8,17,5,45,156.0,22.0,1.9,15.4,35.0,17.17,0.0
2018,8,17,6,0,261.0,35.0,2.0,15.8,61.0,27.17,16.38
2018,8,17,6,15,265.5,42.5,1.95,16.25,82.0,32.56,22.58
2018,8,17,6,30,270.0,50.0,1.9,16.7,103.0,37.72,27.57
2018,8,17,6,45,135.0,65.0,1.8,17.15,91.5,49.33,38.0
2018,8,17,7,0,0.0,80.0,1.7,17.6,80.0,64.59,51.44
2018,8,17,7,15,0.0,92.5,1.65,18.1,92.5,74.54,59.98
2018,8,17,7,30,0.0,105.0,1.6,18.6,105.0,84.42,68.28
2018,8,17,7,45,3.5,121.5,1.55,19.1,123.0,97.12,78.84
2018,8,17,8,0,7.0,138.0,1.5,19.6,141.0,109.72,89.13
2018,8,17,8,15,22.0,169.5,1.5,20.15,181.5,133.32,103.47
2018,8,17,8,30,37.0,201.0,1.5,20.7,222.0,153.85,118.09
2018,8,17,8,45,35.0,221.0,1.45,21.25,242.5,172.78,132.26
2018,8,17,9,0,33.0,241.0,1.4,21.8,263.0,191.83,146.67
2018,8,17,9,15,166.0,248.5,1.45,22.3,367.5,237.8,177.85
2018,8,17,9,30,299.0,256.0,1.5,22.8,472.0,300.8,223.74
2018,8,17,9,45,570.5,186.5,1.55,23.25,624.5,382.6,283.41
2018,8,17,10,0,842.0,117.0,1.6,23.7,777.0,495.61,367.65
2018,8,17,10,15,875.0,107.0,1.65,24.1,815.0,554.62,413.44
2018,8,17,10,30,908.0,97.0,1.7,24.5,853.0,614.83,459.09
2018,8,17,10,45,914.5,96.5,1.8,24.95,875.5,667.36,498.08
2018,8,17,11,0,921.0,96.0,1.9,25.4,898.0,718.11,534.77
2018,8,17,11,15,925.0,97.0,1.95,25.65,914.0,766.4,568.51
2018,8,17,11,30,929.0,98.0,2.0,25.9,930.0,812.29,598.42
2018,8,17,11,45,932.0,97.5,2.05,26.15,938.0,853.39,624.87
2018,8,17,12,0,935.0,97.0,2.1,26.4,946.0,891.6,649.25
2018,8,17,12,15,935.0,96.5,2.2,26.55,945.5,924.08,670.54
2018,8,17,12,30,935.0,96.0,2.3,26.7,945.0,953.12,689.65
2018,8,17,12,45,934.0,96.5,2.4,26.8,938.0,978.67,706.7
2018,8,17,13,0,933.0,97.0,2.5,26.9,931.0,1000.52,721.48
2018,8,17,13,15,930.5,96.0,2.6,26.85,915.5,1015.58,732.47
2018,8,17,13,30,928.0,95.0,2.7,26.8,900.0,1026.68,741.13
2018,8,17,13,45,924.0,94.0,2.75,26.75,877.5,1032.28,745.97
2018,8,17,14,0,920.0,93.0,2.8,26.7,855.0,1033.87,748.44
2018,8,17,14,15,913.5,92.0,2.85,26.55,825.5,1028.94,747.19
2018,8,17,14,30,907.0,91.0,2.9,26.4,796.0,1020.08,743.59
2018,8,17,14,45,898.5,89.5,2.95,26.25,760.0,1004.81,735.95
2018,8,17,15,0,890.0,88.0,3.0,26.1,724.0,985.84,725.99
2018,8,17,15,15,877.5,86.5,3.0,26.1,682.5,959.45,710.34
2018,8,17,15,30,865.0,85.0,3.0,26.1,641.0,929.85,692.56
2018,8,17,15,45,849.5,83.0,3.0,25.55,595.5,893.89,671.86
2018,8,17,16,0,834.0,81.0,3.0,25.0,550.0,855.35,649.11
2018,8,17,16,15,812.5,78.0,2.95,24.55,500.5,816.81,625.42
2018,8,17,16,30,791.0,75.0,2.9,24.1,451.0,767.36,593.53
2018,8,17,16,45,761.5,71.5,2.85,23.65,399.5,709.61,554.94
2018,8,17,17,0,732.0,68.0,2.8,23.2,348.0,651.49,514.97
2018,8,17,17,15,689.5,64.0,2.7,22.55,296.0,583.65,466.44
2018,8,17,17,30,647.0,60.0,2.6,21.9,244.0,521.29,418.52
2018,8,17,17,45,583.5,53.5,2.5,21.25,194.0,442.07,355.03
2018,8,17,18,0,520.0,47.0,2.4,20.6,144.0,367.87,292.79
2018,8,17,18,15,419.0,39.0,2.3,20.0,101.0,278.92,216.26
2018,8,17,18,30,318.0,31.0,2.2,19.4,58.0,199.59,133.05
2018,8,17,18,45,189.5,19.5,2.1,18.8,32.5,88.3,0.0
2018,8,17,19,0,61.0,8.0,2.0,18.2,7.0,0.0,0.0
2018,8,17,19,15,30.5,4.0,2.05,17.95,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,5,15,25.5,4.0,1.75,14.5,4.0,0.0,0.0
2018,8,18,5,30,51.0,8.0,1.8,15.0,8.0,6.83,0.0
2018,8,18,5,45,160.5,21.5,1.8,15.5,34.5,16.79,0.0
2018,8,18,6,0,270.0,35.0,1.8,16.0,61.0,27.2,16.16
2018,8,18,6,15,365.5,46.5,1.75,16.5,104.5,37.96,27.17
2018,8,18,6,30,461.0,58.0,1.7,17.0,148.0,46.56,35.24
2018,8,18,6,45,515.5,67.0,1.65,17.55,196.0,52.62,40.81
2018,8,18,7,0,570.0,76.0,1.6,18.1,244.0,58.52,46.01
2018,8,18,7,15,627.5,80.5,1.55,18.7,298.5,60.84,47.9
2018,8,18,7,30,685.0,85.0,1.5,19.3,353.0,63.22,49.74
2018,8,18,7,45,720.5,88.0,1.45,19.9,405.0,64.31,50.4
2018,8,18,8,0,756.0,91.0,1.4,20.5,457.0,71.49,56.27
2018,8,18,8,15,780.0,94.5,1.4,21.1,507.0,86.88,55.76
2018,8,18,8,30,804.0,98.0,1.4,21.7,557.0,145.41,81.66
2018,8,18,8,45,808.0,104.5,1.4,22.3,598.0,205.83,124.62
2018,8,18,9,0,812.0,111.0,1.4,22.9,639.0,266.38,174.1
2018,8,18,9,15,803.5,123.0,1.45,23.4,673.5,327.52,226.39
2018,8,18,9,30,795.0,135.0,1.5,23.9,708.0,386.92,276.84
2018,8,18,9,45,745.0,164.0,1.55,24.45,722.0,437.75,319.94
2018,8,18,10,0,695.0,193.0,1.6,25.0,736.0,485.88,358.87
2018,8,18,10,15,705.0,198.5,1.65,25.4,767.0,540.38,400.68
2018,8,18,10,30,715.0,204.0,1.7,25.8,798.0,594.68,441.0
2018,8,18,10,45,739.0,200.0,1.75,26.2,828.5,649.43,480.65
2018,8,18,11,0,763.0,196.0,1.8,26.6,859.0,704.49,519.51
2018,8,18,11,15,785.0,187.5,1.9,26.8,879.5,750.65,552.43
2018,8,18,11,30,807.0,179.0,2.0,27.0,900.0,798.87,586.18
2018,8,18,11,45,806.5,180.5,2.1,27.2,906.0,836.61,611.84
2018,8,18,12,0,806.0,182.0,2.2,27.4,912.0,871.59,634.74
2018,8,18,12,15,805.0,182.5,2.3,27.4,911.5,902.31,655.34
2018,8,18,12,30,804.0,183.0,2.4,27.4,911.0,929.9,673.96
2018,8,18,12,45,839.0,164.0,2.55,27.4,917.5,969.31,700.73
2018,8,18,13,0,874.0,145.0,2.7,27.4,924.0,992.35,716.88
2018,8,18,13,15,834.5,161.0,2.75,27.25,894.0,1002.26,724.37
2018,8,18,13,30,795.0,177.0,2.8,27.1,864.0,993.76,720.25
2018,8,18,13,45,749.0,191.5,2.9,26.95,825.0,982.65,715.12
2018,8,18,14,0,703.0,206.0,3.0,26.8,786.0,958.94,701.78
2018,8,18,14,15,767.0,172.5,3.0,26.55,784.0,990.92,724.63
2018,8,18,14,30,831.0,139.0,3.0,26.3,782.0,1010.82,739.22
2018,8,18,14,45,817.5,137.5,3.05,26.1,745.0,991.38,728.65
2018,8,18,15,0,804.0,136.0,3.1,25.9,708.0,968.47,716.14
2018,8,18,15,15,788.5,132.5,3.1,25.9,666.0,938.17,697.75
2018,8,18,15,30,773.0,129.0,3.1,25.9,624.0,904.86,677.31
2018,8,18,15,45,750.0,125.5,3.1,25.2,576.5,868.36,656.35
2018,8,18,16,0,727.0,122.0,3.1,24.5,529.0,823.5,629.21
2018,8,18,16,15,698.0,117.5,3.05,24.05,479.0,770.58,594.97
2018,8,18,16,30,669.0,113.0,3.0,23.6,429.0,716.73,559.33
2018,8,18,16,45,632.5,107.0,3.0,23.1,378.0,654.7,517.05
2018,8,18,17,0,596.0,101.0,3.0,22.6,327.0,593.11,473.24
2018,8,18,17,15,547.5,92.5,2.9,22.0,275.5,521.27,419.21
2018,8,18,17,30,499.0,84.0,2.8,21.4,224.0,451.9,365.03
2018,8,18,17,45,431.0,72.5,2.75,20.75,175.5,367.77,297.15
2018,8,18,18,0,363.0,61.0,2.7,20.1,127.0,294.66,235.54
2018,8,18,18,15,274.0,46.5,2.6,19.5,87.0,214.43,166.12
2018,8,18,18,30,185.0,32.0,2.5,18.9,47.0,142.6,90.44
2018,8,18,18,45,106.0,19.0,2.45,18.35,26.0,56.25,0.0
2018,8,18,19,0,27.0,6.0,2.4,17.8,5.0,0.0,0.0
2018,8,18,19,15,13.5,3.0,2.4,17.5,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,5,15,4.0,1.5,2.2,14.05,1.5,0.0,0.0
2018,8,19,5,30,8.0,3.0,2.3,14.5,3.0,2.56,0.0
2018,8,19,5,45,26.5,12.5,2.4,14.9,14.5,10.4,0.0
2018,8,19,6,0,45.0,22.0,2.5,15.3,26.0,18.16,8.77
2018,8,19,6,15,48.0,34.0,2.45,15.75,41.0,27.64,18.3
2018,8,19,6,30,51.0,46.0,2.4,16.2,56.0,36.94,26.89
2018,8,19,6,45,25.5,55.0,2.35,16.6,60.0,45.03,34.26
2018,8,19,7,0,0.0,64.0,2.3,17.0,64.0,52.74,41.13
2018,8,19,7,15,0.0,68.5,2.25,17.45,68.5,56.71,44.53
2018,8,19,7,30,0.0,73.0,2.2,17.9,73.0,60.55,47.71
2018,8,19,7,45,0.0,86.0,2.2,18.35,86.0,70.95,56.52
2018,8,19,8,0,0.0,99.0,2.2,18.8,99.0,81.21,65.07
2018,8,19,8,15,0.0,115.5,2.2,19.2,115.5,94.06,72.34
2018,8,19,8,30,0.0,132.0,2.2,19.6,132.0,107.19,82.66
2018,8,19,8,45,0.5,146.0,2.2,20.05,146.5,118.65,91.47
2018,8,19,9,0,1.0,160.0,2.2,20.5,161.0,130.3,100.35
2018,8,19,9,15,4.0,180.5,2.2,20.9,183.5,147.87,113.82
2018,8,19,9,30,7.0,201.0,2.2,21.3,206.0,166.04,127.65
2018,8,19,9,45,15.0,241.5,2.25,21.7,253.0,202.5,155.62
2018,8,19,10,0,23.0,282.0,2.3,22.1,300.0,240.43,184.38
2018,8,19,10,15,36.5,319.0,2.35,22.4,348.5,279.87,214.07
2018,8,19,10,30,50.0,356.0,2.4,22.7,397.0,323.07,246.33
2018,8,19,10,45,141.0,349.5,2.45,23.0,470.5,386.35,294.5
2018,8,19,11,0,232.0,343.0,2.5,23.3,544.0,460.05,349.98
2018,8,19,11,15,303.0,326.0,2.5,23.5,593.0,514.52,390.74
2018,8,19,11,30,374.0,309.0,2.5,23.7,642.0,582.86,440.95
2018,8,19,11,45,438.0,293.0,2.55,23.9,686.5,642.91,484.66
2018,8,19,12,0,502.0,277.0,2.6,24.1,731.0,705.44,529.58
2018,8,19,12,15,522.5,281.5,2.65,24.2,753.5,750.72,561.13
2018,8,19,12,30,543.0,286.0,2.7,24.3,776.0,795.24,591.96
2018,8,19,12,45,553.5,283.0,2.7,24.35,778.5,821.92,610.3
2018,8,19,13,0,564.0,280.0,2.7,24.4,781.0,849.75,629.39
2018,8,19,13,15,585.5,270.0,2.75,24.35,782.0,876.71,648.85
2018,8,19,13,30,607.0,260.0,2.8,24.3,783.0,901.14,666.66
2018,8,19,13,45,654.0,232.5,2.85,24.2,782.0,931.11,689.22
2018,8,19,14,0,701.0,205.0,2.9,24.1,781.0,957.1,707.83
2018,8,19,14,15,786.5,163.0,2.95,23.9,787.0,993.09,733.37
2018,8,19,14,30,872.0,121.0,3.0,23.7,793.0,1020.23,753.1
2018,8,19,14,45,835.5,128.0,3.05,23.5,747.0,999.85,741.78
2018,8,19,15,0,799.0,135.0,3.1,23.3,701.0,963.4,720.13
2018,8,19,15,15,784.5,130.0,3.1,23.3,658.0,932.42,701.18
2018,8,19,15,30,770.0,125.0,3.1,23.3,615.0,898.42,680.02
2018,8,19,15,45,601.0,154.5,3.15,22.7,519.5,764.56,590.3
2018,8,19,16,0,432.0,184.0,3.2,22.1,424.0,621.09,487.61
