Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,14,15,885.0,103.0,3.0,22.85,778.5,1024.84,758.53
2018,8,29,14,30,876.0,102.0,3.0,22.7,747.0,1012.81,752.41
2018,8,29,14,45,864.5,100.0,2.95,22.55,709.5,993.41,741.09
2018,8,29,15,0,853.0,98.0,2.9,22.4,672.0,970.48,727.54
2018,8,29,15,15,838.0,95.5,2.9,22.4,629.0,951.32,716.6
2018,8,29,15,30,823.0,93.0,2.9,22.4,586.0,917.64,695.75
2018,8,29,15,45,802.0,90.5,2.85,21.95,539.0,875.58,669.87
2018,8,29,16,0,781.0,88.0,2.8,21.5,492.0,831.29,642.07
2018,8,29,16,15,752.0,85.0,2.75,21.15,441.5,777.55,606.76
2018,8,29,16,30,723.0,82.0,2.7,20.8,391.0,722.78,569.9
2018,8,29,16,45,682.5,77.5,2.65,20.5,339.0,661.27,526.88
2018,8,29,17,0,642.0,73.0,2.6,20.2,287.0,596.29,479.81
2018,8,29,17,15,585.5,67.0,2.5,19.8,236.0,519.64,421.21
2018,8,29,17,30,529.0,61.0,2.4,19.4,185.0,446.36,361.94
2018,8,29,17,45,442.0,52.5,2.35,19.0,138.0,355.87,286.54
2018,8,29,18,0,355.0,44.0,2.3,18.6,91.0,272.85,214.16
2018,8,29,18,15,239.0,31.0,2.2,18.25,56.5,180.75,118.1
2018,8,29,18,30,123.0,18.0,2.1,17.9,22.0,67.94,0.0
2018,8,29,18,45,61.5,9.0,2.05,17.5,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.5,16.4,2.5,2.13,0.0
2018,8,30,6,0,0.0,5.0,1.6,16.7,5.0,4.1,0.0
2018,8,30,6,15,0.0,10.5,1.55,17.0,10.5,8.62,1.6
2018,8,30,6,30,0.0,16.0,1.5,17.3,16.0,13.16,5.83
2018,8,30,6,45,0.0,23.0,1.5,17.6,23.0,18.94,11.08
2018,8,30,7,0,0.0,30.0,1.5,17.9,30.0,24.74,16.29
2018,8,30,7,15,0.0,34.5,1.4,18.05,34.5,28.47,19.61
2018,8,30,7,30,0.0,39.0,1.3,18.2,39.0,32.21,22.87
2018,8,30,7,45,0.0,48.5,1.25,18.4,48.5,40.12,29.72
2018,8,30,8,0,0.0,58.0,1.2,18.6,58.0,48.04,36.5
2018,8,30,8,15,0.0,82.5,1.15,18.8,82.5,68.52,51.56
2018,8,30,8,30,0.0,107.0,1.1,19.0,107.0,88.03,67.33
2018,8,30,8,45,0.0,103.5,1.05,19.25,103.5,85.63,65.05
2018,8,30,9,0,0.0,100.0,1.0,19.5,100.0,83.03,62.68
2018,8,30,9,15,0.5,108.0,1.0,19.8,108.5,89.75,67.86
2018,8,30,9,30,1.0,116.0,1.0,20.1,117.0,96.59,73.1
2018,8,30,9,45,3.5,139.5,1.05,20.35,142.5,116.99,89.14
2018,8,30,10,0,6.0,163.0,1.1,20.6,168.0,137.86,105.4
2018,8,30,10,15,7.5,171.0,1.2,20.85,177.0,146.0,111.56
2018,8,30,10,30,9.0,179.0,1.3,21.1,186.0,154.35,117.92
2018,8,30,10,45,7.5,178.0,1.4,21.35,184.0,153.47,117.01
2018,8,30,11,0,6.0,177.0,1.5,21.6,182.0,152.37,115.96
2018,8,30,11,15,10.0,206.0,1.6,21.75,214.5,180.59,137.9
2018,8,30,11,30,14.0,235.0,1.7,21.9,247.0,209.56,160.2
2018,8,30,11,45,39.0,308.5,1.8,22.1,342.5,305.8,233.8
2018,8,30,12,0,64.0,382.0,1.9,22.3,438.0,400.15,303.89
2018,8,30,12,15,76.0,397.0,2.0,22.4,463.5,431.28,326.67
2018,8,30,12,30,88.0,412.0,2.1,22.5,489.0,463.4,350.41
2018,8,30,12,45,85.0,405.0,2.2,22.6,478.5,460.02,348.06
2018,8,30,13,0,82.0,398.0,2.3,22.7,468.0,455.89,345.39
2018,8,30,13,15,73.0,380.0,2.4,22.7,441.5,433.77,329.59
2018,8,30,13,30,64.0,362.0,2.5,22.7,415.0,410.59,312.96
2018,8,30,13,45,198.5,312.5,2.6,22.7,470.0,539.3,412.75
2018,8,30,14,0,333.0,263.0,2.7,22.7,525.0,649.08,495.99
2018,8,30,14,15,589.0,188.5,2.8,22.6,629.5,840.85,637.27
2018,8,30,14,30,845.0,114.0,2.9,22.5,734.0,1008.4,751.11
2018,8,30,14,45,833.0,112.0,3.0,22.4,696.5,988.61,738.97
2018,8,30,15,0,821.0,110.0,3.1,22.3,659.0,965.32,726.2
2018,8,30,15,15,804.5,107.0,3.1,22.3,616.0,933.15,706.32
2018,8,30,15,30,788.0,104.0,3.1,22.3,573.0,898.04,684.37
2018,8,30,15,45,765.0,101.5,3.3,21.8,526.0,854.83,659.07
2018,8,30,16,0,742.0,99.0,3.5,21.3,479.0,814.68,635.22
2018,8,30,16,15,710.0,95.0,3.55,20.95,428.5,758.43,597.85
2018,8,30,16,30,678.0,91.0,3.6,20.6,378.0,701.59,559.09
2018,8,30,16,45,634.5,86.0,3.7,20.2,326.5,634.26,511.41
2018,8,30,17,0,591.0,81.0,3.8,19.8,275.0,568.12,462.85
2018,8,30,17,15,531.5,74.0,3.85,19.35,225.0,490.12,401.57
2018,8,30,17,30,472.0,67.0,3.9,18.9,175.0,415.7,340.45
2018,8,30,17,45,384.0,56.5,3.9,18.4,129.5,322.58,261.79
2018,8,30,18,0,296.0,46.0,3.9,17.9,84.0,243.48,191.59
2018,8,30,18,15,193.0,31.0,3.85,17.55,51.5,157.1,95.95
2018,8,30,18,30,90.0,16.0,3.8,17.2,19.0,52.06,0.0
2018,8,30,18,45,45.0,8.0,3.75,16.85,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.6,16.35,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,31,5,45,12.5,5.0,2.7,15.25,6.0,4.27,0.0
2018,8,31,6,0,25.0,10.0,2.8,15.6,12.0,8.18,0.0
2018,8,31,6,15,25.0,17.0,2.75,16.0,20.0,14.38,6.41
2018,8,31,6,30,25.0,24.0,2.7,16.4,28.0,20.09,11.89
2018,8,31,6,45,12.5,34.5,2.7,16.75,36.5,29.19,20.14
2018,8,31,7,0,0.0,45.0,2.7,17.1,45.0,37.2,27.35
2018,8,31,7,15,0.0,56.0,2.55,17.55,56.0,46.36,35.43
2018,8,31,7,30,0.0,67.0,2.4,18.0,67.0,55.53,43.37
2018,8,31,7,45,0.0,90.0,2.3,18.4,90.0,73.66,58.98
2018,8,31,8,0,0.0,113.0,2.2,18.8,113.0,91.2,73.83
2018,8,31,8,15,25.5,159.5,2.1,19.35,173.5,121.54,94.35
2018,8,31,8,30,51.0,206.0,2.0,19.9,234.0,159.52,122.81
2018,8,31,8,45,100.0,240.0,1.85,20.45,300.0,198.02,150.38
2018,8,31,9,0,149.0,274.0,1.7,21.0,366.0,240.58,181.47
2018,8,31,9,15,324.0,251.5,1.65,21.55,469.5,290.77,215.66
2018,8,31,9,30,499.0,229.0,1.6,22.1,573.0,363.64,269.42
2018,8,31,9,45,684.0,165.5,1.5,22.7,663.5,430.56,319.92
2018,8,31,10,0,869.0,102.0,1.4,23.3,754.0,514.96,383.68
2018,8,31,10,15,877.0,103.5,1.45,23.7,783.0,572.01,427.83
2018,8,31,10,30,885.0,105.0,1.5,24.1,812.0,627.96,469.86
2018,8,31,10,45,891.5,105.5,1.5,24.55,834.5,680.72,507.84
2018,8,31,11,0,898.0,106.0,1.5,25.0,857.0,731.71,543.37
2018,8,31,11,15,902.0,106.0,1.7,25.2,871.0,778.38,576.52
2018,8,31,11,30,906.0,106.0,1.9,25.4,885.0,822.61,606.67
2018,8,31,11,45,908.0,105.0,2.15,25.6,891.0,861.57,633.62
2018,8,31,12,0,910.0,104.0,2.4,25.8,897.0,897.51,658.53
2018,8,31,12,15,912.0,103.0,2.6,25.8,896.5,930.25,681.43
2018,8,31,12,30,914.0,102.0,2.8,25.8,896.0,959.65,702.19
2018,8,31,12,45,917.0,98.5,3.05,25.85,888.0,983.93,719.95
2018,8,31,13,0,920.0,95.0,3.3,25.9,880.0,1004.5,735.39
2018,8,31,13,15,917.0,94.5,3.5,25.75,863.5,1018.54,746.87
2018,8,31,13,30,914.0,94.0,3.7,25.6,847.0,1028.62,755.94
2018,8,31,13,45,909.5,93.0,3.9,25.45,823.5,1032.63,761.17
2018,8,31,14,0,905.0,92.0,4.1,25.3,800.0,1032.62,763.9
2018,8,31,14,15,897.5,90.5,4.25,25.05,769.0,1025.0,761.68
2018,8,31,14,30,890.0,89.0,4.4,24.8,738.0,1013.48,756.97
2018,8,31,14,45,880.5,87.5,4.55,24.5,701.5,996.14,748.63
2018,8,31,15,0,871.0,86.0,4.7,24.2,665.0,975.2,738.28
2018,8,31,15,15,856.5,83.5,4.7,24.2,622.0,944.73,719.21
2018,8,31,15,30,842.0,81.0,4.7,24.2,579.0,911.19,697.97
2018,8,31,15,45,825.5,78.5,4.8,23.4,533.0,873.0,676.12
2018,8,31,16,0,809.0,76.0,4.9,22.6,487.0,841.8,658.76
2018,8,31,16,15,784.5,72.5,4.85,22.15,437.0,790.35,624.34
2018,8,31,16,30,760.0,69.0,4.8,21.7,387.0,737.56,588.22
2018,8,31,16,45,724.0,65.0,4.8,21.2,335.5,674.13,543.31
2018,8,31,17,0,688.0,61.0,4.8,20.7,284.0,611.06,497.07
2018,8,31,17,15,614.0,57.5,4.7,20.1,229.5,527.3,432.33
2018,8,31,17,30,540.0,54.0,4.6,19.5,175.0,444.91,364.36
2018,8,31,17,45,471.0,45.5,4.45,18.9,131.0,365.04,295.75
2018,8,31,18,0,402.0,37.0,4.3,18.3,87.0,291.32,228.38
2018,8,31,18,15,268.5,27.0,4.2,17.9,53.5,185.58,102.75
2018,8,31,18,30,135.0,17.0,4.1,17.5,20.0,72.01,0.0
2018,8,31,18,45,67.5,8.5,4.0,17.1,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.85,16.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.75,16.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,1,5,45,72.5,11.5,2.15,15.35,16.0,9.82,0.0
2018,9,1,6,0,145.0,23.0,2.2,15.7,32.0,17.89,0.0
2018,9,1,6,15,249.5,37.5,2.1,16.1,70.0,28.98,18.49
2018,9,1,6,30,354.0,52.0,2.0,16.5,108.0,39.91,29.08
2018,9,1,6,45,392.5,65.5,1.95,16.9,149.5,49.56,38.0
2018,9,1,7,0,431.0,79.0,1.9,17.3,191.0,58.88,46.4
2018,9,1,7,15,502.5,87.0,1.75,17.8,245.5,66.12,52.73
2018,9,1,7,30,574.0,95.0,1.6,18.3,300.0,70.84,56.68
2018,9,1,7,45,604.5,104.0,1.45,18.8,349.5,75.75,60.68
2018,9,1,8,0,635.0,113.0,1.3,19.3,399.0,80.43,64.38
2018,9,1,8,15,662.0,119.5,1.3,19.8,447.5,106.29,68.19
2018,9,1,8,30,689.0,126.0,1.3,20.3,496.0,161.87,98.27
2018,9,1,8,45,708.0,131.0,1.25,20.8,540.5,218.36,140.12
2018,9,1,9,0,727.0,136.0,1.2,21.3,585.0,276.96,188.19
2018,9,1,9,15,743.5,140.5,1.35,21.7,626.0,336.28,238.54
2018,9,1,9,30,760.0,145.0,1.5,22.1,667.0,396.89,289.55
2018,9,1,9,45,773.0,147.5,1.6,22.5,702.5,457.87,339.62
2018,9,1,10,0,786.0,150.0,1.7,22.9,738.0,515.75,385.99
2018,9,1,10,15,784.5,157.0,1.85,23.1,763.0,569.51,428.51
2018,9,1,10,30,783.0,164.0,2.0,23.3,788.0,621.5,468.51
2018,9,1,10,45,765.0,178.0,2.15,23.55,801.0,668.5,503.56
2018,9,1,11,0,747.0,192.0,2.3,23.8,814.0,711.63,534.99
2018,9,1,11,15,770.0,183.5,2.45,23.95,834.5,757.5,568.74
2018,9,1,11,30,793.0,175.0,2.6,24.1,855.0,805.96,603.68
2018,9,1,11,45,815.5,166.0,2.75,24.25,869.5,852.4,635.66
2018,9,1,12,0,838.0,157.0,2.9,24.4,884.0,897.23,666.01
2018,9,1,12,15,834.0,159.0,3.05,24.4,881.5,926.99,686.61
2018,9,1,12,30,830.0,161.0,3.2,24.4,879.0,953.29,705.07
2018,9,1,12,45,819.5,164.5,3.3,24.45,867.0,971.32,717.66
2018,9,1,13,0,809.0,168.0,3.4,24.5,855.0,985.45,727.84
2018,9,1,13,15,806.0,165.0,3.5,24.4,838.0,996.57,736.62
2018,9,1,13,30,803.0,162.0,3.6,24.3,821.0,1003.92,743.07
2018,9,1,13,45,800.0,158.0,3.7,24.2,798.0,1006.43,746.48
2018,9,1,14,0,797.0,154.0,3.8,24.1,775.0,1005.11,747.54
2018,9,1,14,15,789.0,150.5,3.85,23.9,744.5,995.44,743.13
2018,9,1,14,30,781.0,147.0,3.9,23.7,714.0,982.07,736.39
2018,9,1,14,45,771.0,142.0,3.9,23.55,677.0,961.49,724.42
2018,9,1,15,0,761.0,137.0,3.9,23.4,640.0,945.0,715.33
2018,9,1,15,15,742.5,133.5,3.9,23.4,597.5,911.24,693.94
2018,9,1,15,30,724.0,130.0,3.9,23.4,555.0,874.83,670.67
2018,9,1,15,45,705.0,123.5,3.95,22.75,509.0,832.01,644.51
2018,9,1,16,0,686.0,117.0,4.0,22.1,463.0,787.17,616.34
2018,9,1,16,15,658.0,110.5,4.0,21.6,414.0,732.82,579.96
2018,9,1,16,30,630.0,104.0,4.0,21.1,365.0,677.7,542.05
2018,9,1,16,45,590.5,95.5,3.95,20.65,314.0,610.87,493.77
2018,9,1,17,0,551.0,87.0,3.9,20.2,263.0,545.05,444.2
2018,9,1,17,15,492.5,78.0,3.85,19.6,213.5,466.91,382.38
2018,9,1,17,30,434.0,69.0,3.8,19.0,164.0,389.51,318.69
2018,9,1,17,45,351.0,55.5,3.75,18.4,119.0,302.31,244.49
2018,9,1,18,0,268.0,42.0,3.7,17.8,74.0,223.88,174.13
2018,9,1,18,15,170.5,27.5,3.7,17.4,44.5,138.36,63.6
2018,9,1,18,30,73.0,13.0,3.7,17.0,15.0,42.13,0.0
2018,9,1,18,45,36.5,6.5,3.65,16.65,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,2,5,45,53.5,11.0,1.45,14.55,14.0,9.39,0.0
2018,9,2,6,0,107.0,22.0,1.4,14.9,28.0,17.07,0.0
2018,9,2,6,15,201.5,38.0,1.35,15.35,64.0,29.22,18.63
2018,9,2,6,30,296.0,54.0,1.3,15.8,100.0,41.14,30.21
2018,9,2,6,45,271.5,71.5,1.2,16.25,126.0,53.19,41.27
2018,9,2,7,0,247.0,89.0,1.1,16.7,152.0,66.41,53.12
2018,9,2,7,15,197.5,114.5,1.05,17.2,172.0,82.75,67.38
2018,9,2,7,30,148.0,140.0,1.0,17.7,192.0,101.54,83.43
2018,9,2,7,45,157.0,163.0,0.95,18.15,226.0,116.24,95.65
2018,9,2,8,0,166.0,186.0,0.9,18.6,260.0,130.46,107.23
2018,9,2,8,15,289.0,185.5,0.95,19.15,332.5,138.61,102.18
2018,9,2,8,30,412.0,185.0,1.0,19.7,405.0,172.41,117.99
2018,9,2,8,45,478.0,185.0,1.0,20.25,462.0,216.99,148.88
2018,9,2,9,0,544.0,185.0,1.0,20.8,519.0,269.59,189.24
2018,9,2,9,15,547.0,197.0,1.05,21.35,552.5,319.56,230.95
2018,9,2,9,30,550.0,209.0,1.1,21.9,586.0,369.6,272.18
2018,9,2,9,45,530.0,228.0,1.15,22.45,606.5,415.11,309.19
2018,9,2,10,0,510.0,247.0,1.2,23.0,627.0,457.91,342.77
2018,9,2,10,15,527.0,252.5,1.25,23.4,658.5,507.25,380.09
2018,9,2,10,30,544.0,258.0,1.3,23.8,690.0,557.43,417.02
2018,9,2,10,45,594.5,245.5,1.35,24.2,729.5,616.69,459.83
2018,9,2,11,0,645.0,233.0,1.4,24.6,769.0,677.53,502.84
2018,9,2,11,15,633.0,242.0,1.5,24.8,775.5,712.79,527.5
2018,9,2,11,30,621.0,251.0,1.6,25.0,782.0,745.14,549.97
2018,9,2,11,45,664.0,233.5,1.75,25.25,804.5,796.51,586.39
2018,9,2,12,0,707.0,216.0,1.9,25.5,827.0,847.69,622.16
2018,9,2,12,15,763.5,188.5,2.05,25.6,847.5,892.87,653.19
2018,9,2,12,30,820.0,161.0,2.2,25.7,868.0,945.35,688.31
2018,9,2,12,45,815.0,162.0,2.35,25.75,858.0,965.82,702.66
2018,9,2,13,0,810.0,163.0,2.5,25.8,848.0,982.62,715.04
2018,9,2,13,15,805.5,161.5,2.6,25.65,831.0,993.66,723.92
2018,9,2,13,30,801.0,160.0,2.7,25.5,814.0,1000.91,730.55
2018,9,2,13,45,794.5,157.0,2.85,25.4,789.5,1000.78,732.86
2018,9,2,14,0,788.0,154.0,3.0,25.3,765.0,996.84,732.83
2018,9,2,14,15,778.0,151.0,3.1,25.05,733.5,985.57,728.1
2018,9,2,14,30,768.0,148.0,3.2,24.8,702.0,970.66,721.07
2018,9,2,14,45,755.5,144.0,3.3,24.55,665.0,956.56,714.63
2018,9,2,15,0,743.0,140.0,3.4,24.3,628.0,931.33,700.65
2018,9,2,15,15,724.0,136.0,3.4,24.3,585.5,896.72,678.9
2018,9,2,15,30,705.0,132.0,3.4,24.3,543.0,859.53,655.28
2018,9,2,15,45,682.0,126.5,3.5,23.55,496.5,814.58,628.29
2018,9,2,16,0,659.0,121.0,3.6,22.8,450.0,767.88,599.36
2018,9,2,16,15,628.5,114.0,3.55,22.2,401.0,711.55,561.59
2018,9,2,16,30,598.0,107.0,3.5,21.6,352.0,654.71,522.44
2018,9,2,16,45,555.5,98.5,3.5,21.05,301.5,586.64,473.53
2018,9,2,17,0,513.0,90.0,3.5,20.5,251.0,519.89,423.0
2018,9,2,17,15,453.5,79.5,3.45,19.85,202.5,436.4,357.06
2018,9,2,17,30,394.0,69.0,3.4,19.2,154.0,363.94,297.15
2018,9,2,17,45,312.0,55.5,3.35,18.55,111.0,279.58,225.27
2018,9,2,18,0,230.0,42.0,3.3,17.9,68.0,204.12,157.12
2018,9,2,18,15,137.0,25.5,3.25,17.5,39.0,117.97,38.72
2018,9,2,18,30,44.0,9.0,3.2,17.1,10.0,26.36,0.0
2018,9,2,18,45,22.0,4.5,3.1,16.7,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,3,5,45,26.0,7.0,1.85,14.25,8.5,5.97,0.0
2018,9,3,6,0,52.0,14.0,1.9,14.6,17.0,11.3,0.0
2018,9,3,6,15,78.0,24.0,1.9,15.0,33.5,19.15,10.18
2018,9,3,6,30,104.0,34.0,1.9,15.4,50.0,26.85,17.79
2018,9,3,6,45,69.5,44.5,1.9,15.85,57.0,36.07,26.27
2018,9,3,7,0,35.0,55.0,1.9,16.3,64.0,45.24,34.55
2018,9,3,7,15,17.5,71.5,1.9,16.75,76.0,57.68,45.54
2018,9,3,7,30,0.0,88.0,1.9,17.2,88.0,71.4,57.45
2018,9,3,7,45,3.5,116.0,1.85,17.65,117.5,92.38,75.44
2018,9,3,8,0,7.0,144.0,1.8,18.1,147.0,112.87,92.68
2018,9,3,8,15,20.5,174.0,1.8,18.55,184.5,135.96,106.45
2018,9,3,8,30,34.0,204.0,1.8,19.0,222.0,156.65,121.61
2018,9,3,8,45,58.0,234.5,1.75,19.45,268.5,187.61,144.57
2018,9,3,9,0,82.0,265.0,1.7,19.9,315.0,222.55,170.78
2018,9,3,9,15,103.5,287.5,1.75,20.3,355.0,255.04,195.43
2018,9,3,9,30,125.0,310.0,1.8,20.7,395.0,289.77,221.92
2018,9,3,9,45,246.5,298.0,1.8,21.1,477.0,346.87,264.47
2018,9,3,10,0,368.0,286.0,1.8,21.5,559.0,417.91,318.09
2018,9,3,10,15,433.0,277.5,1.85,21.85,611.0,477.31,363.11
2018,9,3,10,30,498.0,269.0,1.9,22.2,663.0,540.22,410.21
2018,9,3,10,45,492.0,275.5,2.0,22.5,673.5,574.68,435.81
2018,9,3,11,0,486.0,282.0,2.1,22.8,684.0,607.36,459.73
2018,9,3,11,15,479.5,286.5,2.15,23.0,689.0,636.03,480.35
2018,9,3,11,30,473.0,291.0,2.2,23.2,694.0,662.65,499.2
2018,9,3,11,45,548.0,270.0,2.25,23.45,740.0,731.34,548.55
2018,9,3,12,0,623.0,249.0,2.3,23.7,786.0,806.86,601.31
2018,9,3,12,15,672.0,227.0,2.4,23.75,805.0,856.89,636.71
2018,9,3,12,30,721.0,205.0,2.5,23.8,824.0,905.79,670.54
2018,9,3,12,45,725.5,201.0,2.6,23.85,818.0,928.96,686.43
2018,9,3,13,0,730.0,197.0,2.7,23.9,812.0,948.98,700.56
2018,9,3,13,15,709.0,202.0,2.8,23.8,789.0,949.85,702.57
2018,9,3,13,30,688.0,207.0,2.9,23.7,766.0,946.81,702.27
2018,9,3,13,45,701.5,194.5,3.0,23.6,749.5,956.55,710.65
2018,9,3,14,0,715.0,182.0,3.1,23.5,733.0,962.67,716.65
2018,9,3,14,15,739.5,164.5,3.15,23.2,714.0,970.54,724.2
2018,9,3,14,30,764.0,147.0,3.2,22.9,695.0,966.2,723.74
2018,9,3,14,45,751.0,142.5,3.3,22.6,657.5,950.92,716.47
2018,9,3,15,0,738.0,138.0,3.4,22.3,620.0,924.56,701.71
2018,9,3,15,15,718.5,135.0,3.4,22.3,578.0,890.64,680.24
2018,9,3,15,30,699.0,132.0,3.4,22.3,536.0,854.18,656.88
2018,9,3,15,45,676.0,126.0,3.45,21.45,489.5,808.71,629.2
2018,9,3,16,0,653.0,120.0,3.5,20.6,443.0,761.52,599.61
2018,9,3,16,15,561.5,123.0,3.45,20.15,379.5,663.91,530.4
2018,9,3,16,30,470.0,126.0,3.4,19.7,316.0,563.58,456.12
2018,9,3,16,45,350.0,119.0,3.35,19.25,249.5,442.98,362.29
2018,9,3,17,0,230.0,112.0,3.3,18.8,183.0,315.2,259.46
2018,9,3,17,15,245.5,89.5,3.15,18.3,152.5,289.38,238.93
2018,9,3,17,30,261.0,67.0,3.0,17.8,122.0,275.86,226.37
2018,9,3,17,45,241.0,54.0,2.9,17.35,93.5,235.93,190.22
2018,9,3,18,0,221.0,41.0,2.8,16.9,65.0,198.6,151.85
2018,9,3,18,15,130.5,25.0,2.7,16.6,37.0,112.9,16.43
2018,9,3,18,30,40.0,9.0,2.6,16.3,9.0,24.63,0.0
2018,9,3,18,45,20.0,4.5,2.5,16.05,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,4,5,45,60.5,10.0,2.25,14.7,13.0,8.54,0.0
2018,9,4,6,0,121.0,20.0,2.3,15.1,26.0,15.57,0.0
2018,9,4,6,15,203.5,31.0,2.35,15.55,55.5,23.97,13.94
2018,9,4,6,30,286.0,42.0,2.4,16.0,85.0,32.26,22.39
2018,9,4,6,45,198.0,39.5,2.4,16.4,75.0,29.68,20.55
2018,9,4,7,0,110.0,37.0,2.4,16.8,65.0,29.12,20.21
2018,9,4,7,15,55.0,46.0,2.35,17.25,60.0,37.52,27.67
2018,9,4,7,30,0.0,55.0,2.3,17.7,55.0,45.52,34.65
2018,9,4,7,45,0.0,78.5,2.25,18.15,78.5,64.88,51.43
2018,9,4,8,0,0.0,102.0,2.2,18.6,102.0,83.01,66.87
2018,9,4,8,15,3.0,133.5,2.15,19.05,135.0,107.01,83.15
2018,9,4,8,30,6.0,165.0,2.1,19.5,168.0,131.84,102.68
2018,9,4,8,45,10.5,186.5,2.05,19.95,192.5,150.5,116.93
2018,9,4,9,0,15.0,208.0,2.0,20.4,217.0,170.05,131.81
2018,9,4,9,15,27.0,240.0,2.0,20.8,258.0,197.86,152.94
2018,9,4,9,30,39.0,272.0,2.0,21.2,299.0,231.25,178.34
2018,9,4,9,45,66.0,303.0,2.0,21.65,351.0,272.71,209.58
2018,9,4,10,0,93.0,334.0,2.0,22.1,403.0,318.26,243.73
2018,9,4,10,15,274.5,305.5,2.0,22.4,519.5,410.54,313.62
2018,9,4,10,30,456.0,277.0,2.0,22.7,636.0,522.81,397.47
2018,9,4,10,45,576.0,240.5,2.05,23.05,707.0,603.26,456.88
2018,9,4,11,0,696.0,204.0,2.1,23.4,778.0,691.06,520.68
2018,9,4,11,15,721.5,194.5,2.15,23.6,798.0,739.68,555.18
2018,9,4,11,30,747.0,185.0,2.2,23.8,818.0,787.74,589.02
2018,9,4,11,45,740.5,188.0,2.25,24.0,819.5,820.32,611.25
2018,9,4,12,0,734.0,191.0,2.3,24.2,821.0,849.79,630.79
2018,9,4,12,15,735.0,190.5,2.35,24.3,820.5,879.31,650.43
2018,9,4,12,30,736.0,190.0,2.4,24.4,820.0,905.88,668.1
2018,9,4,12,45,737.5,188.0,2.5,24.45,813.0,928.26,683.64
2018,9,4,13,0,739.0,186.0,2.6,24.5,806.0,947.4,697.17
2018,9,4,13,15,728.5,184.5,2.7,24.4,785.0,951.79,701.54
2018,9,4,13,30,718.0,183.0,2.8,24.3,764.0,952.47,703.71
2018,9,4,13,45,735.0,169.0,2.9,24.25,748.0,963.55,712.81
2018,9,4,14,0,752.0,155.0,3.0,24.2,732.0,962.88,714.17
2018,9,4,14,15,798.0,132.5,3.1,23.95,722.0,987.3,733.04
2018,9,4,14,30,844.0,110.0,3.2,23.7,712.0,1006.21,748.24
2018,9,4,14,45,830.0,108.5,3.3,23.45,674.0,984.52,736.6
2018,9,4,15,0,816.0,107.0,3.4,23.2,636.0,959.39,722.93
2018,9,4,15,15,799.0,104.0,3.4,23.2,593.0,926.32,702.37
2018,9,4,15,30,782.0,101.0,3.4,23.2,550.0,890.38,679.74
2018,9,4,15,45,757.5,98.0,3.45,22.45,502.5,844.88,652.36
2018,9,4,16,0,733.0,95.0,3.5,21.7,455.0,802.64,626.69
2018,9,4,16,15,700.0,91.5,3.45,21.2,405.0,746.12,588.83
2018,9,4,16,30,667.0,88.0,3.4,20.7,355.0,689.11,549.66
2018,9,4,16,45,621.5,82.5,3.35,20.2,303.5,619.75,499.83
2018,9,4,17,0,576.0,77.0,3.3,19.7,252.0,551.82,449.27
2018,9,4,17,15,512.5,68.5,3.2,19.1,202.0,469.87,384.26
2018,9,4,17,30,449.0,60.0,3.1,18.5,152.0,392.17,319.84
2018,9,4,17,45,355.5,49.0,3.0,17.85,108.5,299.06,240.41
2018,9,4,18,0,262.0,38.0,2.9,17.2,65.0,216.95,163.94
2018,9,4,18,15,156.0,23.5,2.85,16.9,37.0,121.74,0.0
2018,9,4,18,30,50.0,9.0,2.8,16.6,9.0,28.83,0.0
2018,9,4,18,45,25.0,4.5,2.7,16.25,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,5,45,57.5,10.5,2.15,14.1,13.5,8.96,0.0
2018,9,5,6,0,115.0,21.0,2.2,14.4,27.0,16.34,0.0
2018,9,5,6,15,221.0,36.0,2.25,14.8,63.0,27.81,16.92
2018,9,5,6,30,327.0,51.0,2.3,15.2,99.0,39.12,28.38
2018,9,5,6,45,233.5,48.5,2.35,15.65,90.0,36.42,26.54
2018,9,5,7,0,140.0,46.0,2.4,16.1,81.0,35.91,26.3
2018,9,5,7,15,70.0,50.5,2.4,16.5,68.0,41.02,30.86
2018,9,5,7,30,0.0,55.0,2.4,16.9,55.0,45.52,34.76
2018,9,5,7,45,0.0,64.0,2.4,17.3,64.0,53.03,41.22
2018,9,5,8,0,0.0,73.0,2.4,17.7,73.0,60.55,47.6
2018,9,5,8,15,0.0,89.5,2.45,18.1,89.5,74.04,56.36
2018,9,5,8,30,0.0,106.0,2.5,18.5,106.0,87.19,66.9
2018,9,5,8,45,0.0,122.5,2.5,18.9,122.5,100.45,77.43
2018,9,5,9,0,0.0,139.0,2.5,19.3,139.0,113.86,87.95
2018,9,5,9,15,0.5,150.0,2.6,19.6,150.5,123.25,95.16
2018,9,5,9,30,1.0,161.0,2.7,19.9,162.0,132.8,102.47
2018,9,5,9,45,2.5,171.0,2.75,20.25,173.0,142.12,109.54
2018,9,5,10,0,4.0,181.0,2.8,20.6,184.0,151.71,116.81
2018,9,5,10,15,6.0,199.5,2.9,20.8,204.0,168.81,130.07
2018,9,5,10,30,8.0,218.0,3.0,21.0,224.0,186.36,143.62
2018,9,5,10,45,10.0,234.0,3.1,21.25,242.0,202.27,155.81
2018,9,5,11,0,12.0,250.0,3.2,21.5,260.0,218.59,168.26
2018,9,5,11,15,12.5,252.0,3.25,21.6,262.5,222.17,170.88
2018,9,5,11,30,13.0,254.0,3.3,21.7,265.0,225.75,173.55
2018,9,5,11,45,15.0,269.0,3.4,21.75,282.0,241.96,186.08
2018,9,5,12,0,17.0,284.0,3.5,21.8,299.0,258.55,198.86
2018,9,5,12,15,17.5,288.5,3.6,21.8,303.5,264.69,203.63
2018,9,5,12,30,18.0,293.0,3.7,21.8,308.0,270.87,208.48
2018,9,5,12,45,19.0,294.5,3.75,21.75,310.5,274.83,211.71
2018,9,5,13,0,20.0,296.0,3.8,21.7,313.0,278.81,215.01
2018,9,5,13,15,161.5,269.0,3.9,21.55,399.5,430.2,336.08
2018,9,5,13,30,303.0,242.0,4.0,21.4,486.0,589.67,458.99
2018,9,5,13,45,320.0,246.5,4.05,21.2,497.0,618.03,480.35
2018,9,5,14,0,337.0,251.0,4.1,21.0,508.0,644.92,501.34
2018,9,5,14,15,583.0,183.0,4.1,20.75,605.5,833.36,644.22
2018,9,5,14,30,829.0,115.0,4.1,20.5,703.0,997.51,759.44
2018,9,5,14,45,817.0,112.0,4.15,20.25,665.5,976.12,745.99
2018,9,5,15,0,805.0,109.0,4.2,20.0,628.0,951.28,731.59
2018,9,5,15,15,787.5,106.5,4.2,20.0,585.0,918.42,710.56
2018,9,5,15,30,770.0,104.0,4.2,20.0,542.0,882.72,687.43
2018,9,5,15,45,748.0,99.5,4.2,19.25,495.0,837.96,659.45
2018,9,5,16,0,726.0,95.0,4.2,18.5,448.0,796.51,633.33
2018,9,5,16,15,695.5,90.5,4.15,18.1,398.5,741.02,595.07
2018,9,5,16,30,665.0,86.0,4.1,17.7,349.0,684.93,555.43
2018,9,5,16,45,622.5,80.0,4.05,17.3,298.5,617.37,505.67
2018,9,5,17,0,580.0,74.0,4.0,16.9,248.0,551.07,455.11
2018,9,5,17,15,516.5,66.0,3.9,16.45,198.5,469.58,389.08
2018,9,5,17,30,453.0,58.0,3.8,16.0,149.0,392.34,323.6
2018,9,5,17,45,357.5,47.5,3.75,15.6,106.0,298.43,241.92
2018,9,5,18,0,262.0,37.0,3.7,15.2,63.0,216.28,162.29
2018,9,5,18,15,155.0,23.0,3.6,14.95,36.0,119.3,0.0
2018,9,5,18,30,48.0,9.0,3.5,14.7,9.0,27.96,0.0
2018,9,5,18,45,24.0,4.5,3.4,14.5,4.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,6,5,45,42.5,6.5,2.25,13.1,8.5,5.55,0.0
2018,9,6,6,0,85.0,13.0,2.3,13.4,17.0,10.13,0.0
2018,9,6,6,15,145.5,20.5,2.3,13.75,37.5,15.88,7.15
2018,9,6,6,30,206.0,28.0,2.3,14.1,58.0,21.61,13.23
2018,9,6,6,45,125.0,31.0,2.3,14.5,51.5,23.14,14.91
2018,9,6,7,0,44.0,34.0,2.3,14.9,45.0,28.19,19.56
2018,9,6,7,15,22.0,39.5,2.3,15.35,45.0,33.57,24.38
2018,9,6,7,30,0.0,45.0,2.3,15.8,45.0,37.19,27.55
2018,9,6,7,45,0.0,56.5,2.3,16.2,56.5,46.77,35.91
2018,9,6,8,0,0.0,68.0,2.3,16.6,68.0,56.38,44.16
2018,9,6,8,15,0.0,91.5,2.35,17.1,91.5,75.57,57.87
2018,9,6,8,30,0.0,115.0,2.4,17.6,115.0,94.09,72.85
2018,9,6,8,45,0.0,126.0,2.45,18.05,126.0,103.16,79.91
2018,9,6,9,0,0.0,137.0,2.5,18.5,137.0,112.3,86.97
2018,9,6,9,15,0.5,143.0,2.6,18.9,143.5,117.73,90.98
2018,9,6,9,30,1.0,149.0,2.7,19.3,150.0,123.22,95.03
2018,9,6,9,45,39.0,164.0,2.8,19.7,193.0,152.62,117.99
2018,9,6,10,0,77.0,179.0,2.9,20.1,236.0,189.61,147.28
2018,9,6,10,15,128.5,209.0,2.9,20.4,308.0,249.79,194.82
2018,9,6,10,30,180.0,239.0,2.9,20.7,380.0,320.17,249.71
2018,9,6,10,45,161.0,298.5,2.95,21.05,427.0,367.74,285.21
2018,9,6,11,0,142.0,358.0,3.0,21.4,474.0,418.72,322.47
2018,9,6,11,15,155.0,370.0,3.0,21.65,498.5,451.34,346.55
2018,9,6,11,30,168.0,382.0,3.0,21.9,523.0,484.97,371.23
2018,9,6,11,45,177.0,389.0,3.0,22.15,538.5,511.43,390.41
2018,9,6,12,0,186.0,396.0,3.0,22.4,554.0,538.07,409.61
2018,9,6,12,15,225.5,385.5,3.0,22.55,577.0,575.25,437.5
2018,9,6,12,30,265.0,375.0,3.0,22.7,600.0,630.02,477.46
2018,9,6,12,45,363.0,331.5,3.0,22.9,635.5,692.3,524.34
2018,9,6,13,0,461.0,288.0,3.0,23.1,671.0,775.27,584.52
2018,9,6,13,15,616.0,225.0,3.0,23.15,725.5,884.07,663.09
2018,9,6,13,30,771.0,162.0,3.0,23.2,780.0,976.65,725.37
2018,9,6,13,45,792.5,147.5,3.05,23.25,765.5,992.26,736.01
2018,9,6,14,0,814.0,133.0,3.1,23.3,751.0,1003.78,744.78
2018,9,6,14,15,854.0,111.5,3.1,23.2,735.5,1008.86,749.53
2018,9,6,14,30,894.0,90.0,3.1,23.1,720.0,1022.29,760.05
2018,9,6,14,45,882.5,88.5,3.1,23.05,682.0,1002.38,748.39
2018,9,6,15,0,871.0,87.0,3.1,23.0,644.0,978.91,734.7
2018,9,6,15,15,855.5,84.0,3.1,23.0,600.0,946.32,714.73
2018,9,6,15,30,840.0,81.0,3.1,23.0,556.0,910.72,692.62
2018,9,6,15,45,819.0,79.0,3.1,22.6,508.5,878.52,673.71
2018,9,6,16,0,798.0,77.0,3.1,22.2,461.0,833.73,645.58
2018,9,6,16,15,770.0,73.0,3.1,21.8,410.0,778.47,609.35
2018,9,6,16,30,742.0,69.0,3.1,21.4,359.0,722.19,571.36
2018,9,6,16,45,702.0,64.5,3.1,21.0,307.0,655.25,524.06
2018,9,6,17,0,662.0,60.0,3.1,20.6,255.0,589.07,475.42
2018,9,6,17,15,601.0,54.5,3.0,19.95,204.5,513.67,417.15
2018,9,6,17,30,540.0,49.0,2.9,19.3,154.0,437.72,354.14
2018,9,6,17,45,440.5,40.5,2.8,18.65,109.0,340.04,270.74
2018,9,6,18,0,341.0,32.0,2.7,18.0,64.0,251.78,182.77
2018,9,6,18,15,205.5,20.5,2.7,17.55,36.5,136.33,0.0
2018,9,6,18,30,70.0,9.0,2.7,17.1,9.0,7.68,0.0
2018,9,6,18,45,35.0,4.5,2.7,16.7,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,7,5,45,88.0,10.0,1.65,13.95,14.0,8.54,0.0
2018,9,7,6,0,176.0,20.0,1.6,14.3,28.0,17.07,0.0
2018,9,7,6,15,306.5,31.0,1.6,14.8,66.0,25.73,14.72
2018,9,7,6,30,437.0,42.0,1.6,15.3,104.0,34.39,24.19
2018,9,7,6,45,308.5,47.0,1.55,15.85,100.0,35.8,25.95
2018,9,7,7,0,180.0,52.0,1.5,16.4,96.0,38.12,28.22
2018,9,7,7,15,94.5,73.0,1.45,16.95,96.5,57.34,45.21
2018,9,7,7,30,9.0,94.0,1.4,17.5,97.0,75.62,61.08
2018,9,7,7,45,24.0,122.0,1.35,18.1,132.0,93.45,76.24
2018,9,7,8,0,39.0,150.0,1.3,18.7,167.0,112.38,92.04
2018,9,7,8,15,118.0,168.0,1.3,19.3,228.0,127.36,96.65
2018,9,7,8,30,197.0,186.0,1.3,19.9,289.0,155.96,113.72
2018,9,7,8,45,341.5,180.5,1.35,20.5,378.0,193.75,136.85
2018,9,7,9,0,486.0,175.0,1.4,21.1,467.0,253.39,179.86
2018,9,7,9,15,579.5,166.5,1.4,21.65,538.5,313.76,227.12
2018,9,7,9,30,673.0,158.0,1.4,22.2,610.0,383.3,281.92
2018,9,7,9,45,767.5,134.0,1.45,22.75,675.0,452.83,336.63
2018,9,7,10,0,862.0,110.0,1.5,23.3,740.0,527.99,394.72
2018,9,7,10,15,891.5,102.0,1.6,23.65,776.0,588.7,441.82
2018,9,7,10,30,921.0,94.0,1.7,24.0,812.0,650.14,488.21
2018,9,7,10,45,926.5,95.0,1.8,24.4,834.0,704.41,527.99
2018,9,7,11,0,932.0,96.0,1.9,24.8,856.0,756.68,565.33
2018,9,7,11,15,935.5,96.5,2.0,25.0,870.0,804.75,597.74
2018,9,7,11,30,939.0,97.0,2.1,25.2,884.0,850.17,627.77
2018,9,7,11,45,940.5,97.0,2.25,25.4,890.0,890.6,654.74
2018,9,7,12,0,942.0,97.0,2.4,25.6,896.0,927.82,679.56
2018,9,7,12,15,943.5,96.5,2.5,25.7,895.0,961.19,701.66
2018,9,7,12,30,945.0,96.0,2.6,25.8,894.0,991.02,721.51
2018,9,7,12,45,945.5,94.5,2.75,25.9,885.0,1015.16,738.23
2018,9,7,13,0,946.0,93.0,2.9,26.0,876.0,1035.42,752.59
2018,9,7,13,15,942.0,92.0,3.05,25.95,858.0,1047.77,762.45
2018,9,7,13,30,938.0,91.0,3.2,25.9,840.0,1055.98,769.85
2018,9,7,13,45,931.0,90.0,3.35,25.85,813.5,1056.99,772.75
2018,9,7,14,0,924.0,89.0,3.5,25.8,787.0,1053.84,773.13
2018,9,7,14,15,915.0,87.5,3.55,25.6,754.0,1043.99,768.94
2018,9,7,14,30,906.0,86.0,3.6,25.4,721.0,1030.16,762.29
2018,9,7,14,45,894.5,84.5,3.7,25.25,682.5,1009.98,751.74
2018,9,7,15,0,883.0,83.0,3.8,25.1,644.0,986.18,738.77
2018,9,7,15,15,867.5,81.0,3.8,25.1,600.0,954.46,719.33
2018,9,7,15,30,852.0,79.0,3.8,25.1,556.0,919.71,697.74
2018,9,7,15,45,832.0,76.0,3.85,24.55,508.0,886.68,678.88
2018,9,7,16,0,812.0,73.0,3.9,24.0,460.0,841.04,650.7
2018,9,7,16,15,784.5,69.5,3.85,23.55,409.0,786.32,614.62
2018,9,7,16,30,757.0,66.0,3.8,23.1,358.0,730.53,576.77
2018,9,7,16,45,717.5,61.5,3.75,22.65,306.0,663.37,529.13
2018,9,7,17,0,678.0,57.0,3.7,22.2,254.0,596.95,480.15
2018,9,7,17,15,616.0,51.5,3.55,21.5,202.5,519.82,420.62
2018,9,7,17,30,554.0,46.0,3.4,20.8,151.0,442.69,356.51
2018,9,7,17,45,453.0,38.5,3.3,20.05,106.5,344.88,272.79
2018,9,7,18,0,352.0,31.0,3.2,19.3,62.0,256.33,179.76
2018,9,7,18,15,212.0,20.0,3.15,18.85,35.0,117.75,0.0
2018,9,7,18,30,72.0,9.0,3.1,18.4,8.0,0.0,0.0
2018,9,7,18,45,36.0,4.5,3.1,17.95,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,8,5,45,99.0,10.0,3.1,14.65,14.0,0.0,0.0
2018,9,8,6,0,198.0,20.0,3.2,15.0,28.0,17.07,0.0
2018,9,8,6,15,335.5,29.0,3.2,15.4,66.0,24.09,13.03
2018,9,8,6,30,473.0,38.0,3.2,15.8,104.0,31.15,21.27
2018,9,8,6,45,549.5,44.0,3.2,16.25,152.5,35.49,25.58
2018,9,8,7,0,626.0,50.0,3.2,16.7,201.0,43.39,32.79
2018,9,8,7,15,675.5,55.0,3.15,17.2,253.0,47.1,36.12
2018,9,8,7,30,725.0,60.0,3.1,17.7,305.0,50.8,39.29
2018,9,8,7,45,757.0,63.0,3.05,18.25,356.0,52.71,40.8
2018,9,8,8,0,789.0,66.0,3.0,18.8,407.0,54.63,42.25
2018,9,8,8,15,812.0,69.5,2.95,19.4,456.5,90.79,49.15
2018,9,8,8,30,835.0,73.0,2.9,20.0,506.0,158.93,89.69
2018,9,8,8,45,851.0,75.5,2.9,20.6,551.5,220.81,137.6
2018,9,8,9,0,867.0,78.0,2.9,21.2,597.0,284.01,191.63
2018,9,8,9,15,879.0,80.5,2.9,21.7,638.0,347.05,246.93
2018,9,8,9,30,891.0,83.0,2.9,22.2,679.0,410.4,301.75
2018,9,8,9,45,897.5,86.5,2.85,22.7,713.5,472.25,353.84
2018,9,8,10,0,904.0,90.0,2.8,23.2,748.0,533.28,403.35
2018,9,8,10,15,911.0,91.0,2.85,23.6,776.5,591.29,449.29
2018,9,8,10,30,918.0,92.0,2.9,24.0,805.0,647.95,492.69
2018,9,8,10,45,922.5,93.5,2.95,24.4,826.5,701.81,532.71
2018,9,8,11,0,927.0,95.0,3.0,24.8,848.0,753.6,570.12
2018,9,8,11,15,930.0,96.0,3.15,25.05,862.0,801.49,603.03
2018,9,8,11,30,933.0,97.0,3.3,25.3,876.0,846.73,633.6
2018,9,8,11,45,934.5,97.0,3.4,25.55,882.0,886.87,660.25
2018,9,8,12,0,936.0,97.0,3.5,25.8,888.0,923.83,684.66
2018,9,8,12,15,937.5,96.0,3.65,25.9,886.5,956.43,706.84
2018,9,8,12,30,939.0,95.0,3.8,26.0,885.0,985.49,726.72
2018,9,8,12,45,941.5,92.0,3.95,26.1,876.0,1009.71,743.49
2018,9,8,13,0,944.0,89.0,4.1,26.2,867.0,1030.08,757.86
2018,9,8,13,15,940.0,88.5,4.2,26.2,849.0,1042.79,767.31
2018,9,8,13,30,936.0,88.0,4.3,26.2,831.0,1051.38,774.26
2018,9,8,13,45,931.0,86.0,4.4,26.25,805.5,1053.11,776.72
2018,9,8,14,0,926.0,84.0,4.5,26.3,780.0,1050.66,776.62
2018,9,8,14,15,919.0,83.0,4.55,26.15,748.5,1043.25,773.72
2018,9,8,14,30,912.0,82.0,4.6,26.0,717.0,1031.85,768.41
2018,9,8,14,45,902.0,80.5,4.65,25.9,679.5,1012.95,758.16
2018,9,8,15,0,892.0,79.0,4.7,25.8,642.0,990.38,745.48
2018,9,8,15,15,877.5,76.5,4.7,25.8,598.0,958.68,725.84
2018,9,8,15,30,863.0,74.0,4.7,25.8,554.0,923.86,703.98
2018,9,8,15,45,845.0,72.0,4.75,25.1,507.0,883.63,680.38
