Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,16,0,827.0,70.0,4.8,24.4,460.0,850.41,661.25
2018,9,8,16,15,800.5,67.0,4.75,23.8,409.5,796.65,625.78
2018,9,8,16,30,774.0,64.0,4.7,23.2,359.0,741.69,588.49
2018,9,8,16,45,733.0,60.0,4.7,22.6,306.0,673.28,539.93
2018,9,8,17,0,692.0,56.0,4.7,22.0,253.0,605.67,489.9
2018,9,8,17,15,626.5,50.5,4.6,21.25,201.0,520.56,423.65
2018,9,8,17,30,561.0,45.0,4.5,20.5,149.0,445.65,360.46
2018,9,8,17,45,448.5,38.0,4.4,19.7,104.0,341.39,270.42
2018,9,8,18,0,336.0,31.0,4.3,18.9,59.0,245.34,165.14
2018,9,8,18,15,198.5,19.5,4.25,18.4,33.0,110.71,0.0
2018,9,8,18,30,61.0,8.0,4.2,17.9,7.0,0.0,0.0
2018,9,8,18,45,30.5,4.0,4.15,17.4,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,9,5,45,79.5,10.0,2.35,14.0,13.0,0.0,0.0
2018,9,9,6,0,159.0,20.0,2.3,14.3,26.0,17.07,0.0
2018,9,9,6,15,291.5,31.0,2.3,14.85,63.0,25.88,14.07
2018,9,9,6,30,424.0,42.0,2.3,15.4,100.0,34.51,24.16
2018,9,9,6,45,506.5,50.0,2.3,15.95,149.0,40.27,29.8
2018,9,9,7,0,589.0,58.0,2.3,16.5,198.0,46.03,35.14
2018,9,9,7,15,641.5,63.5,2.15,17.0,250.0,49.56,38.33
2018,9,9,7,30,694.0,69.0,2.0,17.5,302.0,53.09,41.35
2018,9,9,7,45,730.5,73.0,1.9,18.0,354.0,60.27,47.47
2018,9,9,8,0,767.0,77.0,1.8,18.5,406.0,62.68,49.32
2018,9,9,8,15,792.5,80.5,1.75,19.1,456.0,99.19,56.16
2018,9,9,8,30,818.0,84.0,1.7,19.7,506.0,160.45,91.45
2018,9,9,8,45,836.5,87.0,1.65,20.25,552.5,223.01,139.73
2018,9,9,9,0,855.0,90.0,1.6,20.8,599.0,287.37,194.09
2018,9,9,9,15,871.5,91.0,1.6,21.4,641.0,354.49,251.56
2018,9,9,9,30,888.0,92.0,1.6,22.0,683.0,418.08,305.42
2018,9,9,9,45,904.0,91.0,1.65,22.6,720.0,480.3,356.83
2018,9,9,10,0,920.0,90.0,1.7,23.2,757.0,542.63,406.5
2018,9,9,10,15,926.0,91.5,1.8,23.65,785.0,601.44,452.34
2018,9,9,10,30,932.0,93.0,1.9,24.1,813.0,658.77,495.57
2018,9,9,10,45,935.5,94.0,1.95,24.55,834.0,712.25,534.45
2018,9,9,11,0,939.0,95.0,2.0,25.0,855.0,763.5,570.61
2018,9,9,11,15,941.5,96.0,2.15,25.3,868.5,811.54,602.97
2018,9,9,11,30,944.0,97.0,2.3,25.6,882.0,856.83,633.06
2018,9,9,11,45,944.0,98.0,2.45,25.9,887.5,897.09,659.64
2018,9,9,12,0,944.0,99.0,2.6,26.2,893.0,934.05,683.98
2018,9,9,12,15,942.5,99.5,2.8,26.3,890.5,965.7,705.78
2018,9,9,12,30,941.0,100.0,3.0,26.4,888.0,993.65,725.26
2018,9,9,12,45,936.5,100.5,3.2,26.5,877.0,1014.94,740.5
2018,9,9,13,0,932.0,101.0,3.4,26.6,866.0,1032.23,753.28
2018,9,9,13,15,927.0,101.0,3.55,26.55,847.5,1044.43,762.96
2018,9,9,13,30,922.0,101.0,3.7,26.5,829.0,1052.56,770.18
2018,9,9,13,45,915.0,100.0,3.85,26.4,803.0,1053.44,773.01
2018,9,9,14,0,908.0,99.0,4.0,26.3,777.0,1050.24,773.34
2018,9,9,14,15,898.5,97.5,4.05,26.1,744.0,1039.89,768.73
2018,9,9,14,30,889.0,96.0,4.1,25.9,711.0,1025.63,761.69
2018,9,9,14,45,877.0,93.5,4.2,25.7,672.0,1003.89,750.05
2018,9,9,15,0,865.0,91.0,4.3,25.5,633.0,978.59,736.0
2018,9,9,15,15,848.5,88.5,4.3,25.5,589.0,956.56,723.03
2018,9,9,15,30,832.0,86.0,4.3,25.5,545.0,920.17,700.11
2018,9,9,15,45,812.0,82.5,4.35,24.85,497.0,876.54,673.91
2018,9,9,16,0,792.0,79.0,4.4,24.2,449.0,830.65,645.5
2018,9,9,16,15,763.5,74.5,4.4,23.65,398.0,774.28,608.25
2018,9,9,16,30,735.0,70.0,4.4,23.1,347.0,716.93,569.13
2018,9,9,16,45,693.0,65.0,4.4,22.55,294.5,647.85,519.75
2018,9,9,17,0,651.0,60.0,4.4,22.0,242.0,584.93,473.0
2018,9,9,17,15,584.0,53.5,4.3,21.25,191.0,499.99,406.22
2018,9,9,17,30,517.0,47.0,4.2,20.5,140.0,419.76,338.86
2018,9,9,17,45,407.0,38.5,4.1,19.7,96.5,317.27,250.09
2018,9,9,18,0,297.0,30.0,4.0,18.9,53.0,220.77,138.68
2018,9,9,18,15,173.5,18.5,3.95,18.45,29.5,97.84,0.0
2018,9,9,18,30,50.0,7.0,3.9,18.0,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,3.85,17.5,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.75,16.75,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,10,5,45,81.5,9.0,2.6,13.75,12.0,0.0,0.0
2018,9,10,6,0,163.0,18.0,2.6,14.1,24.0,15.36,0.0
2018,9,10,6,15,292.5,29.0,2.65,14.6,60.5,24.15,12.3
2018,9,10,6,30,422.0,40.0,2.7,15.1,97.0,32.82,22.68
2018,9,10,6,45,500.0,48.5,2.7,15.6,145.0,39.05,28.75
2018,9,10,7,0,578.0,57.0,2.7,16.1,193.0,45.22,34.47
2018,9,10,7,15,631.0,62.5,2.55,16.7,244.5,48.77,37.66
2018,9,10,7,30,684.0,68.0,2.4,17.3,296.0,52.31,40.7
2018,9,10,7,45,717.0,73.5,2.3,17.85,347.5,60.59,47.78
2018,9,10,8,0,750.0,79.0,2.2,18.4,399.0,64.07,50.56
2018,9,10,8,15,775.0,83.0,2.1,19.05,448.5,101.33,57.98
2018,9,10,8,30,800.0,87.0,2.0,19.7,498.0,161.87,93.33
2018,9,10,8,45,816.5,91.0,1.9,20.35,543.5,223.77,141.35
2018,9,10,9,0,833.0,95.0,1.8,21.0,589.0,287.25,195.02
2018,9,10,9,15,850.5,96.0,1.8,21.6,630.5,349.89,248.99
2018,9,10,9,30,868.0,97.0,1.8,22.2,672.0,415.97,304.7
2018,9,10,9,45,886.0,95.0,1.8,22.85,709.0,477.16,355.09
2018,9,10,10,0,904.0,93.0,1.8,23.5,746.0,538.66,403.89
2018,9,10,10,15,911.5,94.0,1.85,24.0,774.5,597.02,449.06
2018,9,10,10,30,919.0,95.0,1.9,24.5,803.0,654.05,491.67
2018,9,10,10,45,923.5,96.5,1.95,25.0,824.5,708.0,530.7
2018,9,10,11,0,928.0,98.0,2.0,25.5,846.0,759.85,567.1
2018,9,10,11,15,931.0,99.0,2.1,25.85,860.0,807.78,598.9
2018,9,10,11,30,934.0,100.0,2.2,26.2,874.0,853.03,628.38
2018,9,10,11,45,935.0,100.5,2.3,26.55,879.5,893.25,654.32
2018,9,10,12,0,936.0,101.0,2.4,26.9,885.0,930.25,678.05
2018,9,10,12,15,933.0,102.0,2.55,27.05,882.0,960.75,698.5
2018,9,10,12,30,930.0,103.0,2.7,27.2,879.0,987.53,716.64
2018,9,10,12,45,922.5,105.5,2.8,27.35,867.0,1007.74,730.19
2018,9,10,13,0,915.0,108.0,2.9,27.5,855.0,1023.93,741.31
2018,9,10,13,15,910.5,107.0,3.05,27.5,836.5,1035.32,750.4
2018,9,10,13,30,906.0,106.0,3.2,27.5,818.0,1042.66,757.06
2018,9,10,13,45,898.0,105.0,3.3,27.5,791.5,1042.41,758.57
2018,9,10,14,0,890.0,104.0,3.4,27.5,765.0,1038.12,757.66
2018,9,10,14,15,880.0,102.0,3.55,27.25,732.0,1026.7,753.38
2018,9,10,14,30,870.0,100.0,3.7,27.0,699.0,1011.43,746.64
2018,9,10,14,45,857.0,98.0,3.85,26.8,660.0,989.45,735.3
2018,9,10,15,0,844.0,96.0,4.0,26.6,621.0,975.6,729.4
2018,9,10,15,15,826.5,93.5,4.0,26.6,577.0,941.56,708.28
2018,9,10,15,30,809.0,91.0,4.0,26.6,533.0,904.61,685.15
2018,9,10,15,45,786.0,87.5,4.25,25.7,485.0,858.71,659.02
2018,9,10,16,0,763.0,84.0,4.5,24.8,437.0,810.79,630.54
2018,9,10,16,15,730.5,80.0,4.55,24.1,386.0,752.41,592.26
2018,9,10,16,30,698.0,76.0,4.6,23.4,335.0,698.64,556.08
2018,9,10,16,45,651.0,70.5,4.7,22.7,283.0,626.79,504.76
2018,9,10,17,0,604.0,65.0,4.8,22.0,231.0,556.61,452.35
2018,9,10,17,15,531.0,58.0,4.8,21.15,181.0,468.86,382.39
2018,9,10,17,30,458.0,51.0,4.8,20.3,131.0,386.22,312.67
2018,9,10,17,45,343.0,40.5,4.8,19.4,89.0,281.18,221.23
2018,9,10,18,0,228.0,30.0,4.8,18.5,47.0,185.07,104.44
2018,9,10,18,15,128.5,18.0,4.75,18.05,26.0,76.0,0.0
2018,9,10,18,30,29.0,6.0,4.7,17.6,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,4.65,17.15,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.55,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.45,16.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,11,5,45,71.5,9.0,4.0,13.55,11.5,0.0,0.0
2018,9,11,6,0,143.0,18.0,4.1,13.8,23.0,15.36,0.0
2018,9,11,6,15,268.5,29.5,4.1,14.2,58.0,24.64,12.12
2018,9,11,6,30,394.0,41.0,4.1,14.6,93.0,33.69,23.39
2018,9,11,6,45,473.0,50.5,4.15,15.0,140.5,40.67,30.2
2018,9,11,7,0,552.0,60.0,4.2,15.4,188.0,47.55,36.61
2018,9,11,7,15,604.0,66.5,4.15,15.9,239.0,51.72,40.39
2018,9,11,7,30,656.0,73.0,4.1,16.4,290.0,55.84,43.96
2018,9,11,7,45,689.0,79.0,4.05,16.9,340.5,59.31,46.85
2018,9,11,8,0,722.0,85.0,4.0,17.4,391.0,62.67,49.56
2018,9,11,8,15,749.0,89.5,3.9,18.0,440.5,106.08,62.5
2018,9,11,8,30,776.0,94.0,3.8,18.6,490.0,165.67,98.02
2018,9,11,8,45,794.0,97.5,3.7,19.15,535.0,226.02,145.47
2018,9,11,9,0,812.0,101.0,3.6,19.7,580.0,288.17,198.85
2018,9,11,9,15,827.0,103.5,3.55,20.15,620.5,350.06,253.26
2018,9,11,9,30,842.0,106.0,3.5,20.6,661.0,412.78,307.61
2018,9,11,9,45,855.0,107.0,3.5,21.05,696.5,473.87,359.38
2018,9,11,10,0,868.0,108.0,3.5,21.5,732.0,534.85,409.37
2018,9,11,10,15,878.0,108.5,3.5,21.85,761.0,592.4,455.33
2018,9,11,10,30,888.0,109.0,3.5,22.2,790.0,648.95,499.07
2018,9,11,10,45,897.0,108.5,3.5,22.55,812.5,702.69,539.44
2018,9,11,11,0,906.0,108.0,3.5,22.9,835.0,754.78,577.51
2018,9,11,11,15,911.5,107.5,3.6,23.1,849.5,802.33,610.76
2018,9,11,11,30,917.0,107.0,3.7,23.3,864.0,847.42,641.5
2018,9,11,11,45,923.0,105.0,3.8,23.5,871.0,888.8,669.49
2018,9,11,12,0,929.0,103.0,3.9,23.7,878.0,927.28,695.39
2018,9,11,12,15,932.5,100.5,4.05,23.75,876.5,959.87,717.94
2018,9,11,12,30,936.0,98.0,4.2,23.8,875.0,988.98,738.23
2018,9,11,12,45,940.5,94.0,4.35,23.85,866.5,1013.8,755.74
2018,9,11,13,0,945.0,90.0,4.5,23.9,858.0,1034.81,770.82
2018,9,11,13,15,942.0,89.0,4.6,23.8,840.0,1047.74,781.1
2018,9,11,13,30,939.0,88.0,4.7,23.7,822.0,1056.54,788.94
2018,9,11,13,45,935.0,85.5,4.85,23.55,796.5,1058.44,792.98
2018,9,11,14,0,931.0,83.0,5.0,23.4,771.0,1056.14,794.37
2018,9,11,14,15,923.0,82.0,5.05,23.15,738.5,1047.4,791.0
2018,9,11,14,30,915.0,81.0,5.1,22.9,706.0,1034.67,785.06
2018,9,11,14,45,904.5,78.5,5.15,22.65,667.0,1013.7,773.54
2018,9,11,15,0,894.0,76.0,5.2,22.4,628.0,989.03,759.5
2018,9,11,15,15,878.0,74.0,5.2,22.4,583.5,956.15,738.53
2018,9,11,15,30,862.0,72.0,5.2,22.4,539.0,920.25,715.32
2018,9,11,15,45,841.0,69.5,5.25,21.75,490.5,876.36,688.2
2018,9,11,16,0,820.0,67.0,5.3,21.1,442.0,839.66,665.74
2018,9,11,16,15,790.0,64.5,5.25,20.65,391.0,783.61,627.17
2018,9,11,16,30,760.0,62.0,5.2,20.2,340.0,726.66,586.9
2018,9,11,16,45,715.0,57.5,5.15,19.75,287.0,654.95,533.81
2018,9,11,17,0,670.0,53.0,5.1,19.3,234.0,584.5,479.56
2018,9,11,17,15,599.0,48.0,5.0,18.75,183.5,497.26,409.41
2018,9,11,17,30,528.0,43.0,4.9,18.2,133.0,421.27,343.14
2018,9,11,17,45,406.0,35.0,4.8,17.65,90.0,312.37,246.06
2018,9,11,18,0,284.0,27.0,4.7,17.1,47.0,205.95,98.83
2018,9,11,18,15,163.0,16.5,4.65,16.75,25.5,90.85,0.0
2018,9,11,18,30,42.0,6.0,4.6,16.4,4.0,0.0,0.0
2018,9,11,18,45,21.0,3.0,4.6,16.05,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.55,15.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,12,5,45,48.0,7.5,3.65,14.1,9.0,0.0,0.0
2018,9,12,6,0,96.0,15.0,3.7,14.3,18.0,12.8,0.0
2018,9,12,6,15,154.0,29.5,3.8,14.65,44.5,22.8,10.15
2018,9,12,6,30,212.0,44.0,3.9,15.0,71.0,33.59,23.21
2018,9,12,6,45,262.5,59.0,4.05,15.4,108.5,44.41,33.39
2018,9,12,7,0,313.0,74.0,4.2,15.8,146.0,54.9,43.01
2018,9,12,7,15,366.0,87.0,4.15,16.25,191.5,63.68,50.89
2018,9,12,7,30,419.0,100.0,4.1,16.7,237.0,72.2,58.31
2018,9,12,7,45,486.0,105.5,4.1,17.1,290.5,75.6,61.1
2018,9,12,8,0,553.0,111.0,4.1,17.5,344.0,79.5,64.24
2018,9,12,8,15,546.5,128.5,4.05,18.0,382.0,118.72,78.18
2018,9,12,8,30,540.0,146.0,4.0,18.5,420.0,170.17,111.76
2018,9,12,8,45,527.0,165.5,3.9,18.95,453.5,222.31,153.92
2018,9,12,9,0,514.0,185.0,3.8,19.4,487.0,272.99,197.55
2018,9,12,9,15,562.5,183.5,3.8,19.8,535.0,325.76,241.59
2018,9,12,9,30,611.0,182.0,3.8,20.2,583.0,385.73,291.39
2018,9,12,9,45,640.5,181.5,3.8,20.6,622.0,441.05,337.28
2018,9,12,10,0,670.0,181.0,3.8,21.0,661.0,498.71,383.94
2018,9,12,10,15,525.0,247.0,3.85,21.2,632.0,514.25,397.36
2018,9,12,10,30,380.0,313.0,3.9,21.4,603.0,510.25,394.32
2018,9,12,10,45,338.0,338.0,3.95,21.6,601.0,530.23,409.23
2018,9,12,11,0,296.0,363.0,4.0,21.8,599.0,545.91,420.23
2018,9,12,11,15,414.0,325.5,4.05,21.85,662.0,631.87,485.88
2018,9,12,11,30,532.0,288.0,4.1,21.9,725.0,718.09,550.66
2018,9,12,11,45,474.0,303.5,4.15,21.95,695.0,711.5,544.87
2018,9,12,12,0,416.0,319.0,4.2,22.0,665.0,699.05,535.15
2018,9,12,12,15,460.5,300.0,4.25,21.95,681.5,741.53,567.47
2018,9,12,12,30,505.0,281.0,4.3,21.9,698.0,783.69,599.13
2018,9,12,12,45,561.5,263.5,4.4,21.85,722.0,838.07,639.58
2018,9,12,13,0,618.0,246.0,4.5,21.8,746.0,897.71,683.49
2018,9,12,13,15,516.5,277.5,4.55,21.7,689.0,837.72,640.01
2018,9,12,13,30,415.0,309.0,4.6,21.6,632.0,778.24,596.72
2018,9,12,13,45,315.0,321.5,4.6,21.45,562.0,677.82,523.67
2018,9,12,14,0,215.0,334.0,4.6,21.3,492.0,573.1,445.66
2018,9,12,14,15,138.0,309.0,4.65,21.0,408.5,470.26,368.27
2018,9,12,14,30,61.0,284.0,4.7,20.7,325.0,345.04,271.33
2018,9,12,14,45,77.5,257.0,4.75,20.4,306.5,333.92,264.83
2018,9,12,15,0,94.0,230.0,4.8,20.1,288.0,321.77,257.19
2018,9,12,15,15,88.0,210.0,4.8,20.1,261.0,294.64,236.34
2018,9,12,15,30,82.0,190.0,4.8,20.1,234.0,267.23,215.12
2018,9,12,15,45,55.0,167.0,4.85,19.25,195.5,216.78,174.87
2018,9,12,16,0,28.0,144.0,4.9,18.4,157.0,167.47,134.69
2018,9,12,16,15,24.0,115.0,4.85,18.05,125.0,132.38,106.19
2018,9,12,16,30,20.0,86.0,4.8,17.7,93.0,97.6,77.45
2018,9,12,16,45,10.0,50.0,4.75,17.35,53.5,51.78,38.67
2018,9,12,17,0,0.0,14.0,4.7,17.0,14.0,11.51,4.15
2018,9,12,17,15,0.0,15.0,4.6,16.7,15.0,12.33,4.8
2018,9,12,17,30,0.0,16.0,4.5,16.4,16.0,13.16,5.36
2018,9,12,17,45,0.0,14.0,4.4,16.1,14.0,11.51,3.63
2018,9,12,18,0,0.0,12.0,4.3,15.8,12.0,9.88,0.0
2018,9,12,18,15,0.0,6.0,4.2,15.65,6.0,5.12,0.0
2018,9,12,18,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,5,45,27.0,6.5,3.1,14.2,7.0,0.0,0.0
2018,9,13,6,0,54.0,13.0,3.2,14.4,14.0,11.1,0.0
2018,9,13,6,15,76.5,29.5,3.35,14.75,36.0,22.88,9.43
2018,9,13,6,30,99.0,46.0,3.5,15.1,58.0,35.19,24.49
2018,9,13,6,45,247.0,57.0,3.65,15.5,108.0,42.9,32.03
2018,9,13,7,0,395.0,68.0,3.8,15.9,158.0,51.19,39.71
2018,9,13,7,15,540.0,65.5,3.85,16.3,221.5,50.58,39.3
2018,9,13,7,30,685.0,63.0,3.9,16.7,285.0,53.1,41.5
2018,9,13,7,45,679.0,74.0,3.95,17.1,325.5,55.73,43.67
2018,9,13,8,0,673.0,85.0,4.0,17.5,366.0,62.23,49.18
2018,9,13,8,15,743.5,79.5,3.95,17.95,425.5,100.38,57.15
2018,9,13,8,30,814.0,74.0,3.9,18.4,485.0,157.24,89.48
2018,9,13,8,45,833.5,76.5,3.85,18.85,531.0,224.45,143.04
2018,9,13,9,0,853.0,79.0,3.8,19.3,577.0,287.67,197.9
2018,9,13,9,15,865.0,81.5,3.75,19.65,617.0,350.01,253.46
2018,9,13,9,30,877.0,84.0,3.7,20.0,657.0,412.65,308.5
2018,9,13,9,45,883.5,87.5,3.6,20.35,691.0,473.75,360.81
2018,9,13,10,0,890.0,91.0,3.5,20.7,725.0,534.02,410.6
2018,9,13,10,15,898.0,91.5,3.5,20.9,753.0,591.36,456.96
2018,9,13,10,30,906.0,92.0,3.5,21.1,781.0,647.44,500.89
2018,9,13,10,45,912.0,93.0,3.45,21.35,802.5,701.14,541.46
2018,9,13,11,0,918.0,94.0,3.4,21.6,824.0,752.89,579.44
2018,9,13,11,15,921.0,94.0,3.45,21.7,837.0,799.22,611.44
2018,9,13,11,30,924.0,94.0,3.5,21.8,850.0,842.85,641.31
2018,9,13,11,45,926.5,94.5,3.55,21.9,856.5,883.68,669.06
2018,9,13,12,0,929.0,95.0,3.6,22.0,863.0,921.41,694.56
2018,9,13,12,15,931.0,93.5,3.65,22.0,861.0,953.34,716.34
2018,9,13,12,30,933.0,92.0,3.7,22.0,859.0,981.75,735.79
2018,9,13,12,45,934.5,89.5,3.75,22.0,849.5,1004.92,751.8
2018,9,13,13,0,936.0,87.0,3.8,22.0,840.0,1024.23,765.36
2018,9,13,13,15,932.5,86.0,3.85,21.9,822.0,1036.27,774.54
2018,9,13,13,30,929.0,85.0,3.9,21.8,804.0,1044.21,781.19
2018,9,13,13,45,869.5,107.0,3.95,21.75,762.0,1017.37,764.54
2018,9,13,14,0,810.0,129.0,4.0,21.7,720.0,999.39,754.15
2018,9,13,14,15,844.0,109.5,4.05,21.55,701.0,1012.47,765.22
2018,9,13,14,30,878.0,90.0,4.1,21.4,682.0,1008.53,764.66
2018,9,13,14,45,826.0,99.0,4.1,21.2,630.5,972.09,741.9
2018,9,13,15,0,774.0,108.0,4.1,21.0,579.0,921.27,709.15
2018,9,13,15,15,761.5,101.0,4.1,21.0,536.0,887.72,687.73
2018,9,13,15,30,749.0,94.0,4.1,21.0,493.0,851.23,663.92
2018,9,13,15,45,756.0,83.0,4.15,20.55,453.5,825.06,648.63
2018,9,13,16,0,763.0,72.0,4.2,20.1,414.0,795.03,630.14
2018,9,13,16,15,753.5,66.5,4.15,19.75,370.0,754.37,602.68
2018,9,13,16,30,744.0,61.0,4.1,19.4,326.0,711.49,572.79
2018,9,13,16,45,699.0,56.5,4.05,19.05,274.0,640.37,520.12
2018,9,13,17,0,654.0,52.0,4.0,18.7,222.0,570.56,466.33
2018,9,13,17,15,581.0,46.5,3.85,18.15,172.0,487.53,399.26
2018,9,13,17,30,508.0,41.0,3.7,17.6,122.0,405.48,328.25
2018,9,13,17,45,367.5,32.5,3.5,17.1,79.5,286.77,221.57
2018,9,13,18,0,227.0,24.0,3.3,16.6,37.0,168.34,24.64
2018,9,13,18,15,113.5,12.0,3.25,16.25,18.5,63.48,0.0
2018,9,13,18,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,5,45,25.0,3.0,2.2,12.75,3.5,0.0,0.0
2018,9,14,6,0,50.0,6.0,2.2,13.0,7.0,5.12,0.0
2018,9,14,6,15,25.0,18.5,2.3,13.55,19.0,15.25,3.83
2018,9,14,6,30,0.0,31.0,2.4,14.1,31.0,25.54,16.27
2018,9,14,6,45,3.5,49.5,2.55,14.6,50.5,40.07,29.65
2018,9,14,7,0,7.0,68.0,2.7,15.1,70.0,54.44,42.7
2018,9,14,7,15,7.5,83.0,2.65,15.5,85.5,66.25,53.29
2018,9,14,7,30,8.0,98.0,2.6,15.9,101.0,77.97,63.58
2018,9,14,7,45,13.0,122.0,2.55,16.3,127.0,95.82,78.99
2018,9,14,8,0,18.0,146.0,2.5,16.7,153.0,113.41,93.9
2018,9,14,8,15,30.0,168.5,2.45,17.15,182.5,128.01,100.43
2018,9,14,8,30,42.0,191.0,2.4,17.6,212.0,150.31,117.16
2018,9,14,8,45,102.0,219.5,2.3,18.05,277.0,187.99,144.45
2018,9,14,9,0,162.0,248.0,2.2,18.5,342.0,232.76,177.96
2018,9,14,9,15,225.5,260.0,2.15,19.0,401.0,277.7,212.2
2018,9,14,9,30,289.0,272.0,2.1,19.5,460.0,330.92,253.35
2018,9,14,9,45,363.5,268.5,2.05,19.95,518.0,385.08,295.27
2018,9,14,10,0,438.0,265.0,2.0,20.4,576.0,450.89,345.69
2018,9,14,10,15,416.5,284.0,1.95,20.85,589.0,486.37,372.54
2018,9,14,10,30,395.0,303.0,1.9,21.3,602.0,513.02,392.17
2018,9,14,10,45,381.0,318.5,1.9,21.7,613.5,543.94,414.5
2018,9,14,11,0,367.0,334.0,1.9,22.1,625.0,572.88,434.78
2018,9,14,11,15,359.0,344.5,1.95,22.35,633.0,599.87,453.88
2018,9,14,11,30,351.0,355.0,2.0,22.6,641.0,625.27,471.58
2018,9,14,11,45,355.5,357.0,2.05,22.85,648.0,651.48,490.01
2018,9,14,12,0,360.0,359.0,2.1,23.1,655.0,676.64,507.56
2018,9,14,12,15,487.5,299.5,2.25,23.2,699.0,767.66,574.6
2018,9,14,12,30,615.0,240.0,2.4,23.3,743.0,853.49,636.81
2018,9,14,12,45,673.0,211.5,2.5,23.35,755.5,901.26,670.5
2018,9,14,13,0,731.0,183.0,2.6,23.4,768.0,946.46,701.33
2018,9,14,13,15,816.0,142.0,2.7,23.35,781.0,994.75,734.42
2018,9,14,13,30,901.0,101.0,2.8,23.3,794.0,1034.62,761.93
2018,9,14,13,45,888.0,102.0,2.9,23.25,766.0,1031.06,761.25
2018,9,14,14,0,875.0,103.0,3.0,23.2,738.0,1023.52,758.49
2018,9,14,14,15,886.5,92.5,3.1,23.05,711.0,1023.65,761.26
2018,9,14,14,30,898.0,82.0,3.2,22.9,684.0,1019.27,761.1
2018,9,14,14,45,860.0,88.0,3.25,22.7,637.0,981.12,738.17
2018,9,14,15,0,822.0,94.0,3.3,22.5,590.0,951.77,721.28
2018,9,14,15,15,794.5,92.0,3.3,22.5,542.0,908.7,693.81
2018,9,14,15,30,767.0,90.0,3.3,22.5,494.0,863.27,664.44
2018,9,14,15,45,680.0,98.5,3.45,21.9,432.0,779.61,609.48
2018,9,14,16,0,593.0,107.0,3.6,21.3,370.0,692.68,550.17
2018,9,14,16,15,490.5,110.5,3.65,20.85,310.0,579.79,468.07
2018,9,14,16,30,388.0,114.0,3.7,20.4,250.0,483.5,394.23
2018,9,14,16,45,328.0,101.0,3.7,19.95,203.0,406.14,333.38
2018,9,14,17,0,268.0,88.0,3.7,19.5,156.0,316.48,260.73
2018,9,14,17,15,219.5,71.5,3.7,18.9,118.5,252.78,207.06
2018,9,14,17,30,171.0,55.0,3.7,18.3,81.0,193.46,155.33
2018,9,14,17,45,106.0,37.5,3.7,17.75,51.5,127.76,95.12
2018,9,14,18,0,41.0,20.0,3.7,17.2,22.0,49.53,0.0
2018,9,14,18,15,20.5,10.0,3.65,16.9,11.0,18.13,0.0
2018,9,14,18,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,15,5,45,73.0,8.0,3.6,13.85,9.5,0.0,0.0
2018,9,15,6,0,146.0,16.0,3.7,14.0,19.0,13.66,0.0
2018,9,15,6,15,282.0,26.5,3.85,14.35,53.0,22.28,7.03
2018,9,15,6,30,418.0,37.0,4.0,14.7,87.0,30.58,20.43
2018,9,15,6,45,504.5,43.5,4.15,15.05,134.0,35.24,25.31
2018,9,15,7,0,591.0,50.0,4.3,15.4,181.0,40.0,29.86
2018,9,15,7,15,646.0,55.0,4.3,15.8,232.5,47.23,36.4
2018,9,15,7,30,701.0,60.0,4.3,16.2,284.0,50.92,39.65
2018,9,15,7,45,737.0,64.0,4.3,16.55,335.5,53.6,41.91
2018,9,15,8,0,773.0,68.0,4.3,16.9,387.0,56.27,44.08
2018,9,15,8,15,799.0,71.0,4.3,17.25,436.5,99.56,54.22
2018,9,15,8,30,825.0,74.0,4.3,17.6,486.0,161.15,92.42
2018,9,15,8,45,844.5,76.5,4.3,17.95,532.0,229.02,147.13
2018,9,15,9,0,864.0,79.0,4.3,18.3,578.0,293.04,203.2
2018,9,15,9,15,877.5,80.5,4.3,18.65,618.5,355.78,259.53
2018,9,15,9,30,891.0,82.0,4.3,19.0,659.0,418.95,315.45
2018,9,15,9,45,901.0,84.0,4.3,19.3,694.0,481.14,369.24
2018,9,15,10,0,911.0,86.0,4.3,19.6,729.0,542.83,420.88
2018,9,15,10,15,919.5,86.5,4.3,19.85,757.5,601.53,468.67
2018,9,15,10,30,928.0,87.0,4.3,20.1,786.0,658.95,513.98
2018,9,15,10,45,934.0,87.5,4.3,20.3,807.5,713.18,555.75
2018,9,15,11,0,940.0,88.0,4.3,20.5,829.0,765.38,594.53
2018,9,15,11,15,943.5,87.5,4.35,20.6,842.0,812.41,627.43
2018,9,15,11,30,947.0,87.0,4.4,20.7,855.0,856.68,658.18
2018,9,15,11,45,949.0,87.0,4.45,20.8,860.5,897.24,686.21
2018,9,15,12,0,951.0,87.0,4.5,20.9,866.0,934.55,711.9
2018,9,15,12,15,951.0,87.0,4.55,20.95,864.0,966.64,734.09
2018,9,15,12,30,951.0,87.0,4.6,21.0,862.0,995.05,753.82
2018,9,15,12,45,950.5,86.0,4.65,21.0,852.0,1018.08,770.12
2018,9,15,13,0,950.0,85.0,4.7,21.0,842.0,1037.16,783.89
2018,9,15,13,15,946.0,84.0,4.75,20.95,823.0,1048.7,792.87
2018,9,15,13,30,942.0,83.0,4.8,20.9,804.0,1056.06,799.24
2018,9,15,13,45,936.0,82.0,4.8,20.85,778.0,1057.21,801.13
2018,9,15,14,0,930.0,81.0,4.8,20.8,752.0,1054.19,800.4
2018,9,15,14,15,921.5,80.0,4.85,20.7,719.0,1044.53,795.95
2018,9,15,14,30,913.0,79.0,4.9,20.6,686.0,1030.9,788.93
2018,9,15,14,45,903.0,76.0,4.9,20.45,647.0,1009.4,776.29
2018,9,15,15,0,893.0,73.0,4.9,20.3,608.0,984.19,761.13
2018,9,15,15,15,877.0,71.0,4.9,20.3,563.5,950.95,739.83
2018,9,15,15,30,861.0,69.0,4.9,20.3,519.0,914.72,716.29
2018,9,15,15,45,839.5,66.5,4.95,19.85,470.5,870.07,687.91
2018,9,15,16,0,818.0,64.0,5.0,19.4,422.0,823.38,657.38
2018,9,15,16,15,788.0,61.0,5.0,19.0,371.0,775.79,624.88
2018,9,15,16,30,758.0,58.0,5.0,18.6,320.0,718.09,583.6
2018,9,15,16,45,713.5,53.5,5.0,18.2,268.0,646.77,530.12
2018,9,15,17,0,669.0,49.0,5.0,17.8,216.0,576.74,475.24
2018,9,15,17,15,595.0,43.5,4.85,17.3,166.0,487.07,401.62
2018,9,15,17,30,521.0,38.0,4.7,16.8,116.0,409.29,332.08
2018,9,15,17,45,376.5,30.0,4.55,16.25,74.5,288.84,217.88
2018,9,15,18,0,232.0,22.0,4.4,15.7,33.0,163.93,0.0
2018,9,15,18,15,116.0,11.0,4.25,15.4,16.5,63.6,0.0
2018,9,15,18,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,5,45,82.0,8.0,2.35,12.7,9.5,0.0,0.0
2018,9,16,6,0,164.0,16.0,2.4,13.0,19.0,13.66,0.0
2018,9,16,6,15,307.0,25.0,2.5,13.6,53.0,21.03,5.07
2018,9,16,6,30,450.0,34.0,2.6,14.2,87.0,28.13,18.31
2018,9,16,6,45,537.5,40.5,2.75,14.8,135.0,32.96,23.32
2018,9,16,7,0,625.0,47.0,2.9,15.4,183.0,41.2,30.92
2018,9,16,7,15,678.5,51.0,2.85,15.9,234.5,44.16,33.67
2018,9,16,7,30,732.0,55.0,2.8,16.4,286.0,47.19,36.34
2018,9,16,7,45,768.0,58.0,2.8,16.85,338.0,49.3,38.07
2018,9,16,8,0,804.0,61.0,2.8,17.3,390.0,51.42,39.76
2018,9,16,8,15,828.5,63.5,2.75,17.8,439.5,103.12,55.76
2018,9,16,8,30,853.0,66.0,2.7,18.3,489.0,165.41,94.24
2018,9,16,8,45,871.0,68.0,2.65,18.75,535.0,228.67,144.96
2018,9,16,9,0,889.0,70.0,2.6,19.2,581.0,293.43,201.28
2018,9,16,9,15,902.5,71.0,2.5,19.6,621.5,357.16,257.71
2018,9,16,9,30,916.0,72.0,2.4,20.0,662.0,421.26,313.38
2018,9,16,9,45,925.5,73.5,2.35,20.45,697.0,484.12,366.4
2018,9,16,10,0,935.0,75.0,2.3,20.9,732.0,546.35,416.89
2018,9,16,10,15,942.0,76.0,2.25,21.2,760.5,605.81,463.63
2018,9,16,10,30,949.0,77.0,2.2,21.5,789.0,663.79,507.54
2018,9,16,10,45,954.0,77.5,2.2,21.8,810.0,718.22,547.69
2018,9,16,11,0,959.0,78.0,2.2,22.1,831.0,770.45,584.29
2018,9,16,11,15,962.0,78.0,2.25,22.35,844.0,818.23,616.07
2018,9,16,11,30,965.0,78.0,2.3,22.6,857.0,863.15,645.62
2018,9,16,11,45,966.0,78.5,2.3,22.8,862.5,903.86,671.79
2018,9,16,12,0,967.0,79.0,2.3,23.0,868.0,941.2,695.55
2018,9,16,12,15,965.5,79.5,2.4,23.1,864.5,972.74,716.67
2018,9,16,12,30,964.0,80.0,2.5,23.2,861.0,1000.47,735.38
2018,9,16,12,45,959.5,80.5,2.6,23.3,849.5,1021.39,749.78
2018,9,16,13,0,955.0,81.0,2.7,23.4,838.0,1038.21,761.69
2018,9,16,13,15,950.5,80.5,2.8,23.35,819.0,1049.72,770.79
2018,9,16,13,30,946.0,80.0,2.9,23.3,800.0,1057.05,777.38
2018,9,16,13,45,940.0,79.5,3.0,23.25,774.0,1058.67,780.45
2018,9,16,14,0,934.0,79.0,3.1,23.2,748.0,1056.12,781.01
2018,9,16,14,15,925.0,77.5,3.2,23.0,714.5,1045.2,776.68
2018,9,16,14,30,916.0,76.0,3.3,22.8,681.0,1030.27,769.83
2018,9,16,14,45,904.0,74.0,3.45,22.65,641.5,1007.85,758.26
2018,9,16,15,0,892.0,72.0,3.6,22.5,602.0,981.8,744.15
2018,9,16,15,15,875.0,70.5,3.6,22.5,557.5,948.16,723.26
2018,9,16,15,30,858.0,69.0,3.6,22.5,513.0,911.61,700.23
2018,9,16,15,45,835.5,66.5,3.75,21.85,464.5,866.07,673.07
2018,9,16,16,0,813.0,64.0,3.9,21.2,416.0,827.84,650.35
2018,9,16,16,15,781.5,60.5,3.9,20.7,364.5,769.13,610.68
2018,9,16,16,30,750.0,57.0,3.9,20.2,313.0,709.75,569.22
2018,9,16,16,45,703.0,53.0,3.9,19.7,261.0,637.47,516.11
2018,9,16,17,0,656.0,49.0,3.9,19.2,209.0,566.68,461.58
2018,9,16,17,15,579.0,43.5,3.8,18.65,159.5,475.52,387.81
2018,9,16,17,30,502.0,38.0,3.7,18.1,110.0,397.0,318.41
2018,9,16,17,45,359.5,29.5,3.6,17.5,70.0,278.22,203.29
2018,9,16,18,0,217.0,21.0,3.5,16.9,30.0,130.62,0.0
2018,9,16,18,15,108.5,10.5,3.4,16.55,15.0,8.96,0.0
2018,9,16,18,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,17,5,45,52.5,6.0,2.55,13.35,7.0,0.0,0.0
2018,9,17,6,0,105.0,12.0,2.6,13.6,14.0,10.24,0.0
2018,9,17,6,15,247.0,21.0,2.75,14.1,44.5,17.34,1.86
2018,9,17,6,30,389.0,30.0,2.9,14.6,75.0,24.51,15.12
2018,9,17,6,45,313.0,30.5,3.05,15.05,78.5,23.8,15.25
2018,9,17,7,0,237.0,31.0,3.2,15.5,82.0,23.12,14.89
2018,9,17,7,15,118.5,42.5,3.15,15.9,68.0,33.18,23.93
2018,9,17,7,30,0.0,54.0,3.1,16.3,54.0,44.69,34.13
2018,9,17,7,45,0.0,75.5,3.1,16.65,75.5,62.23,49.51
2018,9,17,8,0,0.0,97.0,3.1,17.0,97.0,78.83,63.84
2018,9,17,8,15,0.0,112.0,3.05,17.35,112.0,90.81,70.63
2018,9,17,8,30,0.0,127.0,3.0,17.7,127.0,103.02,80.39
2018,9,17,8,45,5.0,157.5,2.95,18.05,160.5,128.12,100.36
2018,9,17,9,0,10.0,188.0,2.9,18.4,194.0,154.28,120.96
2018,9,17,9,15,20.5,217.0,2.9,18.7,230.0,182.2,142.72
2018,9,17,9,30,31.0,246.0,2.9,19.0,266.0,211.72,165.67
2018,9,17,9,45,34.5,263.5,2.9,19.35,287.0,232.21,181.42
2018,9,17,10,0,38.0,281.0,2.9,19.7,308.0,253.48,197.68
2018,9,17,10,15,66.0,307.5,3.0,19.95,356.0,296.86,231.29
2018,9,17,10,30,94.0,334.0,3.1,20.2,404.0,344.08,267.6
2018,9,17,10,45,125.5,350.0,3.15,20.45,446.5,395.93,307.16
2018,9,17,11,0,157.0,366.0,3.2,20.7,489.0,444.67,344.01
2018,9,17,11,15,322.5,313.0,3.3,20.85,570.5,545.89,422.95
2018,9,17,11,30,488.0,260.0,3.4,21.0,652.0,662.17,511.21
2018,9,17,11,45,654.0,200.0,3.5,21.1,729.0,775.62,595.89
2018,9,17,12,0,820.0,140.0,3.6,21.2,806.0,884.64,672.8
2018,9,17,12,15,881.0,114.5,3.7,21.2,827.5,933.04,705.92
2018,9,17,12,30,942.0,89.0,3.8,21.2,849.0,990.32,745.37
2018,9,17,12,45,939.5,89.5,3.9,21.2,838.5,1012.73,761.04
2018,9,17,13,0,937.0,90.0,4.0,21.2,828.0,1031.19,774.47
2018,9,17,13,15,933.0,88.5,4.1,21.1,809.0,1041.87,783.14
2018,9,17,13,30,929.0,87.0,4.2,21.0,790.0,1048.41,789.26
2018,9,17,13,45,923.0,86.0,4.25,20.9,764.0,1049.35,791.48
2018,9,17,14,0,917.0,85.0,4.3,20.8,738.0,1046.19,791.15
2018,9,17,14,15,908.5,83.5,4.35,20.6,705.0,1035.83,786.42
2018,9,17,14,30,900.0,82.0,4.4,20.4,672.0,1021.54,779.16
2018,9,17,14,45,889.0,79.5,4.45,20.2,633.0,999.69,766.89
2018,9,17,15,0,878.0,77.0,4.5,20.0,594.0,974.24,752.27
2018,9,17,15,15,861.0,75.0,4.5,20.0,550.0,940.23,730.54
2018,9,17,15,30,844.0,73.0,4.5,20.0,506.0,903.36,706.63
2018,9,17,15,45,821.5,69.5,4.55,19.4,457.0,866.69,684.53
2018,9,17,16,0,799.0,66.0,4.6,18.8,408.0,817.73,652.79
2018,9,17,16,15,766.5,63.0,4.6,18.4,357.0,759.25,612.16
2018,9,17,16,30,734.0,60.0,4.6,18.0,306.0,700.16,569.69
2018,9,17,16,45,686.0,55.5,4.55,17.6,254.5,626.97,514.28
2018,9,17,17,0,638.0,51.0,4.5,17.2,203.0,555.31,457.57
2018,9,17,17,15,555.5,44.5,4.35,16.75,153.5,466.25,383.38
2018,9,17,17,30,473.0,38.0,4.2,16.3,104.0,378.42,305.31
2018,9,17,17,45,330.5,29.0,4.1,15.85,65.5,260.7,185.37
2018,9,17,18,0,188.0,20.0,4.0,15.4,27.0,114.48,0.0
2018,9,17,18,15,94.0,10.0,3.9,15.15,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,18,5,45,9.0,2.0,2.65,12.9,2.0,0.0,0.0
2018,9,18,6,0,18.0,4.0,2.7,13.1,4.0,3.41,0.0
2018,9,18,6,15,50.5,11.5,2.8,13.55,16.0,8.89,0.0
2018,9,18,6,30,83.0,19.0,2.9,14.0,28.0,14.51,6.63
2018,9,18,6,45,60.0,23.5,3.0,14.45,32.0,18.81,10.89
2018,9,18,7,0,37.0,28.0,3.1,14.9,36.0,23.42,15.19
2018,9,18,7,15,18.5,41.5,3.0,15.25,45.5,34.98,25.59
2018,9,18,7,30,0.0,55.0,2.9,15.6,55.0,45.52,34.98
2018,9,18,7,45,0.0,73.5,2.85,15.95,73.5,60.68,48.3
2018,9,18,8,0,0.0,92.0,2.8,16.3,92.0,75.1,60.76
2018,9,18,8,15,0.0,93.5,2.7,16.7,93.5,76.86,59.18
2018,9,18,8,30,0.0,95.0,2.6,17.1,95.0,78.46,60.22
2018,9,18,8,45,3.0,131.5,2.55,17.5,133.0,107.92,84.11
2018,9,18,9,0,6.0,168.0,2.5,17.9,171.0,137.98,108.12
2018,9,18,9,15,21.5,207.5,2.5,18.25,221.0,175.28,137.37
2018,9,18,9,30,37.0,247.0,2.5,18.6,271.0,215.06,168.4
2018,9,18,9,45,53.0,272.5,2.45,18.95,308.5,247.95,193.78
2018,9,18,10,0,69.0,298.0,2.4,19.3,346.0,283.42,221.03
2018,9,18,10,15,170.5,299.0,2.4,19.6,424.0,354.37,276.11
2018,9,18,10,30,272.0,300.0,2.4,19.9,502.0,438.42,340.61
2018,9,18,10,45,516.0,230.5,2.4,20.2,627.0,569.35,440.97
2018,9,18,11,0,760.0,161.0,2.4,20.5,752.0,713.53,548.02
2018,9,18,11,15,841.5,129.0,2.4,20.7,793.5,784.41,598.4
2018,9,18,11,30,923.0,97.0,2.4,20.9,835.0,850.5,642.62
2018,9,18,11,45,924.0,97.0,2.4,21.15,839.5,889.27,667.53
2018,9,18,12,0,925.0,97.0,2.4,21.4,844.0,924.8,690.32
2018,9,18,12,15,924.5,97.0,2.5,21.5,841.0,955.56,711.18
2018,9,18,12,30,924.0,97.0,2.6,21.6,838.0,982.71,729.73
2018,9,18,12,45,922.0,96.5,2.7,21.75,827.5,1004.14,744.48
2018,9,18,13,0,920.0,96.0,2.8,21.9,817.0,1021.68,756.82
2018,9,18,13,15,891.0,105.5,2.95,21.9,790.0,1019.4,757.17
2018,9,18,13,30,862.0,115.0,3.1,21.9,763.0,1012.65,754.84
2018,9,18,13,45,806.0,130.5,3.2,21.9,720.0,994.43,744.52
2018,9,18,14,0,750.0,146.0,3.3,21.9,677.0,966.65,727.85
2018,9,18,14,15,812.5,118.0,3.45,21.75,668.5,991.67,747.84
2018,9,18,14,30,875.0,90.0,3.6,21.6,660.0,1006.03,760.37
2018,9,18,14,45,860.5,88.0,3.7,21.45,620.0,981.63,746.44
2018,9,18,15,0,846.0,86.0,3.8,21.3,580.0,953.86,730.41
2018,9,18,15,15,827.0,83.5,3.8,21.3,535.5,928.85,715.18
2018,9,18,15,30,808.0,81.0,3.8,21.3,491.0,889.82,689.96
