Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,16,30,628.0,46.0,2.4,23.8,188.0,582.22,459.55
2018,10,8,16,45,545.5,40.5,2.3,23.05,141.5,487.01,385.03
2018,10,8,17,0,463.0,35.0,2.2,22.3,95.0,405.61,315.86
2018,10,8,17,15,322.0,26.5,2.25,21.55,59.5,278.11,176.87
2018,10,8,17,30,181.0,18.0,2.3,20.8,24.0,122.79,0.0
2018,10,8,17,45,90.5,9.0,2.35,20.05,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.4,18.95,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,9,6,15,103.5,11.0,0.5,14.8,16.0,9.39,0.0
2018,10,9,6,30,207.0,22.0,0.6,15.2,32.0,18.65,0.0
2018,10,9,6,45,346.0,30.5,0.75,15.55,71.5,25.19,14.88
2018,10,9,7,0,485.0,39.0,0.9,15.9,111.0,31.87,22.06
2018,10,9,7,15,517.5,48.5,1.0,16.4,151.5,38.86,28.62
2018,10,9,7,30,550.0,58.0,1.1,16.9,192.0,45.6,34.76
2018,10,9,7,45,643.5,57.5,1.2,17.4,248.0,48.91,37.7
2018,10,9,8,0,737.0,57.0,1.3,17.9,304.0,57.24,36.31
2018,10,9,8,15,768.5,60.5,1.25,18.45,351.5,114.53,60.91
2018,10,9,8,30,800.0,64.0,1.2,19.0,399.0,175.65,104.38
2018,10,9,8,45,823.0,65.5,1.15,19.6,442.5,240.14,157.84
2018,10,9,9,0,846.0,67.0,1.1,20.2,486.0,302.7,211.92
2018,10,9,9,15,861.0,69.0,1.0,20.75,524.5,364.71,265.37
2018,10,9,9,30,876.0,71.0,0.9,21.3,563.0,427.23,317.48
2018,10,9,9,45,887.0,73.0,0.8,21.9,596.0,488.14,366.11
2018,10,9,10,0,898.0,75.0,0.7,22.5,629.0,548.54,411.98
2018,10,9,10,15,847.0,98.0,0.65,23.05,638.0,594.96,445.87
2018,10,9,10,30,796.0,121.0,0.6,23.6,647.0,633.12,472.27
2018,10,9,10,45,531.5,191.0,0.55,24.1,546.5,559.89,418.59
2018,10,9,11,0,267.0,261.0,0.5,24.6,446.0,452.0,338.95
2018,10,9,11,15,223.5,284.0,0.75,24.8,440.5,457.81,344.75
2018,10,9,11,30,180.0,307.0,1.0,25.0,435.0,445.47,336.13
2018,10,9,11,45,201.0,309.0,1.2,25.15,452.5,476.47,359.92
2018,10,9,12,0,222.0,311.0,1.4,25.3,470.0,508.25,383.86
2018,10,9,12,15,213.0,311.0,1.65,25.25,462.5,511.03,386.86
2018,10,9,12,30,204.0,311.0,1.9,25.2,455.0,512.48,389.02
2018,10,9,12,45,194.5,304.0,2.15,25.1,439.5,504.48,384.46
2018,10,9,13,0,185.0,297.0,2.4,25.0,424.0,495.1,378.82
2018,10,9,13,15,190.5,289.5,2.6,24.8,417.0,498.79,383.15
2018,10,9,13,30,196.0,282.0,2.8,24.6,410.0,501.67,386.86
2018,10,9,13,45,171.5,258.5,3.05,24.35,367.0,454.56,353.1
2018,10,9,14,0,147.0,235.0,3.3,24.1,324.0,406.01,317.72
2018,10,9,14,15,158.0,227.5,3.4,23.7,318.0,411.36,323.68
2018,10,9,14,30,169.0,220.0,3.5,23.3,312.0,416.03,329.0
2018,10,9,14,45,374.0,167.0,3.6,22.95,351.5,598.36,474.04
2018,10,9,15,0,579.0,114.0,3.7,22.6,391.0,737.49,580.52
2018,10,9,15,15,668.0,92.0,3.7,22.6,381.5,782.85,614.12
2018,10,9,15,30,757.0,70.0,3.7,22.6,372.0,814.74,638.34
2018,10,9,15,45,721.5,66.0,3.7,21.6,324.5,757.08,599.79
2018,10,9,16,0,686.0,62.0,3.7,20.6,277.0,698.56,559.55
2018,10,9,16,15,632.0,56.5,3.6,20.0,228.0,628.74,507.52
2018,10,9,16,30,578.0,51.0,3.5,19.4,179.0,555.28,450.11
2018,10,9,16,45,489.5,44.5,3.45,18.8,133.5,457.43,370.59
2018,10,9,17,0,401.0,38.0,3.4,18.2,88.0,365.43,289.84
2018,10,9,17,15,267.0,27.5,3.35,17.7,54.5,239.71,141.41
2018,10,9,17,30,133.0,17.0,3.3,17.2,21.0,93.28,0.0
2018,10,9,17,45,66.5,8.5,3.3,16.65,10.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,10,6,15,17.5,7.0,0.6,13.7,8.0,5.97,0.0
2018,10,10,6,30,35.0,14.0,0.7,14.0,16.0,11.23,0.0
2018,10,10,6,45,30.5,29.0,0.75,14.25,32.0,23.24,13.15
2018,10,10,7,0,26.0,44.0,0.8,14.5,48.0,35.29,25.13
2018,10,10,7,15,25.0,65.0,0.85,14.85,70.0,50.82,39.32
2018,10,10,7,30,24.0,86.0,0.9,15.2,92.0,65.98,52.97
2018,10,10,7,45,154.0,100.5,0.9,15.5,150.5,75.85,61.75
2018,10,10,8,0,284.0,115.0,0.9,15.8,209.0,88.25,66.53
2018,10,10,8,15,393.5,116.0,0.85,16.25,267.5,120.08,80.26
2018,10,10,8,30,503.0,117.0,0.8,16.7,326.0,168.34,112.22
2018,10,10,8,45,600.5,111.0,0.75,17.1,387.0,224.21,154.96
2018,10,10,9,0,698.0,105.0,0.7,17.5,448.0,289.4,207.51
2018,10,10,9,15,762.0,96.0,0.6,18.0,498.0,353.79,260.64
2018,10,10,9,30,826.0,87.0,0.5,18.5,548.0,421.44,315.22
2018,10,10,9,45,843.5,87.0,0.45,18.95,581.5,481.69,363.35
2018,10,10,10,0,861.0,87.0,0.4,19.4,615.0,541.07,408.89
2018,10,10,10,15,869.5,88.0,0.4,19.8,640.5,596.41,450.25
2018,10,10,10,30,878.0,89.0,0.4,20.2,666.0,650.47,489.19
2018,10,10,10,45,882.5,90.0,0.45,20.55,684.0,700.29,524.68
2018,10,10,11,0,887.0,91.0,0.5,20.9,702.0,747.97,557.0
2018,10,10,11,15,889.0,92.0,0.65,21.1,712.5,791.37,586.81
2018,10,10,11,30,891.0,93.0,0.8,21.3,723.0,832.02,614.75
2018,10,10,11,45,891.5,93.0,0.95,21.5,725.5,867.39,639.19
2018,10,10,12,0,892.0,93.0,1.1,21.7,728.0,899.54,661.55
2018,10,10,12,15,889.0,93.5,1.25,21.75,722.5,925.7,680.45
2018,10,10,12,30,886.0,94.0,1.4,21.8,717.0,948.23,697.13
2018,10,10,12,45,881.0,93.5,1.6,21.9,703.5,963.99,710.12
2018,10,10,13,0,876.0,93.0,1.8,22.0,690.0,975.92,720.69
2018,10,10,13,15,868.5,92.5,1.95,21.9,669.5,981.51,727.14
2018,10,10,13,30,861.0,92.0,2.1,21.8,649.0,983.23,731.21
2018,10,10,13,45,849.5,91.5,2.3,21.75,621.5,977.11,730.62
2018,10,10,14,0,838.0,91.0,2.5,21.7,594.0,979.03,735.44
2018,10,10,14,15,822.5,89.5,2.6,21.5,559.5,960.26,725.77
2018,10,10,14,30,807.0,88.0,2.7,21.3,525.0,937.98,713.85
2018,10,10,14,45,785.5,86.0,2.85,21.05,485.0,905.89,695.56
2018,10,10,15,0,764.0,84.0,3.0,20.8,445.0,870.9,674.88
2018,10,10,15,15,737.0,80.5,3.0,20.8,401.0,826.24,645.21
2018,10,10,15,30,710.0,77.0,3.0,20.8,357.0,785.34,617.71
2018,10,10,15,45,667.5,73.5,3.2,20.05,310.0,723.9,576.94
2018,10,10,16,0,625.0,70.0,3.4,19.3,263.0,662.31,534.14
2018,10,10,16,15,564.5,64.5,3.35,18.75,215.5,583.64,474.67
2018,10,10,16,30,504.0,59.0,3.3,18.2,168.0,507.11,414.11
2018,10,10,16,45,411.0,50.0,3.3,17.65,123.5,405.28,330.27
2018,10,10,17,0,318.0,41.0,3.3,17.1,79.0,309.55,245.21
2018,10,10,17,15,202.5,28.5,3.2,16.65,48.5,199.67,101.37
2018,10,10,17,30,87.0,16.0,3.1,16.2,18.0,65.07,0.0
2018,10,10,17,45,43.5,8.0,3.05,15.75,9.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,11,6,15,14.0,5.5,1.0,13.45,6.0,4.69,0.0
2018,10,11,6,30,28.0,11.0,1.0,13.8,12.0,8.92,0.0
2018,10,11,6,45,23.5,21.5,1.0,14.1,23.5,17.72,8.46
2018,10,11,7,0,19.0,32.0,1.0,14.4,35.0,26.62,17.55
2018,10,11,7,15,9.5,48.5,1.0,14.7,50.0,39.7,29.52
2018,10,11,7,30,0.0,65.0,1.0,15.0,65.0,52.57,41.19
2018,10,11,7,45,2.5,84.0,0.95,15.3,85.0,67.16,54.17
2018,10,11,8,0,5.0,103.0,0.9,15.6,105.0,81.82,63.89
2018,10,11,8,15,11.5,122.0,0.8,16.05,126.5,98.22,76.94
2018,10,11,8,30,18.0,141.0,0.7,16.5,148.0,115.77,90.72
2018,10,11,8,45,40.5,166.0,0.6,16.9,185.0,141.87,110.76
2018,10,11,9,0,63.0,191.0,0.5,17.3,222.0,172.75,134.64
2018,10,11,9,15,112.0,215.5,0.5,17.8,275.5,218.42,169.68
2018,10,11,9,30,161.0,240.0,0.5,18.3,329.0,269.43,208.8
2018,10,11,9,45,395.0,199.0,0.5,18.75,435.0,368.24,283.34
2018,10,11,10,0,629.0,158.0,0.5,19.2,541.0,487.19,372.08
2018,10,11,10,15,730.5,131.5,0.5,19.6,594.5,560.88,426.37
2018,10,11,10,30,832.0,105.0,0.5,20.0,648.0,640.98,484.29
2018,10,11,10,45,840.0,105.5,0.5,20.45,667.0,691.63,519.26
2018,10,11,11,0,848.0,106.0,0.5,20.9,686.0,740.57,552.32
2018,10,11,11,15,853.5,106.0,0.5,21.25,697.5,778.38,575.69
2018,10,11,11,30,859.0,106.0,0.5,21.6,709.0,819.57,601.15
2018,10,11,11,45,861.5,105.5,0.45,21.95,712.5,855.11,621.65
2018,10,11,12,0,864.0,105.0,0.4,22.3,716.0,887.65,640.02
2018,10,11,12,15,864.5,104.0,0.5,22.5,711.5,914.68,658.24
2018,10,11,12,30,865.0,103.0,0.6,22.7,707.0,938.3,674.52
2018,10,11,12,45,865.5,100.5,0.7,22.9,695.5,956.73,687.7
2018,10,11,13,0,866.0,98.0,0.8,23.1,684.0,971.5,698.8
2018,10,11,13,15,859.5,96.5,0.9,23.1,663.5,976.8,704.66
2018,10,11,13,30,853.0,95.0,1.0,23.1,643.0,978.25,708.35
2018,10,11,13,45,844.5,93.0,1.15,23.15,615.5,985.03,716.33
2018,10,11,14,0,836.0,91.0,1.3,23.2,588.0,976.31,714.36
2018,10,11,14,15,823.0,89.0,1.4,23.1,554.5,959.37,706.8
2018,10,11,14,30,810.0,87.0,1.5,23.0,521.0,938.88,696.92
2018,10,11,14,45,792.0,83.5,1.65,22.9,481.5,908.22,680.76
2018,10,11,15,0,774.0,80.0,1.8,22.8,442.0,874.56,662.14
2018,10,11,15,15,747.5,76.5,1.8,22.8,398.0,830.19,633.78
2018,10,11,15,30,721.0,73.0,1.8,22.8,354.0,783.77,603.44
2018,10,11,15,45,682.0,69.0,2.05,22.25,307.0,729.75,569.89
2018,10,11,16,0,643.0,65.0,2.3,21.7,260.0,670.18,530.14
2018,10,11,16,15,584.5,59.0,2.4,21.05,212.0,592.09,473.39
2018,10,11,16,30,526.0,53.0,2.5,20.4,164.0,516.25,415.17
2018,10,11,16,45,433.5,45.0,2.65,19.7,120.0,415.74,334.3
2018,10,11,17,0,341.0,37.0,2.8,19.0,76.0,321.65,250.74
2018,10,11,17,15,214.0,24.5,2.95,18.4,45.0,197.11,76.89
2018,10,11,17,30,87.0,12.0,3.1,17.8,14.0,61.55,0.0
2018,10,11,17,45,43.5,6.0,3.25,17.15,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.4,16.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,12,6,15,77.0,10.0,1.65,14.0,13.0,0.0,0.0
2018,10,12,6,30,154.0,20.0,1.7,14.4,26.0,17.07,0.0
2018,10,12,6,45,282.0,30.5,1.75,14.85,62.0,25.31,14.02
2018,10,12,7,0,410.0,41.0,1.8,15.3,98.0,33.54,23.37
2018,10,12,7,15,492.0,48.5,1.85,15.85,144.0,38.97,28.67
2018,10,12,7,30,574.0,56.0,1.9,16.4,190.0,44.42,33.73
2018,10,12,7,45,627.0,61.0,1.9,16.95,238.0,47.69,36.67
2018,10,12,8,0,680.0,66.0,1.9,17.5,286.0,61.21,38.9
2018,10,12,8,15,715.5,69.5,1.85,18.25,333.0,119.56,66.87
2018,10,12,8,30,751.0,73.0,1.8,19.0,380.0,177.94,108.69
2018,10,12,8,45,776.5,76.0,1.8,19.8,423.5,237.84,158.52
2018,10,12,9,0,802.0,79.0,1.8,20.6,467.0,300.29,212.45
2018,10,12,9,15,824.5,79.5,1.75,21.2,506.5,361.68,265.55
2018,10,12,9,30,847.0,80.0,1.7,21.8,546.0,425.22,318.96
2018,10,12,9,45,867.0,79.0,1.7,22.45,580.5,485.82,368.49
2018,10,12,10,0,887.0,78.0,1.7,23.1,615.0,546.83,416.5
2018,10,12,10,15,895.5,79.5,1.65,23.7,641.0,603.77,459.53
2018,10,12,10,30,904.0,81.0,1.6,24.3,667.0,659.39,499.9
2018,10,12,10,45,911.0,81.5,1.6,24.85,686.5,711.4,536.75
2018,10,12,11,0,918.0,82.0,1.6,25.4,706.0,761.41,569.85
2018,10,12,11,15,921.0,82.5,1.55,25.8,717.0,806.09,597.7
2018,10,12,11,30,924.0,83.0,1.5,26.2,728.0,847.98,623.25
2018,10,12,11,45,925.5,83.0,1.5,26.55,731.0,885.06,646.03
2018,10,12,12,0,927.0,83.0,1.5,26.9,734.0,918.87,666.56
2018,10,12,12,15,926.0,83.0,1.6,27.05,729.5,946.99,685.24
2018,10,12,12,30,925.0,83.0,1.7,27.2,725.0,971.42,701.7
2018,10,12,12,45,921.5,83.0,1.8,27.3,712.5,989.69,714.51
2018,10,12,13,0,918.0,83.0,1.9,27.4,700.0,1004.04,725.03
2018,10,12,13,15,912.0,82.0,2.1,27.3,679.0,1010.75,732.67
2018,10,12,13,30,906.0,81.0,2.3,27.2,658.0,1013.43,737.85
2018,10,12,13,45,896.5,79.5,2.45,27.1,629.5,1007.97,737.32
2018,10,12,14,0,887.0,78.0,2.6,27.0,601.0,998.58,734.36
2018,10,12,14,15,874.0,76.0,2.7,26.8,566.5,981.23,726.03
2018,10,12,14,30,861.0,74.0,2.8,26.6,532.0,960.26,715.32
2018,10,12,14,45,843.5,72.0,2.9,26.35,492.0,931.49,699.4
2018,10,12,15,0,826.0,70.0,3.0,26.1,452.0,910.33,688.44
2018,10,12,15,15,800.0,67.5,3.0,26.1,407.0,866.71,660.32
2018,10,12,15,30,774.0,65.0,3.0,26.1,362.0,820.92,630.21
2018,10,12,15,45,738.5,61.0,3.05,25.2,314.5,762.87,592.85
2018,10,12,16,0,703.0,57.0,3.1,24.3,267.0,704.0,553.13
2018,10,12,16,15,649.0,52.0,3.05,23.4,218.0,628.33,498.22
2018,10,12,16,30,595.0,47.0,3.0,22.5,169.0,561.11,446.64
2018,10,12,16,45,504.5,40.5,2.95,21.55,124.0,461.72,366.9
2018,10,12,17,0,414.0,34.0,2.9,20.6,79.0,368.52,282.7
2018,10,12,17,15,255.5,23.0,2.9,19.95,46.0,219.51,50.11
2018,10,12,17,30,97.0,12.0,2.9,19.3,13.0,67.33,0.0
2018,10,12,17,45,48.5,6.0,2.95,18.6,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.95,17.65,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,13,6,15,101.5,9.5,1.0,13.95,13.5,0.0,0.0
2018,10,13,6,30,203.0,19.0,1.0,14.4,27.0,16.22,0.0
2018,10,13,6,45,347.5,28.0,0.95,14.8,65.0,23.31,12.05
2018,10,13,7,0,492.0,37.0,0.9,15.2,103.0,30.48,20.71
2018,10,13,7,15,572.0,42.5,0.95,15.7,150.5,37.57,27.46
2018,10,13,7,30,652.0,48.0,1.0,16.2,198.0,42.03,31.65
2018,10,13,7,45,631.0,60.5,1.0,16.7,233.5,47.41,36.48
2018,10,13,8,0,610.0,73.0,1.0,17.2,269.0,65.61,43.06
2018,10,13,8,15,713.5,67.5,1.0,17.85,330.5,118.38,65.88
2018,10,13,8,30,817.0,62.0,1.0,18.5,392.0,179.42,106.96
2018,10,13,8,45,840.5,64.0,1.05,19.15,436.5,245.12,161.73
2018,10,13,9,0,864.0,66.0,1.1,19.8,481.0,309.2,217.29
2018,10,13,9,15,879.5,68.0,1.15,20.3,519.5,372.31,272.22
2018,10,13,9,30,895.0,70.0,1.2,20.8,558.0,435.93,326.14
2018,10,13,9,45,905.0,72.0,1.2,21.3,591.0,497.25,376.3
2018,10,13,10,0,915.0,74.0,1.2,21.8,624.0,557.89,423.95
2018,10,13,10,15,923.0,75.0,1.3,22.15,650.0,615.43,468.52
2018,10,13,10,30,931.0,76.0,1.4,22.5,676.0,671.52,510.67
2018,10,13,10,45,936.0,77.0,1.45,22.9,694.5,723.85,548.45
2018,10,13,11,0,941.0,78.0,1.5,23.3,713.0,773.93,582.18
2018,10,13,11,15,944.0,78.5,1.55,23.5,724.0,819.46,612.13
2018,10,13,11,30,947.0,79.0,1.6,23.7,735.0,862.11,639.94
2018,10,13,11,45,947.0,79.0,1.7,23.9,737.5,898.61,664.11
2018,10,13,12,0,947.0,79.0,1.8,24.1,740.0,931.65,686.03
2018,10,13,12,15,946.0,79.0,1.85,24.15,735.0,960.2,704.88
2018,10,13,12,30,945.0,79.0,1.9,24.2,730.0,984.99,721.4
2018,10,13,12,45,941.5,78.0,2.0,24.25,716.5,1002.35,733.89
2018,10,13,13,0,938.0,77.0,2.1,24.3,703.0,1015.66,744.0
2018,10,13,13,15,931.5,76.5,2.15,24.25,682.0,1022.56,749.86
2018,10,13,13,30,925.0,76.0,2.2,24.2,661.0,1025.37,753.32
2018,10,13,13,45,916.0,74.5,2.25,24.1,632.5,1020.34,752.07
2018,10,13,14,0,907.0,73.0,2.3,24.0,604.0,1011.3,748.42
2018,10,13,14,15,894.0,71.5,2.35,23.85,569.0,994.38,739.86
2018,10,13,14,30,881.0,70.0,2.4,23.7,534.0,973.78,728.95
2018,10,13,14,45,862.5,68.5,2.4,23.5,493.5,944.37,711.73
2018,10,13,15,0,844.0,67.0,2.4,23.3,453.0,911.92,692.32
2018,10,13,15,15,818.5,64.0,2.4,23.3,407.5,878.27,671.24
2018,10,13,15,30,793.0,61.0,2.4,23.3,362.0,831.83,640.73
2018,10,13,15,45,756.0,58.0,2.45,22.6,314.0,773.36,602.81
2018,10,13,16,0,719.0,55.0,2.5,21.9,266.0,714.08,562.5
2018,10,13,16,15,662.5,50.0,2.5,21.15,216.5,635.93,505.65
2018,10,13,16,30,606.0,45.0,2.5,20.4,167.0,559.35,446.73
2018,10,13,16,45,511.0,39.0,2.45,19.65,121.5,463.99,369.33
2018,10,13,17,0,416.0,33.0,2.4,18.9,76.0,368.28,280.39
2018,10,13,17,15,256.0,22.0,2.4,18.2,44.0,216.04,0.0
2018,10,13,17,30,96.0,11.0,2.4,17.5,12.0,65.78,0.0
2018,10,13,17,45,48.0,5.5,2.4,16.85,6.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,14,6,15,84.5,9.0,1.4,12.65,12.0,0.0,0.0
2018,10,14,6,30,169.0,18.0,1.4,13.1,24.0,15.36,0.0
2018,10,14,6,45,278.0,27.0,1.4,13.6,55.5,22.33,10.84
2018,10,14,7,0,387.0,36.0,1.4,14.1,87.0,29.29,19.7
2018,10,14,7,15,368.5,44.5,1.35,14.6,109.5,35.16,25.42
2018,10,14,7,30,350.0,53.0,1.3,15.1,132.0,40.68,30.59
2018,10,14,7,45,176.5,78.0,1.3,15.65,118.0,58.58,46.51
2018,10,14,8,0,3.0,103.0,1.3,16.2,104.0,81.54,63.55
2018,10,14,8,15,105.0,121.0,1.4,16.75,163.0,103.0,77.13
2018,10,14,8,30,207.0,139.0,1.5,17.3,222.0,141.37,103.38
2018,10,14,8,45,403.5,130.5,1.6,17.85,315.0,196.51,141.04
2018,10,14,9,0,600.0,122.0,1.7,18.4,408.0,278.63,203.42
2018,10,14,9,15,678.0,116.5,1.7,18.9,464.5,342.87,256.51
2018,10,14,9,30,756.0,111.0,1.7,19.4,521.0,415.34,315.72
2018,10,14,9,45,839.5,94.0,1.7,19.9,574.5,488.28,374.28
2018,10,14,10,0,923.0,77.0,1.7,20.4,628.0,565.24,434.49
2018,10,14,10,15,933.5,78.0,1.75,20.85,655.5,624.66,480.41
2018,10,14,10,30,944.0,79.0,1.8,21.3,683.0,682.86,524.0
2018,10,14,10,45,952.0,79.0,1.8,21.75,703.0,736.82,562.89
2018,10,14,11,0,960.0,79.0,1.8,22.2,723.0,788.73,597.66
2018,10,14,11,15,965.0,79.5,1.8,22.6,735.5,836.56,628.41
2018,10,14,11,30,970.0,80.0,1.8,23.0,748.0,881.62,656.9
2018,10,14,11,45,972.0,79.5,1.8,23.4,751.0,920.04,680.68
2018,10,14,12,0,974.0,79.0,1.8,23.8,754.0,955.03,702.08
2018,10,14,12,15,974.5,79.0,1.85,24.1,750.0,985.65,721.48
2018,10,14,12,30,975.0,79.0,1.9,24.4,746.0,1012.49,738.49
2018,10,14,12,45,974.0,78.0,1.9,24.7,733.5,1032.8,750.77
2018,10,14,13,0,973.0,77.0,1.9,25.0,721.0,1049.04,760.62
2018,10,14,13,15,967.0,76.0,1.9,25.15,699.5,1056.21,765.35
2018,10,14,13,30,961.0,75.0,1.9,25.3,678.0,1059.12,767.67
2018,10,14,13,45,953.0,73.5,1.9,25.45,649.0,1055.18,765.87
2018,10,14,14,0,945.0,72.0,1.9,25.6,620.0,1047.07,761.67
2018,10,14,14,15,932.5,70.5,1.95,25.55,584.5,1030.44,753.48
2018,10,14,14,30,920.0,69.0,2.0,25.5,549.0,1009.96,742.9
2018,10,14,14,45,903.0,67.0,2.0,25.5,507.5,980.79,725.87
2018,10,14,15,0,886.0,65.0,2.0,25.5,466.0,948.37,706.6
2018,10,14,15,15,860.5,62.5,2.0,25.5,419.5,904.34,679.23
2018,10,14,15,30,835.0,60.0,2.0,25.5,373.0,867.71,656.33
2018,10,14,15,45,799.0,56.5,1.85,24.9,323.0,808.25,616.85
2018,10,14,16,0,763.0,53.0,1.7,24.3,273.0,747.83,575.3
2018,10,14,16,15,707.0,48.5,1.7,23.2,222.5,669.28,520.79
2018,10,14,16,30,651.0,44.0,1.7,22.1,172.0,592.03,463.63
2018,10,14,16,45,553.5,38.0,1.7,21.05,124.5,484.31,379.11
2018,10,14,17,0,456.0,32.0,1.7,20.0,77.0,394.03,292.4
2018,10,14,17,15,281.5,21.5,1.8,19.35,44.5,228.66,0.0
2018,10,14,17,30,107.0,11.0,1.9,18.7,12.0,72.13,0.0
2018,10,14,17,45,53.5,5.5,2.05,18.1,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,15,6,15,107.5,9.5,3.0,13.3,13.0,0.0,0.0
2018,10,15,6,30,215.0,19.0,3.1,13.8,26.0,16.22,0.0
2018,10,15,6,45,365.0,27.0,3.2,14.3,63.5,22.63,10.33
2018,10,15,7,0,515.0,35.0,3.3,14.8,101.0,31.6,21.51
2018,10,15,7,15,596.5,41.0,3.3,15.4,149.5,36.48,26.42
2018,10,15,7,30,678.0,47.0,3.3,16.0,198.0,41.45,31.08
2018,10,15,7,45,727.0,51.0,3.35,16.55,248.0,44.52,33.9
2018,10,15,8,0,776.0,55.0,3.4,17.1,298.0,60.83,36.33
2018,10,15,8,15,808.5,57.5,3.25,17.8,346.0,119.81,63.36
2018,10,15,8,30,841.0,60.0,3.1,18.5,394.0,186.23,112.13
2018,10,15,8,45,864.0,62.0,2.9,19.15,438.5,249.57,165.79
2018,10,15,9,0,887.0,64.0,2.7,19.8,483.0,314.86,223.24
2018,10,15,9,15,902.0,66.5,2.55,20.45,522.5,379.53,280.1
2018,10,15,9,30,917.0,69.0,2.4,21.1,562.0,444.64,335.63
2018,10,15,9,45,927.5,70.5,2.2,21.7,595.0,506.85,386.78
2018,10,15,10,0,938.0,72.0,2.0,22.3,628.0,568.38,435.04
2018,10,15,10,15,946.0,73.0,1.85,22.8,654.0,626.99,479.3
2018,10,15,10,30,954.0,74.0,1.7,23.3,680.0,684.09,520.45
2018,10,15,10,45,959.0,75.0,1.55,23.75,699.0,737.36,557.18
2018,10,15,11,0,964.0,76.0,1.4,24.2,718.0,788.32,589.09
2018,10,15,11,15,967.0,76.5,1.3,24.6,729.0,834.64,617.0
2018,10,15,11,30,970.0,77.0,1.2,25.0,740.0,878.02,642.33
2018,10,15,11,45,970.5,77.0,1.1,25.4,742.5,915.58,663.32
2018,10,15,12,0,971.0,77.0,1.0,25.8,745.0,949.63,681.68
2018,10,15,12,15,969.5,76.5,0.95,25.95,739.5,977.64,697.56
2018,10,15,12,30,968.0,76.0,0.9,26.1,734.0,1001.77,711.0
2018,10,15,12,45,965.0,75.5,0.9,26.3,720.5,1020.48,722.04
2018,10,15,13,0,962.0,75.0,0.9,26.5,707.0,1035.11,730.76
2018,10,15,13,15,955.5,74.0,0.95,26.5,685.5,1041.53,736.33
2018,10,15,13,30,949.0,73.0,1.0,26.5,664.0,1043.75,739.6
2018,10,15,13,45,939.5,72.0,1.05,26.45,635.0,1038.8,738.84
2018,10,15,14,0,930.0,71.0,1.1,26.4,606.0,1029.78,735.79
2018,10,15,14,15,917.0,69.5,1.2,26.25,570.5,1012.65,729.01
2018,10,15,14,30,904.0,68.0,1.3,26.1,535.0,991.77,719.83
2018,10,15,14,45,885.5,66.5,1.4,25.9,494.0,962.01,704.88
2018,10,15,15,0,867.0,65.0,1.5,25.7,453.0,929.14,687.57
2018,10,15,15,15,841.5,62.5,1.5,25.7,407.0,885.53,660.75
2018,10,15,15,30,816.0,60.0,1.5,25.7,361.0,849.35,638.34
2018,10,15,15,45,778.0,56.5,1.65,24.9,312.0,788.71,601.66
2018,10,15,16,0,740.0,53.0,1.8,24.1,263.0,727.3,562.2
2018,10,15,16,15,681.0,48.5,1.85,23.1,213.0,647.17,505.95
2018,10,15,16,30,622.0,44.0,1.9,22.1,163.0,568.58,447.07
2018,10,15,16,45,521.5,37.5,1.95,21.1,117.0,468.64,367.38
2018,10,15,17,0,421.0,31.0,2.0,20.1,71.0,368.51,269.06
2018,10,15,17,15,257.5,20.5,2.05,19.45,40.5,209.79,0.0
2018,10,15,17,30,94.0,10.0,2.1,18.8,10.0,63.55,0.0
2018,10,15,17,45,47.0,5.0,2.15,18.15,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,16,6,15,101.0,9.0,0.7,12.95,12.0,0.0,0.0
2018,10,16,6,30,202.0,18.0,0.7,13.3,24.0,15.36,0.0
2018,10,16,6,45,350.5,27.0,0.7,13.65,61.0,22.69,9.62
2018,10,16,7,0,499.0,36.0,0.7,14.0,98.0,29.88,20.09
2018,10,16,7,15,582.5,41.5,0.65,14.5,145.5,36.94,26.96
2018,10,16,7,30,666.0,47.0,0.6,15.0,193.0,41.43,31.25
2018,10,16,7,45,715.5,51.0,0.6,15.5,242.5,44.48,34.07
2018,10,16,8,0,765.0,55.0,0.6,16.0,292.0,61.17,36.57
2018,10,16,8,15,797.0,58.0,0.6,16.75,339.5,119.77,63.75
2018,10,16,8,30,829.0,61.0,0.6,17.5,387.0,182.19,108.98
2018,10,16,8,45,853.0,62.5,0.6,18.2,431.0,248.01,163.78
2018,10,16,9,0,877.0,64.0,0.6,18.9,475.0,312.41,219.29
2018,10,16,9,15,893.0,66.0,0.65,19.55,514.0,376.28,274.36
2018,10,16,9,30,909.0,68.0,0.7,20.2,553.0,440.71,328.3
2018,10,16,9,45,920.5,69.5,0.7,20.9,586.0,502.82,378.19
2018,10,16,10,0,932.0,71.0,0.7,21.6,619.0,564.37,425.51
2018,10,16,10,15,940.0,72.0,0.75,22.1,645.0,622.56,469.31
2018,10,16,10,30,948.0,73.0,0.8,22.6,671.0,679.24,510.53
2018,10,16,10,45,951.5,73.5,0.85,23.05,688.5,730.57,546.86
2018,10,16,11,0,955.0,74.0,0.9,23.5,706.0,779.44,578.92
2018,10,16,11,15,957.5,74.5,0.9,23.9,716.5,824.87,607.06
2018,10,16,11,30,960.0,75.0,0.9,24.3,727.0,867.34,632.91
2018,10,16,11,45,961.0,74.5,0.95,24.65,729.5,904.27,655.9
2018,10,16,12,0,962.0,74.0,1.0,25.0,732.0,937.74,676.65
2018,10,16,12,15,960.0,74.5,1.05,25.2,726.5,966.07,694.57
2018,10,16,12,30,958.0,75.0,1.1,25.4,721.0,990.56,710.19
2018,10,16,12,45,953.5,75.0,1.15,25.6,707.5,1008.14,721.64
2018,10,16,13,0,949.0,75.0,1.2,25.8,694.0,1021.65,730.79
2018,10,16,13,15,942.5,74.0,1.25,25.8,672.5,1027.85,736.17
2018,10,16,13,30,936.0,73.0,1.3,25.8,651.0,1029.9,739.23
2018,10,16,13,45,927.0,72.0,1.35,25.8,622.5,1025.36,738.38
2018,10,16,14,0,918.0,71.0,1.4,25.8,594.0,1016.79,735.21
2018,10,16,14,15,904.5,69.5,1.5,25.65,559.0,999.2,727.64
2018,10,16,14,30,891.0,68.0,1.6,25.5,524.0,977.91,717.69
2018,10,16,14,45,872.5,66.0,1.7,25.4,483.0,947.63,701.53
2018,10,16,15,0,854.0,64.0,1.8,25.3,442.0,914.28,683.01
2018,10,16,15,15,827.5,61.5,1.8,25.3,396.5,880.11,662.05
2018,10,16,15,30,801.0,59.0,1.8,25.3,351.0,833.28,631.88
2018,10,16,15,45,761.0,55.5,2.0,24.4,302.0,771.37,594.05
2018,10,16,16,0,721.0,52.0,2.2,23.5,253.0,708.89,553.24
2018,10,16,16,15,659.5,47.5,2.3,22.5,203.5,627.54,495.1
2018,10,16,16,30,598.0,43.0,2.4,21.5,154.0,547.99,434.42
2018,10,16,16,45,495.5,36.5,2.5,20.55,109.5,447.92,353.09
2018,10,16,17,0,393.0,30.0,2.6,19.6,65.0,347.91,248.96
2018,10,16,17,15,238.5,19.5,2.7,18.95,37.0,167.13,0.0
2018,10,16,17,30,84.0,9.0,2.8,18.3,9.0,7.68,0.0
2018,10,16,17,45,42.0,4.5,2.9,17.7,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,17,6,15,77.5,8.5,0.65,12.6,10.5,0.0,0.0
2018,10,17,6,30,155.0,17.0,0.7,12.9,21.0,14.51,0.0
2018,10,17,6,45,292.5,27.0,0.75,13.2,55.0,22.67,8.57
2018,10,17,7,0,430.0,37.0,0.8,13.5,89.0,30.59,20.65
2018,10,17,7,15,516.5,44.0,0.85,13.9,135.0,35.75,25.94
2018,10,17,7,30,603.0,51.0,0.9,14.3,181.0,40.98,30.91
2018,10,17,7,45,657.0,55.0,0.9,14.75,229.0,47.49,36.83
2018,10,17,8,0,711.0,59.0,0.9,15.2,277.0,63.68,39.18
2018,10,17,8,15,746.5,63.0,0.9,15.75,324.0,119.93,66.11
2018,10,17,8,30,782.0,67.0,0.9,16.3,371.0,180.53,110.43
2018,10,17,8,45,807.0,69.5,0.9,16.85,414.5,241.58,161.82
2018,10,17,9,0,832.0,72.0,0.9,17.4,458.0,305.02,217.06
2018,10,17,9,15,850.0,73.5,0.95,18.0,496.5,368.52,272.24
2018,10,17,9,30,868.0,75.0,1.0,18.6,535.0,430.8,325.08
2018,10,17,9,45,881.0,76.5,1.0,19.15,567.5,491.29,374.63
2018,10,17,10,0,894.0,78.0,1.0,19.7,600.0,551.46,421.96
2018,10,17,10,15,904.0,79.0,0.95,20.2,626.5,608.8,465.05
2018,10,17,10,30,914.0,80.0,0.9,20.7,653.0,664.92,505.47
2018,10,17,10,45,920.5,81.0,0.9,21.25,672.0,717.19,542.12
2018,10,17,11,0,927.0,82.0,0.9,21.8,691.0,767.4,574.94
2018,10,17,11,15,930.5,82.0,0.9,22.2,701.5,811.92,602.8
2018,10,17,11,30,934.0,82.0,0.9,22.6,712.0,853.63,628.49
2018,10,17,11,45,934.5,82.5,0.85,23.0,715.0,890.37,649.81
2018,10,17,12,0,935.0,83.0,0.8,23.4,718.0,923.76,668.73
2018,10,17,12,15,933.5,83.0,0.85,23.6,712.5,951.27,686.23
2018,10,17,12,30,932.0,83.0,0.9,23.8,707.0,975.06,701.54
2018,10,17,12,45,927.5,82.0,0.9,24.05,693.0,990.99,710.94
2018,10,17,13,0,923.0,81.0,0.9,24.3,679.0,1002.91,718.06
2018,10,17,13,15,916.0,80.5,1.0,24.3,658.0,1008.98,724.47
2018,10,17,13,30,909.0,80.0,1.1,24.3,637.0,1011.02,728.56
2018,10,17,13,45,899.0,78.5,1.15,24.35,608.5,1004.83,726.57
2018,10,17,14,0,889.0,77.0,1.2,24.4,580.0,994.72,722.33
2018,10,17,14,15,874.5,75.5,1.35,24.2,545.0,976.37,715.27
2018,10,17,14,30,860.0,74.0,1.5,24.0,510.0,954.48,705.72
2018,10,17,14,45,840.0,71.5,1.6,23.8,469.0,933.39,695.71
2018,10,17,15,0,820.0,69.0,1.7,23.6,428.0,898.24,675.97
2018,10,17,15,15,792.0,66.0,1.7,23.6,383.0,852.23,646.73
2018,10,17,15,30,764.0,63.0,1.7,23.6,338.0,804.18,615.38
2018,10,17,15,45,723.0,59.5,1.9,22.75,290.5,742.39,576.79
2018,10,17,16,0,682.0,56.0,2.1,21.9,243.0,680.06,535.22
2018,10,17,16,15,618.0,50.5,2.2,21.0,194.5,603.5,479.52
2018,10,17,16,30,554.0,45.0,2.3,20.1,146.0,523.71,417.62
2018,10,17,16,45,447.0,37.5,2.35,19.15,102.5,413.5,327.33
2018,10,17,17,0,340.0,30.0,2.4,18.2,59.0,309.97,215.07
2018,10,17,17,15,203.0,19.0,2.45,17.6,33.0,144.03,0.0
2018,10,17,17,30,66.0,8.0,2.5,17.0,7.0,0.0,0.0
2018,10,17,17,45,33.0,4.0,2.55,16.45,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,18,6,15,62.0,7.0,1.05,13.0,8.5,0.0,0.0
2018,10,18,6,30,124.0,14.0,1.0,13.3,17.0,11.95,0.0
2018,10,18,6,45,100.5,19.5,0.95,13.6,25.5,15.09,2.9
2018,10,18,7,0,77.0,25.0,0.9,13.9,34.0,19.95,11.43
2018,10,18,7,15,38.5,41.5,0.85,14.3,46.0,33.31,23.72
2018,10,18,7,30,0.0,58.0,0.8,14.7,58.0,47.01,36.17
2018,10,18,7,45,1.5,75.5,0.75,15.15,76.0,60.55,48.31
2018,10,18,8,0,3.0,93.0,0.7,15.6,94.0,74.23,57.53
2018,10,18,8,15,26.0,120.5,0.65,16.05,130.5,96.78,75.22
2018,10,18,8,30,49.0,148.0,0.6,16.5,167.0,124.7,96.81
2018,10,18,8,45,223.5,152.5,0.55,17.0,253.5,174.25,130.05
2018,10,18,9,0,398.0,157.0,0.5,17.5,340.0,248.56,185.02
2018,10,18,9,15,632.0,116.5,0.5,18.05,435.5,328.71,244.95
2018,10,18,9,30,866.0,76.0,0.5,18.6,531.0,431.1,323.16
2018,10,18,9,45,878.5,77.5,0.5,19.15,563.5,491.19,371.26
2018,10,18,10,0,891.0,79.0,0.5,19.7,596.0,550.91,417.48
2018,10,18,10,15,900.0,80.0,0.55,20.25,621.5,607.45,460.13
2018,10,18,10,30,909.0,81.0,0.6,20.8,647.0,662.68,500.37
2018,10,18,10,45,914.5,81.5,0.6,21.4,665.0,713.45,535.48
2018,10,18,11,0,920.0,82.0,0.6,22.0,683.0,762.05,566.79
2018,10,18,11,15,923.5,82.5,0.6,22.45,693.5,806.73,594.31
2018,10,18,11,30,927.0,83.0,0.6,22.9,704.0,848.64,619.67
2018,10,18,11,45,927.5,83.0,0.6,23.35,706.5,884.51,640.87
2018,10,18,12,0,928.0,83.0,0.6,23.8,709.0,917.04,659.83
2018,10,18,12,15,926.0,83.0,0.65,24.15,703.5,943.82,676.42
2018,10,18,12,30,924.0,83.0,0.7,24.5,698.0,966.89,690.82
2018,10,18,12,45,919.5,83.0,0.7,24.8,684.5,983.78,700.59
2018,10,18,13,0,915.0,83.0,0.7,25.1,671.0,996.75,708.13
2018,10,18,13,15,908.0,82.0,0.75,25.2,649.5,1002.08,712.82
2018,10,18,13,30,901.0,81.0,0.8,25.3,628.0,1003.41,715.32
2018,10,18,13,45,891.0,79.5,0.85,25.4,600.0,997.17,713.33
