Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,14,0,881.0,78.0,0.9,25.5,572.0,987.05,709.14
2018,10,18,14,15,866.5,76.5,1.0,25.4,537.0,968.74,701.39
2018,10,18,14,30,852.0,75.0,1.1,25.3,502.0,957.97,698.41
2018,10,18,14,45,832.0,72.5,1.2,25.2,461.5,925.95,681.46
2018,10,18,15,0,812.0,70.0,1.3,25.1,421.0,890.94,662.29
2018,10,18,15,15,783.5,67.0,1.3,25.1,376.5,844.63,633.33
2018,10,18,15,30,755.0,64.0,1.3,25.1,332.0,796.33,602.29
2018,10,18,15,45,713.5,60.0,1.5,24.3,284.5,733.71,563.88
2018,10,18,16,0,672.0,56.0,1.7,23.5,237.0,670.62,522.39
2018,10,18,16,15,607.0,50.5,1.8,22.55,189.0,593.98,467.33
2018,10,18,16,30,542.0,45.0,1.9,21.6,141.0,513.9,405.84
2018,10,18,16,45,434.5,37.5,2.0,20.6,98.5,403.89,316.27
2018,10,18,17,0,327.0,30.0,2.1,19.6,56.0,297.23,194.74
2018,10,18,17,15,194.0,19.0,2.2,19.0,31.5,138.1,0.0
2018,10,18,17,30,61.0,8.0,2.3,18.4,7.0,0.0,0.0
2018,10,18,17,45,30.5,4.0,2.4,17.75,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,19,6,15,68.0,7.5,0.65,13.8,9.0,0.0,0.0
2018,10,19,6,30,136.0,15.0,0.7,14.1,18.0,12.8,0.0
2018,10,19,6,45,269.0,25.5,0.75,14.35,50.0,21.45,4.87
2018,10,19,7,0,402.0,36.0,0.8,14.6,82.0,29.81,19.65
2018,10,19,7,15,491.0,43.0,0.9,15.1,126.5,34.95,25.02
2018,10,19,7,30,580.0,50.0,1.0,15.6,171.0,40.17,29.97
2018,10,19,7,45,579.0,61.5,1.1,16.1,208.5,48.32,37.32
2018,10,19,8,0,578.0,73.0,1.2,16.6,246.0,68.21,44.08
2018,10,19,8,15,673.0,70.0,1.2,17.3,303.0,116.31,65.51
2018,10,19,8,30,768.0,67.0,1.2,18.0,360.0,179.23,109.49
2018,10,19,8,45,793.5,70.0,1.2,18.65,403.5,239.83,160.33
2018,10,19,9,0,819.0,73.0,1.2,19.3,447.0,302.91,215.03
2018,10,19,9,15,837.0,75.0,1.25,20.0,485.0,364.65,268.6
2018,10,19,9,30,855.0,77.0,1.3,20.7,523.0,427.68,321.74
2018,10,19,9,45,868.0,79.0,1.3,21.45,555.5,487.8,370.65
2018,10,19,10,0,881.0,81.0,1.3,22.2,588.0,547.62,417.37
2018,10,19,10,15,890.0,82.0,1.35,22.85,613.5,603.59,459.98
2018,10,19,10,30,899.0,83.0,1.4,23.5,639.0,658.27,500.18
2018,10,19,10,45,905.0,83.5,1.4,24.15,657.0,708.85,535.78
2018,10,19,11,0,911.0,84.0,1.4,24.8,675.0,757.33,567.74
2018,10,19,11,15,914.5,84.5,1.35,25.3,685.5,801.58,595.02
2018,10,19,11,30,918.0,85.0,1.3,25.8,696.0,843.09,620.0
2018,10,19,11,45,919.0,85.0,1.25,26.25,698.5,879.02,641.07
2018,10,19,12,0,920.0,85.0,1.2,26.7,701.0,911.68,659.79
2018,10,19,12,15,916.5,85.5,1.15,26.95,695.0,937.42,674.47
2018,10,19,12,30,913.0,86.0,1.1,27.2,689.0,959.42,686.8
2018,10,19,12,45,905.5,86.5,1.1,27.45,674.5,973.82,695.3
2018,10,19,13,0,898.0,87.0,1.1,27.7,660.0,984.26,701.54
2018,10,19,13,15,891.0,86.5,1.1,27.7,639.5,990.02,705.77
2018,10,19,13,30,884.0,86.0,1.1,27.7,619.0,991.88,707.79
2018,10,19,13,45,873.5,84.5,1.1,27.75,590.5,985.15,704.55
2018,10,19,14,0,863.0,83.0,1.1,27.8,562.0,974.61,699.17
2018,10,19,14,15,848.0,81.0,1.15,27.65,527.5,966.58,696.94
2018,10,19,14,30,833.0,79.0,1.2,27.5,493.0,943.65,685.23
2018,10,19,14,45,812.5,76.0,1.2,27.35,452.5,910.73,666.33
2018,10,19,15,0,792.0,73.0,1.2,27.2,412.0,874.89,645.31
2018,10,19,15,15,762.0,70.0,1.2,27.2,367.5,827.6,615.83
2018,10,19,15,30,732.0,67.0,1.2,27.2,323.0,778.39,584.31
2018,10,19,15,45,689.0,62.0,1.45,26.3,275.5,713.79,545.33
2018,10,19,16,0,646.0,57.0,1.7,25.4,228.0,655.69,507.9
2018,10,19,16,15,579.0,51.5,1.8,24.35,181.0,572.2,447.91
2018,10,19,16,30,512.0,46.0,1.9,23.3,134.0,491.59,386.1
2018,10,19,16,45,403.0,37.0,2.0,22.25,92.5,380.02,295.05
2018,10,19,17,0,294.0,28.0,2.1,21.2,51.0,270.3,163.64
2018,10,19,17,15,172.0,17.5,2.25,20.55,28.5,122.78,0.0
2018,10,19,17,30,50.0,7.0,2.4,19.9,6.0,0.0,0.0
2018,10,19,17,45,25.0,3.5,2.5,19.25,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.55,18.25,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.45,14.65,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,6,15,42.5,6.0,1.1,13.1,6.5,0.0,0.0
2018,10,20,6,30,85.0,12.0,1.1,13.4,13.0,10.24,0.0
2018,10,20,6,45,230.0,24.0,1.15,13.75,45.5,20.09,2.28
2018,10,20,7,0,375.0,36.0,1.2,14.1,78.0,29.83,19.55
2018,10,20,7,15,446.5,45.0,1.15,14.55,119.0,36.54,26.41
2018,10,20,7,30,518.0,54.0,1.1,15.0,160.0,43.17,32.67
2018,10,20,7,45,533.0,64.5,1.1,15.45,198.5,50.5,39.34
2018,10,20,8,0,548.0,75.0,1.1,15.9,237.0,69.46,45.51
2018,10,20,8,15,556.0,86.5,1.0,16.5,274.0,119.29,72.79
2018,10,20,8,30,564.0,98.0,0.9,17.1,311.0,170.23,111.34
2018,10,20,8,45,593.5,105.0,0.85,17.7,352.5,223.09,154.91
2018,10,20,9,0,623.0,112.0,0.8,18.3,394.0,279.33,202.51
2018,10,20,9,15,734.5,96.0,0.75,19.0,455.5,346.63,256.61
2018,10,20,9,30,846.0,80.0,0.7,19.7,517.0,426.67,319.96
2018,10,20,9,45,861.0,81.0,0.65,20.4,549.5,486.46,367.56
2018,10,20,10,0,876.0,82.0,0.6,21.1,582.0,545.94,412.95
2018,10,20,10,15,885.5,83.0,0.6,21.65,607.5,601.87,454.57
2018,10,20,10,30,895.0,84.0,0.6,22.2,633.0,656.57,493.74
2018,10,20,10,45,901.5,84.5,0.65,22.8,651.5,707.23,529.33
2018,10,20,11,0,908.0,85.0,0.7,23.4,670.0,755.86,561.55
2018,10,20,11,15,912.0,84.5,0.8,23.7,680.0,799.23,590.16
2018,10,20,11,30,916.0,84.0,0.9,24.0,690.0,839.87,616.87
2018,10,20,11,45,917.0,85.0,1.05,24.3,693.0,876.75,641.81
2018,10,20,12,0,918.0,86.0,1.2,24.6,696.0,910.4,664.64
2018,10,20,12,15,916.5,85.0,1.3,24.7,690.0,936.12,682.17
2018,10,20,12,30,915.0,84.0,1.4,24.8,684.0,958.15,697.52
2018,10,20,12,45,910.5,83.5,1.5,24.85,670.5,974.16,709.32
2018,10,20,13,0,906.0,83.0,1.6,24.9,657.0,986.27,718.82
2018,10,20,13,15,899.0,82.5,1.65,24.8,636.0,992.02,724.16
2018,10,20,13,30,892.0,82.0,1.7,24.7,615.0,993.82,727.21
2018,10,20,13,45,882.0,80.0,1.75,24.65,586.5,986.87,724.68
2018,10,20,14,0,872.0,78.0,1.8,24.6,558.0,976.07,719.85
2018,10,20,14,15,858.5,76.0,1.85,24.4,524.0,958.1,710.85
2018,10,20,14,30,845.0,74.0,1.9,24.2,490.0,947.63,706.85
2018,10,20,14,45,825.5,71.5,1.95,23.95,450.0,916.18,688.85
2018,10,20,15,0,806.0,69.0,2.0,23.7,410.0,881.76,668.67
2018,10,20,15,15,777.0,66.0,2.0,23.7,365.5,835.17,638.45
2018,10,20,15,30,748.0,63.0,2.0,23.7,321.0,786.63,606.11
2018,10,20,15,45,705.5,59.0,2.0,22.9,274.0,723.43,563.84
2018,10,20,16,0,663.0,55.0,2.0,22.1,227.0,659.83,519.15
2018,10,20,16,15,596.5,49.5,2.0,21.2,180.0,582.81,461.88
2018,10,20,16,30,530.0,44.0,2.0,20.3,133.0,502.2,398.22
2018,10,20,16,45,417.5,36.0,2.0,19.45,91.5,388.84,303.33
2018,10,20,17,0,305.0,28.0,2.0,18.6,50.0,273.97,150.59
2018,10,20,17,15,178.5,17.5,2.05,18.05,27.5,126.64,0.0
2018,10,20,17,30,52.0,7.0,2.1,17.5,5.0,0.0,0.0
2018,10,20,17,45,26.0,3.5,2.1,16.95,2.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,6,15,23.0,3.0,1.7,12.05,3.5,0.0,0.0
2018,10,21,6,30,46.0,6.0,1.7,12.4,7.0,5.12,0.0
2018,10,21,6,45,46.0,9.5,1.75,12.75,12.5,7.35,0.0
2018,10,21,7,0,46.0,13.0,1.8,13.1,18.0,10.64,3.31
2018,10,21,7,15,23.0,21.0,1.85,13.55,23.5,17.7,9.93
2018,10,21,7,30,0.0,29.0,1.9,14.0,29.0,23.91,15.68
2018,10,21,7,45,0.0,39.5,1.95,14.5,39.5,32.63,23.56
2018,10,21,8,0,0.0,50.0,2.0,15.0,50.0,41.36,29.82
2018,10,21,8,15,0.0,70.5,1.95,15.45,70.5,58.24,44.11
2018,10,21,8,30,0.0,91.0,1.9,15.9,91.0,74.72,57.85
2018,10,21,8,45,1.0,113.5,1.9,16.35,114.0,93.28,73.08
2018,10,21,9,0,2.0,136.0,1.9,16.8,137.0,112.32,88.51
2018,10,21,9,15,5.5,155.5,1.8,17.25,158.5,130.3,102.81
2018,10,21,9,30,9.0,175.0,1.7,17.7,180.0,149.04,117.6
2018,10,21,9,45,43.0,206.0,1.65,18.15,230.5,196.8,155.52
2018,10,21,10,0,77.0,237.0,1.6,18.6,281.0,246.68,194.72
2018,10,21,10,15,213.5,237.5,1.55,19.0,366.0,340.75,268.79
2018,10,21,10,30,350.0,238.0,1.5,19.4,451.0,451.27,353.6
2018,10,21,10,45,581.5,178.5,1.45,19.8,545.0,590.46,458.46
2018,10,21,11,0,813.0,119.0,1.4,20.2,639.0,727.81,558.23
2018,10,21,11,15,859.0,105.0,1.45,20.55,662.0,786.62,597.58
2018,10,21,11,30,905.0,91.0,1.5,20.9,685.0,838.1,631.47
2018,10,21,11,45,906.5,90.5,1.5,21.25,687.5,873.4,653.61
2018,10,21,12,0,908.0,90.0,1.5,21.6,690.0,905.49,673.64
2018,10,21,12,15,904.5,91.0,1.65,21.8,684.0,931.42,691.94
2018,10,21,12,30,901.0,92.0,1.8,22.0,678.0,953.69,707.97
2018,10,21,12,45,893.5,92.0,1.9,22.15,663.5,967.25,717.93
2018,10,21,13,0,886.0,92.0,2.0,22.3,649.0,976.89,725.55
2018,10,21,13,15,878.0,91.0,2.2,22.3,627.5,980.93,731.22
2018,10,21,13,30,870.0,90.0,2.4,22.3,606.0,981.08,734.41
2018,10,21,13,45,858.5,88.5,2.55,22.25,577.5,984.74,739.67
2018,10,21,14,0,847.0,87.0,2.7,22.2,549.0,973.23,734.79
2018,10,21,14,15,831.5,84.5,2.85,21.95,514.5,952.77,724.52
2018,10,21,14,30,816.0,82.0,3.0,21.7,480.0,928.82,711.73
2018,10,21,14,45,794.5,79.5,3.15,21.45,440.0,895.82,692.36
2018,10,21,15,0,773.0,77.0,3.3,21.2,400.0,859.94,670.5
2018,10,21,15,15,741.5,73.0,3.3,21.2,355.5,810.34,636.63
2018,10,21,15,30,710.0,69.0,3.3,21.2,311.0,758.96,600.62
2018,10,21,15,45,665.0,64.5,3.4,20.3,264.5,700.84,560.67
2018,10,21,16,0,620.0,60.0,3.5,19.4,218.0,636.6,513.85
2018,10,21,16,15,549.5,53.5,3.45,18.7,171.5,549.88,446.07
2018,10,21,16,30,479.0,47.0,3.4,18.0,125.0,466.23,377.16
2018,10,21,16,45,362.5,37.5,3.3,17.35,85.0,349.98,275.91
2018,10,21,17,0,246.0,28.0,3.2,16.7,45.0,230.37,108.17
2018,10,21,17,15,138.5,16.5,3.1,16.25,24.5,100.59,0.0
2018,10,21,17,30,31.0,5.0,3.0,15.8,4.0,0.0,0.0
2018,10,21,17,45,15.5,2.5,2.95,15.35,2.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,22,6,15,11.0,2.5,2.15,11.9,2.5,0.0,0.0
2018,10,22,6,30,22.0,5.0,2.2,12.3,5.0,4.27,0.0
2018,10,22,6,45,22.0,10.0,2.3,12.7,11.0,8.54,0.0
2018,10,22,7,0,22.0,15.0,2.4,13.1,17.0,12.75,5.0
2018,10,22,7,15,35.5,25.0,2.45,13.5,31.0,20.88,12.69
2018,10,22,7,30,49.0,35.0,2.5,13.9,45.0,28.85,20.04
2018,10,22,7,45,24.5,43.0,2.5,14.25,48.0,36.06,26.63
2018,10,22,8,0,0.0,51.0,2.5,14.6,51.0,42.19,30.57
2018,10,22,8,15,0.0,64.5,2.45,15.0,64.5,53.45,40.12
2018,10,22,8,30,0.0,78.0,2.4,15.4,78.0,64.46,49.32
2018,10,22,8,45,0.5,103.5,2.35,15.75,103.5,85.23,66.59
2018,10,22,9,0,1.0,129.0,2.3,16.1,129.0,106.43,83.96
2018,10,22,9,15,14.0,158.5,2.3,16.45,165.5,135.73,107.55
2018,10,22,9,30,27.0,188.0,2.3,16.8,202.0,170.36,135.38
2018,10,22,9,45,60.5,215.5,2.3,17.2,249.0,213.4,169.69
2018,10,22,10,0,94.0,243.0,2.3,17.6,296.0,261.2,207.6
2018,10,22,10,15,275.0,223.5,2.35,17.9,388.0,371.85,295.91
2018,10,22,10,30,456.0,204.0,2.4,18.2,480.0,496.61,393.37
2018,10,22,10,45,685.5,143.5,2.45,18.5,572.0,627.09,493.92
2018,10,22,11,0,915.0,83.0,2.5,18.8,664.0,757.94,591.33
2018,10,22,11,15,919.0,82.5,2.6,19.0,674.0,801.41,620.91
2018,10,22,11,30,923.0,82.0,2.7,19.2,684.0,842.13,649.12
2018,10,22,11,45,924.0,82.5,2.75,19.4,686.5,878.53,673.85
2018,10,22,12,0,925.0,83.0,2.8,19.6,689.0,911.65,696.27
2018,10,22,12,15,923.5,82.5,2.9,19.65,683.5,937.96,714.84
2018,10,22,12,30,922.0,82.0,3.0,19.7,678.0,960.57,731.05
2018,10,22,12,45,918.0,81.5,3.1,19.75,664.5,977.06,743.24
2018,10,22,13,0,914.0,81.0,3.2,19.8,651.0,989.63,752.98
2018,10,22,13,15,907.0,79.5,3.3,19.75,629.5,994.11,757.71
2018,10,22,13,30,900.0,78.0,3.4,19.7,608.0,994.59,759.94
2018,10,22,13,45,889.0,77.5,3.5,19.6,580.0,988.48,757.98
2018,10,22,14,0,878.0,77.0,3.6,19.5,552.0,978.56,753.55
2018,10,22,14,15,862.5,74.5,3.65,19.25,516.5,957.9,741.81
2018,10,22,14,30,847.0,72.0,3.7,19.0,481.0,944.65,735.33
2018,10,22,14,45,825.0,70.0,3.75,18.75,440.5,911.47,714.58
2018,10,22,15,0,803.0,68.0,3.8,18.5,400.0,875.4,691.51
2018,10,22,15,15,772.5,65.0,3.8,18.5,355.5,827.54,658.38
2018,10,22,15,30,742.0,62.0,3.8,18.5,311.0,777.84,623.03
2018,10,22,15,45,698.0,57.5,3.75,17.75,264.0,712.98,576.46
2018,10,22,16,0,654.0,53.0,3.7,17.0,217.0,647.91,527.54
2018,10,22,16,15,584.0,48.0,3.55,16.5,170.5,569.42,464.71
2018,10,22,16,30,514.0,43.0,3.4,16.0,124.0,487.51,395.83
2018,10,22,16,45,376.0,34.0,3.25,15.5,82.0,355.87,280.38
2018,10,22,17,0,238.0,25.0,3.1,15.0,40.0,220.95,78.74
2018,10,22,17,15,119.0,12.5,3.0,14.65,20.0,84.87,0.0
2018,10,22,17,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,23,6,15,39.5,5.0,2.0,12.5,5.5,0.0,0.0
2018,10,23,6,30,79.0,10.0,2.0,12.8,11.0,8.54,0.0
2018,10,23,6,45,154.5,22.5,2.0,13.15,34.5,17.54,0.0
2018,10,23,7,0,230.0,35.0,2.0,13.5,58.0,27.07,16.69
2018,10,23,7,15,217.0,49.5,2.05,13.8,81.0,37.53,27.17
2018,10,23,7,30,204.0,64.0,2.1,14.1,104.0,48.84,37.67
2018,10,23,7,45,142.5,81.0,2.15,14.4,112.5,60.25,48.07
2018,10,23,8,0,81.0,98.0,2.2,14.7,121.0,76.34,58.31
2018,10,23,8,15,105.5,119.0,2.25,14.9,154.5,102.29,77.14
2018,10,23,8,30,130.0,140.0,2.3,15.1,188.0,132.07,100.31
2018,10,23,8,45,265.5,147.0,2.3,15.3,259.5,180.49,135.43
2018,10,23,9,0,401.0,154.0,2.3,15.5,331.0,248.57,188.67
2018,10,23,9,15,298.5,163.0,2.4,15.7,301.0,246.38,192.21
2018,10,23,9,30,196.0,172.0,2.5,15.9,271.0,234.33,185.92
2018,10,23,9,45,185.0,194.5,2.55,16.05,292.5,258.92,206.86
2018,10,23,10,0,174.0,217.0,2.6,16.2,314.0,286.86,229.78
2018,10,23,10,15,220.0,239.0,2.7,16.3,367.5,346.35,277.62
2018,10,23,10,30,266.0,261.0,2.8,16.4,421.0,420.91,336.42
2018,10,23,10,45,359.0,246.5,2.85,16.55,469.0,487.92,389.62
2018,10,23,11,0,452.0,232.0,2.9,16.7,517.0,575.03,457.19
2018,10,23,11,15,419.5,247.5,2.95,16.75,515.5,590.39,468.12
2018,10,23,11,30,387.0,263.0,3.0,16.8,514.0,587.72,466.05
2018,10,23,11,45,356.0,271.0,3.05,16.8,502.5,588.95,466.84
2018,10,23,12,0,325.0,279.0,3.1,16.8,491.0,587.01,465.13
2018,10,23,12,15,442.0,238.5,3.05,16.95,524.0,681.02,537.77
2018,10,23,12,30,559.0,198.0,3.0,17.1,557.0,761.22,598.7
2018,10,23,12,45,593.5,183.5,3.0,17.25,557.5,801.6,628.19
2018,10,23,13,0,628.0,169.0,3.0,17.4,558.0,832.96,650.51
2018,10,23,13,15,696.5,142.0,2.9,17.6,560.0,880.57,683.55
2018,10,23,13,30,765.0,115.0,2.8,17.8,562.0,917.18,708.41
2018,10,23,13,45,716.0,118.0,2.65,18.05,520.5,884.8,684.73
2018,10,23,14,0,667.0,121.0,2.5,18.3,479.0,842.37,654.63
2018,10,23,14,15,716.0,102.0,2.45,18.35,463.5,865.46,672.09
2018,10,23,14,30,765.0,83.0,2.4,18.4,448.0,878.29,681.79
2018,10,23,14,45,785.0,74.0,2.4,18.45,421.0,877.34,682.4
2018,10,23,15,0,805.0,65.0,2.4,18.5,394.0,872.07,680.08
2018,10,23,15,15,775.0,62.0,2.4,18.5,350.0,824.7,647.82
2018,10,23,15,30,745.0,59.0,2.4,18.5,306.0,775.5,613.65
2018,10,23,15,45,702.0,55.0,2.4,18.2,259.5,712.22,568.44
2018,10,23,16,0,659.0,51.0,2.4,17.9,213.0,648.68,520.91
2018,10,23,16,15,588.5,45.5,2.4,17.3,166.5,561.47,453.14
2018,10,23,16,30,518.0,40.0,2.4,16.7,120.0,486.14,390.59
2018,10,23,16,45,378.0,32.0,2.35,16.05,79.0,354.76,275.31
2018,10,23,17,0,238.0,24.0,2.3,15.4,38.0,217.3,42.91
2018,10,23,17,15,119.0,12.0,2.35,15.0,19.0,84.31,0.0
2018,10,23,17,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,6,15,42.0,5.0,1.2,12.75,5.0,0.0,0.0
2018,10,24,6,30,84.0,10.0,1.2,13.0,10.0,8.54,0.0
2018,10,24,6,45,232.5,20.5,1.2,13.2,39.0,17.26,0.0
2018,10,24,7,0,381.0,31.0,1.2,13.4,68.0,25.77,15.4
2018,10,24,7,15,476.0,37.5,1.25,13.95,110.5,30.62,21.11
2018,10,24,7,30,571.0,44.0,1.3,14.5,153.0,35.59,25.92
2018,10,24,7,45,628.5,48.0,1.4,15.05,198.5,41.76,31.59
2018,10,24,8,0,686.0,52.0,1.5,15.6,244.0,60.05,34.93
2018,10,24,8,15,722.0,55.0,1.5,16.05,288.5,113.49,61.41
2018,10,24,8,30,758.0,58.0,1.5,16.5,333.0,171.25,104.3
2018,10,24,8,45,783.0,61.0,1.55,17.0,374.5,230.62,154.99
2018,10,24,9,0,808.0,64.0,1.6,17.5,416.0,292.39,209.59
2018,10,24,9,15,825.5,65.5,1.6,18.0,452.5,353.35,263.48
2018,10,24,9,30,843.0,67.0,1.6,18.5,489.0,413.28,315.25
2018,10,24,9,45,855.5,68.5,1.65,18.95,520.0,471.39,364.22
2018,10,24,10,0,868.0,70.0,1.7,19.4,551.0,529.17,411.24
2018,10,24,10,15,876.0,71.0,1.75,19.8,575.0,583.24,454.01
2018,10,24,10,30,884.0,72.0,1.8,20.2,599.0,635.95,494.41
2018,10,24,10,45,889.5,72.5,1.9,20.55,616.0,684.84,531.3
2018,10,24,11,0,895.0,73.0,2.0,20.9,633.0,731.64,564.57
2018,10,24,11,15,897.0,73.5,2.1,21.2,642.5,773.46,593.25
2018,10,24,11,30,899.0,74.0,2.2,21.5,652.0,812.5,619.85
2018,10,24,11,45,899.0,74.5,2.35,21.75,654.0,846.91,643.68
2018,10,24,12,0,899.0,75.0,2.5,22.0,656.0,878.08,665.31
2018,10,24,12,15,897.0,74.5,2.6,22.15,650.0,902.9,682.53
2018,10,24,12,30,895.0,74.0,2.7,22.3,644.0,924.12,697.45
2018,10,24,12,45,890.5,73.5,2.8,22.45,630.5,939.32,708.44
2018,10,24,13,0,886.0,73.0,2.9,22.6,617.0,950.71,717.06
2018,10,24,13,15,878.5,72.5,2.9,22.6,596.5,955.38,720.93
2018,10,24,13,30,871.0,72.0,2.9,22.6,576.0,956.22,722.44
2018,10,24,13,45,859.5,71.0,2.9,22.6,548.5,948.69,718.48
2018,10,24,14,0,848.0,70.0,2.9,22.6,521.0,937.49,712.2
2018,10,24,14,15,672.0,107.5,2.9,22.4,450.5,828.61,638.71
2018,10,24,14,30,496.0,145.0,2.9,22.2,380.0,689.63,541.68
2018,10,24,14,45,420.5,143.5,2.9,22.05,330.5,611.52,485.58
2018,10,24,15,0,345.0,142.0,2.9,21.9,281.0,511.87,411.23
2018,10,24,15,15,500.5,104.0,2.9,21.9,280.5,622.65,498.11
2018,10,24,15,30,656.0,66.0,2.9,21.9,280.0,710.03,562.82
2018,10,24,15,45,642.0,57.5,2.9,21.3,240.5,668.48,532.57
2018,10,24,16,0,628.0,49.0,2.9,20.7,201.0,619.43,495.83
2018,10,24,16,15,558.0,44.0,2.85,20.15,156.5,541.72,434.56
2018,10,24,16,30,488.0,39.0,2.8,19.6,112.0,461.6,367.93
2018,10,24,16,45,353.5,30.5,2.8,19.0,73.0,335.27,255.23
2018,10,24,17,0,219.0,22.0,2.8,18.4,34.0,200.79,0.0
2018,10,24,17,15,109.5,11.0,2.85,17.95,17.0,77.43,0.0
2018,10,24,17,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,25,6,15,41.0,5.0,1.35,13.25,5.0,0.0,0.0
2018,10,25,6,30,82.0,10.0,1.3,13.5,10.0,8.54,0.0
2018,10,25,6,45,180.5,19.5,1.25,13.8,32.5,16.35,0.0
2018,10,25,7,0,279.0,29.0,1.2,14.1,55.0,23.8,13.45
2018,10,25,7,15,326.0,37.0,1.2,14.55,85.0,29.65,20.16
2018,10,25,7,30,373.0,45.0,1.2,15.0,115.0,35.39,25.66
2018,10,25,7,45,352.5,56.0,1.25,15.45,137.0,42.94,32.56
2018,10,25,8,0,332.0,67.0,1.3,15.9,159.0,57.87,38.46
2018,10,25,8,15,170.5,95.5,1.25,16.5,143.0,90.59,64.24
2018,10,25,8,30,9.0,124.0,1.2,17.1,127.0,101.39,79.37
2018,10,25,8,45,30.0,147.0,1.2,17.7,159.5,126.25,98.74
2018,10,25,9,0,51.0,170.0,1.2,18.3,192.0,154.74,121.08
2018,10,25,9,15,103.0,193.5,1.2,18.9,243.0,197.64,154.37
2018,10,25,9,30,155.0,217.0,1.2,19.5,294.0,252.08,196.88
2018,10,25,9,45,257.5,213.0,1.15,20.15,350.5,315.15,245.49
2018,10,25,10,0,360.0,209.0,1.1,20.8,407.0,383.97,298.23
2018,10,25,10,15,585.5,154.0,1.1,21.4,493.0,500.89,386.82
2018,10,25,10,30,811.0,99.0,1.1,22.0,579.0,621.35,475.63
2018,10,25,10,45,858.5,86.5,1.1,22.55,608.0,678.19,515.95
2018,10,25,11,0,906.0,74.0,1.1,23.1,637.0,740.04,557.87
2018,10,25,11,15,910.0,75.0,1.05,23.5,648.0,784.36,585.31
2018,10,25,11,30,914.0,76.0,1.0,23.9,659.0,826.04,610.65
2018,10,25,11,45,914.5,76.0,1.0,24.3,661.0,860.8,631.84
2018,10,25,12,0,915.0,76.0,1.0,24.7,663.0,892.29,650.81
2018,10,25,12,15,912.0,76.0,1.05,24.9,657.0,917.23,666.89
2018,10,25,12,30,909.0,76.0,1.1,25.1,651.0,938.48,680.76
2018,10,25,12,45,903.5,76.5,1.15,25.3,637.5,954.25,691.29
2018,10,25,13,0,898.0,77.0,1.2,25.5,624.0,966.16,699.58
2018,10,25,13,15,891.0,76.0,1.35,25.55,603.5,970.89,705.52
2018,10,25,13,30,884.0,75.0,1.5,25.6,583.0,971.72,709.09
2018,10,25,13,45,873.0,74.0,1.6,25.65,555.0,964.79,707.03
2018,10,25,14,0,862.0,73.0,1.7,25.7,527.0,954.13,702.67
2018,10,25,14,15,847.0,70.5,1.85,25.55,492.5,933.96,693.22
2018,10,25,14,30,832.0,68.0,2.0,25.4,458.0,910.39,681.33
2018,10,25,14,45,810.5,66.5,2.1,25.2,419.0,889.39,670.48
2018,10,25,15,0,789.0,65.0,2.2,25.0,380.0,854.82,649.96
2018,10,25,15,15,757.5,61.5,2.2,25.0,336.0,805.8,617.52
2018,10,25,15,30,726.0,58.0,2.2,25.0,292.0,755.11,582.97
2018,10,25,15,45,680.5,54.5,2.3,24.0,246.5,691.02,540.08
2018,10,25,16,0,635.0,51.0,2.4,23.0,201.0,626.75,494.41
2018,10,25,16,15,561.0,45.0,2.45,22.05,155.5,545.03,432.12
2018,10,25,16,30,487.0,39.0,2.5,21.1,110.0,460.35,363.33
2018,10,25,16,45,351.0,30.5,2.55,20.15,71.5,333.12,248.63
2018,10,25,17,0,215.0,22.0,2.6,19.2,33.0,195.01,0.0
2018,10,25,17,15,107.5,11.0,2.7,18.65,16.5,76.08,0.0
2018,10,25,17,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,26,6,15,41.5,4.5,1.05,13.75,4.5,0.0,0.0
2018,10,26,6,30,83.0,9.0,1.0,14.0,9.0,7.68,0.0
2018,10,26,6,45,230.5,19.0,0.9,14.3,36.0,16.05,0.0
2018,10,26,7,0,378.0,29.0,0.8,14.6,63.0,24.16,13.36
2018,10,26,7,15,410.5,39.5,0.8,15.05,97.0,32.24,22.31
2018,10,26,7,30,443.0,50.0,0.8,15.5,131.0,40.03,29.66
2018,10,26,7,45,432.0,64.0,0.8,15.95,162.0,50.16,38.85
2018,10,26,8,0,421.0,78.0,0.8,16.4,193.0,68.47,45.87
2018,10,26,8,15,374.0,102.5,0.75,17.0,218.0,114.23,75.57
2018,10,26,8,30,327.0,127.0,0.7,17.6,243.0,153.93,108.24
2018,10,26,8,45,357.0,139.5,0.65,18.2,280.5,197.27,143.08
2018,10,26,9,0,387.0,152.0,0.6,18.8,318.0,243.57,181.04
2018,10,26,9,15,410.0,162.5,0.6,19.35,352.0,289.35,218.75
2018,10,26,9,30,433.0,173.0,0.6,19.9,386.0,337.56,257.68
2018,10,26,9,45,466.0,176.5,0.6,20.45,419.0,386.46,296.17
2018,10,26,10,0,499.0,180.0,0.6,21.0,452.0,438.18,335.81
2018,10,26,10,15,485.5,193.5,0.6,21.5,468.0,475.01,363.35
2018,10,26,10,30,472.0,207.0,0.6,22.0,484.0,509.58,388.39
2018,10,26,10,45,486.5,209.0,0.6,22.5,502.0,549.76,417.08
2018,10,26,11,0,501.0,211.0,0.6,23.0,520.0,589.82,444.95
2018,10,26,11,15,545.5,199.0,0.6,23.35,540.5,638.28,478.93
2018,10,26,11,30,590.0,187.0,0.6,23.7,561.0,694.45,517.26
2018,10,26,11,45,598.5,184.5,0.65,24.1,565.0,725.18,537.82
2018,10,26,12,0,607.0,182.0,0.7,24.5,569.0,754.0,557.24
2018,10,26,12,15,675.5,156.0,0.8,24.7,583.0,809.84,595.7
2018,10,26,12,30,744.0,130.0,0.9,24.9,597.0,863.88,631.62
2018,10,26,12,45,793.0,110.5,0.95,25.15,598.5,900.18,654.97
2018,10,26,13,0,842.0,91.0,1.0,25.4,600.0,939.3,680.31
2018,10,26,13,15,827.5,91.5,1.1,25.5,577.5,938.48,681.48
2018,10,26,13,30,813.0,92.0,1.2,25.6,555.0,933.8,680.8
2018,10,26,13,45,791.0,91.5,1.25,25.7,524.0,916.77,671.45
2018,10,26,14,0,769.0,91.0,1.3,25.8,493.0,896.14,659.91
2018,10,26,14,15,753.5,87.5,1.35,25.7,459.5,874.78,648.37
2018,10,26,14,30,738.0,84.0,1.4,25.6,426.0,850.24,634.58
2018,10,26,14,45,718.0,80.0,1.4,25.55,389.0,817.81,614.56
2018,10,26,15,0,698.0,76.0,1.4,25.5,352.0,788.62,596.45
2018,10,26,15,15,645.0,75.5,1.4,25.5,307.5,726.47,554.86
2018,10,26,15,30,592.0,75.0,1.4,25.5,263.0,663.82,511.86
2018,10,26,15,45,587.0,64.5,1.45,24.75,226.0,629.53,489.38
2018,10,26,16,0,582.0,54.0,1.5,24.0,189.0,593.16,463.3
2018,10,26,16,15,504.5,48.0,1.5,23.2,145.5,503.77,395.36
2018,10,26,16,30,427.0,42.0,1.5,22.4,102.0,418.02,326.25
2018,10,26,16,45,292.0,31.5,1.55,21.6,65.0,291.5,211.39
2018,10,26,17,0,157.0,21.0,1.6,20.8,28.0,156.4,0.0
2018,10,26,17,15,78.5,10.5,1.65,20.35,14.0,57.59,0.0
2018,10,26,17,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.8,17.65,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,27,6,15,0.0,2.0,1.65,14.45,2.0,0.0,0.0
2018,10,27,6,30,0.0,4.0,1.7,14.7,4.0,3.41,0.0
2018,10,27,6,45,57.5,17.0,1.75,15.0,22.0,14.51,0.0
2018,10,27,7,0,115.0,30.0,1.8,15.3,40.0,23.5,12.32
2018,10,27,7,15,284.5,40.0,1.8,15.7,86.0,30.85,20.94
2018,10,27,7,30,454.0,50.0,1.8,16.1,132.0,40.2,29.66
2018,10,27,7,45,338.0,65.0,1.85,16.55,136.0,48.68,37.41
2018,10,27,8,0,222.0,80.0,1.9,17.0,140.0,66.26,47.0
2018,10,27,8,15,156.5,110.5,1.85,17.5,156.5,101.2,73.4
2018,10,27,8,30,91.0,141.0,1.8,18.0,173.0,126.46,96.28
2018,10,27,8,45,137.5,159.5,1.75,18.5,214.5,161.08,122.86
2018,10,27,9,0,184.0,178.0,1.7,19.0,256.0,201.49,154.72
2018,10,27,9,15,229.0,187.5,1.75,19.45,293.5,243.71,188.54
2018,10,27,9,30,274.0,197.0,1.8,19.9,331.0,288.49,224.49
2018,10,27,9,45,317.0,202.0,1.8,20.4,366.5,333.3,260.23
2018,10,27,10,0,360.0,207.0,1.8,20.9,402.0,382.37,298.82
2018,10,27,10,15,423.0,202.0,1.8,21.3,441.0,446.99,348.71
2018,10,27,10,30,486.0,197.0,1.8,21.7,480.0,508.85,395.7
2018,10,27,10,45,568.5,178.0,1.85,22.1,519.0,574.61,445.35
2018,10,27,11,0,651.0,159.0,1.9,22.5,558.0,652.41,502.59
2018,10,27,11,15,650.5,161.5,1.95,22.8,565.5,686.97,527.09
2018,10,27,11,30,650.0,164.0,2.0,23.1,573.0,719.29,549.96
2018,10,27,11,45,645.5,167.0,2.0,23.35,574.5,746.4,568.59
2018,10,27,12,0,641.0,170.0,2.0,23.6,576.0,770.75,585.12
2018,10,27,12,15,673.0,158.0,2.1,23.75,580.5,809.1,611.95
2018,10,27,12,30,705.0,146.0,2.2,23.9,585.0,845.62,637.31
2018,10,27,12,45,694.5,144.0,2.25,24.0,569.0,851.45,641.54
2018,10,27,13,0,684.0,142.0,2.3,24.1,553.0,853.8,643.84
2018,10,27,13,15,707.0,128.5,2.4,24.0,540.5,871.6,657.78
2018,10,27,13,30,730.0,115.0,2.5,23.9,528.0,885.91,669.35
2018,10,27,13,45,679.5,122.5,2.6,23.85,492.0,851.09,647.31
2018,10,27,14,0,629.0,130.0,2.7,23.8,456.0,812.55,622.81
2018,10,27,14,15,527.5,144.0,2.75,23.6,405.0,719.4,558.99
2018,10,27,14,30,426.0,158.0,2.8,23.4,354.0,636.71,500.08
2018,10,27,14,45,416.0,145.0,2.9,23.15,322.5,608.09,481.54
2018,10,27,15,0,406.0,132.0,3.0,22.9,291.0,577.71,460.85
2018,10,27,15,15,365.0,120.5,3.0,22.9,251.0,519.37,417.02
2018,10,27,15,30,324.0,109.0,3.0,22.9,211.0,461.38,372.44
2018,10,27,15,45,265.0,96.0,3.0,22.1,170.5,367.43,299.42
2018,10,27,16,0,206.0,83.0,3.0,21.3,130.0,297.08,242.3
2018,10,27,16,15,173.0,66.5,2.9,20.7,99.5,245.24,198.62
2018,10,27,16,30,140.0,50.0,2.8,20.1,69.0,195.38,154.87
2018,10,27,16,45,88.5,33.5,2.75,19.45,44.0,134.87,94.81
2018,10,27,17,0,37.0,17.0,2.7,18.8,19.0,39.02,0.0
2018,10,27,17,15,18.5,8.5,2.7,18.4,9.5,7.26,0.0
2018,10,27,17,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,28,6,15,34.0,4.5,2.1,14.55,4.0,0.0,0.0
2018,10,28,6,30,68.0,9.0,2.1,14.9,8.0,0.0,0.0
2018,10,28,6,45,207.0,19.0,2.15,15.25,33.0,16.22,0.0
2018,10,28,7,0,346.0,29.0,2.2,15.6,58.0,24.28,12.33
2018,10,28,7,15,449.5,35.5,2.3,16.05,99.0,29.12,19.34
2018,10,28,7,30,553.0,42.0,2.4,16.5,140.0,34.12,24.25
2018,10,28,7,45,425.0,62.5,2.45,16.95,151.0,49.15,37.72
2018,10,28,8,0,297.0,83.0,2.5,17.4,162.0,68.8,47.83
2018,10,28,8,15,257.5,107.5,2.55,17.8,185.0,107.71,74.72
2018,10,28,8,30,218.0,132.0,2.6,18.2,208.0,140.73,102.49
2018,10,28,8,45,297.5,137.5,2.65,18.6,254.5,180.81,132.98
2018,10,28,9,0,377.0,143.0,2.7,19.0,301.0,233.61,175.35
2018,10,28,9,15,469.0,139.0,2.75,19.35,353.5,289.92,221.26
2018,10,28,9,30,561.0,135.0,2.8,19.7,406.0,360.4,278.79
2018,10,28,9,45,703.0,106.0,2.85,20.05,468.5,436.3,340.14
2018,10,28,10,0,845.0,77.0,2.9,20.4,531.0,522.74,409.27
2018,10,28,10,15,784.5,99.0,3.0,20.6,535.5,560.27,440.07
2018,10,28,10,30,724.0,121.0,3.1,20.8,540.0,589.26,463.3
2018,10,28,10,45,797.0,101.5,3.15,21.05,575.5,655.55,514.63
2018,10,28,11,0,870.0,82.0,3.2,21.3,611.0,720.78,563.46
2018,10,28,11,15,872.0,83.0,3.25,21.4,620.5,762.0,592.33
2018,10,28,11,30,874.0,84.0,3.3,21.5,630.0,800.54,619.28
