Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,11,45,845.0,92.5,3.4,21.6,622.0,818.81,632.08
2018,10,28,12,0,816.0,101.0,3.5,21.7,614.0,841.23,648.06
2018,10,28,12,15,643.5,150.5,3.6,21.7,552.5,773.88,600.65
2018,10,28,12,30,471.0,200.0,3.7,21.7,491.0,680.46,531.79
2018,10,28,12,45,534.5,179.5,3.75,21.7,503.0,730.57,571.26
2018,10,28,13,0,598.0,159.0,3.8,21.7,515.0,789.87,615.0
2018,10,28,13,15,600.5,155.0,3.85,21.6,502.0,798.23,621.77
2018,10,28,13,30,603.0,151.0,3.9,21.5,489.0,803.73,626.98
2018,10,28,13,45,574.5,151.0,3.95,21.35,460.0,780.35,611.63
2018,10,28,14,0,546.0,151.0,4.0,21.2,431.0,745.37,587.91
2018,10,28,14,15,353.5,161.5,4.0,20.95,338.0,571.15,456.97
2018,10,28,14,30,161.0,172.0,4.0,20.7,245.0,355.25,287.33
2018,10,28,14,45,191.0,154.5,4.0,20.5,233.5,363.25,296.38
2018,10,28,15,0,221.0,137.0,4.0,20.3,222.0,389.3,318.6
2018,10,28,15,15,233.5,126.0,4.0,20.3,206.5,385.59,316.44
2018,10,28,15,30,246.0,115.0,4.0,20.3,191.0,380.65,313.03
2018,10,28,15,45,182.0,100.0,3.9,19.6,151.0,302.76,249.33
2018,10,28,16,0,118.0,85.0,3.8,18.9,111.0,211.93,173.72
2018,10,28,16,15,136.0,64.0,3.65,18.5,87.5,212.44,173.15
2018,10,28,16,30,154.0,43.0,3.5,18.1,64.0,193.07,154.51
2018,10,28,16,45,157.5,31.5,3.4,17.7,45.0,197.0,137.74
2018,10,28,17,0,161.0,20.0,3.3,17.3,26.0,123.54,0.0
2018,10,28,17,15,80.5,10.0,3.25,16.95,13.0,8.54,0.0
2018,10,28,17,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,29,6,15,18.0,3.0,2.9,12.9,2.5,0.0,0.0
2018,10,29,6,30,36.0,6.0,2.9,13.2,5.0,0.0,0.0
2018,10,29,6,45,93.0,17.5,2.85,13.5,23.0,14.94,0.0
2018,10,29,7,0,150.0,29.0,2.8,13.8,41.0,22.4,10.39
2018,10,29,7,15,227.0,42.5,2.8,14.15,75.0,32.54,22.36
2018,10,29,7,30,304.0,56.0,2.8,14.5,109.0,42.5,31.77
2018,10,29,7,45,339.5,69.0,2.8,14.85,144.5,51.65,40.23
2018,10,29,8,0,375.0,82.0,2.8,15.2,180.0,70.4,48.35
2018,10,29,8,15,326.0,104.0,2.85,15.45,200.5,111.31,75.7
2018,10,29,8,30,277.0,126.0,2.9,15.7,221.0,145.55,104.93
2018,10,29,8,45,276.5,145.0,2.95,15.95,250.0,182.2,136.38
2018,10,29,9,0,276.0,164.0,3.0,16.2,279.0,219.13,168.59
2018,10,29,9,15,254.5,182.5,3.1,16.45,296.0,248.61,195.02
2018,10,29,9,30,233.0,201.0,3.2,16.7,313.0,275.71,218.74
2018,10,29,9,45,238.0,216.0,3.25,16.95,336.5,309.59,246.91
2018,10,29,10,0,243.0,231.0,3.3,17.2,360.0,344.02,274.99
2018,10,29,10,15,298.0,231.5,3.3,17.4,397.5,393.85,315.13
2018,10,29,10,30,353.0,232.0,3.3,17.6,435.0,448.52,358.66
2018,10,29,10,45,422.0,220.0,3.35,17.75,469.5,516.56,412.25
2018,10,29,11,0,491.0,208.0,3.4,17.9,504.0,579.13,461.15
2018,10,29,11,15,576.5,182.0,3.35,18.1,535.5,643.51,510.95
2018,10,29,11,30,662.0,156.0,3.3,18.3,567.0,719.6,568.34
2018,10,29,11,45,673.0,153.5,3.3,18.5,572.5,754.09,593.18
2018,10,29,12,0,684.0,151.0,3.3,18.7,578.0,786.63,616.03
2018,10,29,12,15,730.5,134.5,3.25,19.0,586.5,832.97,648.12
2018,10,29,12,30,777.0,118.0,3.2,19.3,595.0,872.2,674.76
2018,10,29,12,45,811.5,105.0,3.2,19.55,593.5,908.25,699.5
2018,10,29,13,0,846.0,92.0,3.2,19.8,592.0,941.16,722.01
2018,10,29,13,15,865.5,83.0,3.15,20.05,579.0,950.43,727.89
2018,10,29,13,30,885.0,74.0,3.1,20.3,566.0,966.67,738.89
2018,10,29,13,45,875.5,72.0,3.05,20.5,538.5,959.86,734.28
2018,10,29,14,0,866.0,70.0,3.0,20.7,511.0,949.3,727.44
2018,10,29,14,15,849.0,68.5,3.0,20.7,476.5,928.53,714.61
2018,10,29,14,30,832.0,67.0,3.0,20.7,442.0,915.11,706.94
2018,10,29,14,45,810.0,64.5,3.05,20.7,402.5,881.59,685.38
2018,10,29,15,0,788.0,62.0,3.1,20.7,363.0,845.32,661.56
2018,10,29,15,15,755.5,59.0,3.1,20.7,319.5,796.34,627.59
2018,10,29,15,30,723.0,56.0,3.1,20.7,276.0,745.73,591.39
2018,10,29,15,45,674.5,51.5,3.1,20.25,230.5,678.17,541.97
2018,10,29,16,0,626.0,47.0,3.1,19.8,185.0,610.8,490.24
2018,10,29,16,15,546.5,42.0,3.1,19.05,141.0,527.13,423.41
2018,10,29,16,30,467.0,37.0,3.1,18.3,97.0,440.79,349.48
2018,10,29,16,45,326.5,28.0,3.1,17.5,61.5,308.66,209.3
2018,10,29,17,0,186.0,19.0,3.1,16.7,26.0,139.0,0.0
2018,10,29,17,15,93.0,9.5,3.25,16.35,13.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,30,6,15,39.5,4.5,3.4,12.45,3.5,0.0,0.0
2018,10,30,6,30,79.0,9.0,3.5,12.7,7.0,0.0,0.0
2018,10,30,6,45,234.5,18.5,3.55,12.95,32.5,15.79,0.0
2018,10,30,7,0,390.0,28.0,3.6,13.2,58.0,23.68,10.46
2018,10,30,7,15,497.5,34.0,3.8,13.75,100.0,30.7,20.71
2018,10,30,7,30,605.0,40.0,4.0,14.3,142.0,35.75,25.82
2018,10,30,7,45,665.5,44.5,4.15,14.85,189.0,39.33,29.3
2018,10,30,8,0,726.0,49.0,4.3,15.4,236.0,59.6,33.56
2018,10,30,8,15,764.0,51.5,4.4,15.95,281.0,114.98,61.12
2018,10,30,8,30,802.0,54.0,4.5,16.5,326.0,174.84,105.96
2018,10,30,8,45,828.5,56.5,4.55,17.05,368.5,238.58,161.01
2018,10,30,9,0,855.0,59.0,4.6,17.6,411.0,301.98,218.11
2018,10,30,9,15,873.0,60.5,4.5,18.1,448.5,363.62,274.0
2018,10,30,9,30,891.0,62.0,4.4,18.6,486.0,426.0,329.24
2018,10,30,9,45,902.0,64.0,4.35,19.1,517.5,486.14,381.16
2018,10,30,10,0,913.0,66.0,4.3,19.6,549.0,545.69,430.79
2018,10,30,10,15,921.0,67.0,4.25,20.0,573.5,601.63,476.17
2018,10,30,10,30,929.0,68.0,4.2,20.4,598.0,656.1,518.99
2018,10,30,10,45,935.5,68.0,4.15,20.8,615.5,706.76,557.71
2018,10,30,11,0,942.0,68.0,4.1,21.2,633.0,755.28,592.32
2018,10,30,11,15,945.5,69.0,4.05,21.45,643.5,800.3,623.39
2018,10,30,11,30,949.0,70.0,4.0,21.7,654.0,842.53,652.14
2018,10,30,11,45,950.5,69.5,3.95,22.0,656.0,878.35,676.0
2018,10,30,12,0,952.0,69.0,3.9,22.3,658.0,910.84,697.4
2018,10,30,12,15,949.5,69.0,3.85,22.45,652.0,936.89,714.7
2018,10,30,12,30,947.0,69.0,3.8,22.6,646.0,959.16,729.45
2018,10,30,12,45,940.0,70.0,3.8,22.75,632.0,974.63,739.96
2018,10,30,13,0,933.0,71.0,3.8,22.9,618.0,986.11,747.92
2018,10,30,13,15,926.0,70.0,3.8,22.95,597.0,991.02,751.9
2018,10,30,13,30,919.0,69.0,3.8,23.0,576.0,991.93,753.37
2018,10,30,13,45,908.5,67.5,3.75,23.05,547.5,984.82,749.22
2018,10,30,14,0,898.0,66.0,3.7,23.1,519.0,973.85,742.62
2018,10,30,14,15,882.0,64.0,3.7,23.0,484.0,953.14,730.16
2018,10,30,14,30,866.0,62.0,3.7,22.9,449.0,928.96,715.3
2018,10,30,14,45,841.0,60.5,3.65,22.8,408.0,893.78,692.25
2018,10,30,15,0,816.0,59.0,3.6,22.7,367.0,866.05,674.16
2018,10,30,15,15,781.0,56.0,3.6,22.7,322.0,814.29,638.24
2018,10,30,15,30,746.0,53.0,3.6,22.7,277.0,760.98,600.15
2018,10,30,15,45,697.5,49.5,3.4,21.95,231.5,694.29,551.34
2018,10,30,16,0,649.0,46.0,3.2,21.2,186.0,627.62,500.14
2018,10,30,16,15,572.0,40.5,3.1,20.25,141.5,536.48,427.92
2018,10,30,16,30,495.0,35.0,3.0,19.3,97.0,458.82,360.31
2018,10,30,16,45,349.5,27.0,2.85,18.35,61.5,321.13,206.03
2018,10,30,17,0,204.0,19.0,2.7,17.4,26.0,150.66,0.0
2018,10,30,17,15,102.0,9.5,2.8,17.05,13.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,31,6,15,33.5,3.5,1.9,13.3,2.5,0.0,0.0
2018,10,31,6,30,67.0,7.0,1.8,13.6,5.0,0.0,0.0
2018,10,31,6,45,132.5,16.0,1.75,13.85,22.5,13.66,0.0
2018,10,31,7,0,198.0,25.0,1.7,14.1,40.0,19.48,6.66
2018,10,31,7,15,286.5,37.0,1.8,14.8,75.5,30.13,20.05
2018,10,31,7,30,375.0,49.0,1.9,15.5,111.0,39.43,28.89
2018,10,31,7,45,441.0,58.0,2.05,16.15,153.5,45.89,34.9
2018,10,31,8,0,507.0,67.0,2.2,16.8,196.0,64.74,41.19
2018,10,31,8,15,471.5,84.0,2.3,17.25,221.5,109.74,68.04
2018,10,31,8,30,436.0,101.0,2.4,17.7,247.0,152.01,102.43
2018,10,31,8,45,464.5,112.0,2.5,18.15,285.5,199.19,141.74
2018,10,31,9,0,493.0,123.0,2.6,18.6,324.0,249.77,185.16
2018,10,31,9,15,609.0,108.5,2.7,19.05,380.0,315.0,238.59
2018,10,31,9,30,725.0,94.0,2.8,19.5,436.0,388.49,299.11
2018,10,31,9,45,742.0,97.5,2.85,19.95,467.5,445.21,346.97
2018,10,31,10,0,759.0,101.0,2.9,20.4,499.0,502.47,393.86
2018,10,31,10,15,666.5,133.5,2.95,20.85,495.0,526.37,413.57
2018,10,31,10,30,574.0,166.0,3.0,21.3,491.0,532.94,419.01
2018,10,31,10,45,631.0,154.0,3.05,21.75,521.0,597.94,468.79
2018,10,31,11,0,688.0,142.0,3.1,22.2,551.0,659.89,515.22
2018,10,31,11,15,640.5,160.5,3.1,22.55,546.0,676.3,526.12
2018,10,31,11,30,593.0,179.0,3.1,22.9,541.0,686.5,532.43
2018,10,31,11,45,650.5,160.5,3.1,23.3,559.0,741.36,572.67
2018,10,31,12,0,708.0,142.0,3.1,23.7,577.0,796.01,610.39
2018,10,31,12,15,645.0,160.5,3.05,23.9,554.0,783.86,600.83
2018,10,31,12,30,582.0,179.0,3.0,24.1,531.0,757.16,581.5
2018,10,31,12,45,623.5,160.5,2.95,24.3,530.0,799.96,611.63
2018,10,31,13,0,665.0,142.0,2.9,24.5,529.0,832.3,633.63
2018,10,31,13,15,694.0,126.5,2.9,24.6,518.0,853.07,648.24
2018,10,31,13,30,723.0,111.0,2.9,24.7,507.0,870.28,660.58
2018,10,31,13,45,610.0,134.5,2.9,24.8,457.0,793.98,608.16
2018,10,31,14,0,497.0,158.0,2.9,24.9,407.0,704.53,545.96
2018,10,31,14,15,432.0,160.0,2.9,24.85,365.5,644.51,503.09
2018,10,31,14,30,367.0,162.0,2.9,24.8,324.0,561.63,442.71
2018,10,31,14,45,389.5,142.5,2.9,24.7,300.5,578.45,457.16
2018,10,31,15,0,412.0,123.0,2.9,24.6,277.0,570.45,452.99
2018,10,31,15,15,440.0,103.0,2.9,24.6,249.5,563.41,448.7
2018,10,31,15,30,468.0,83.0,2.9,24.6,222.0,560.0,446.23
2018,10,31,15,45,439.5,72.5,2.55,23.9,185.5,509.49,407.26
2018,10,31,16,0,411.0,62.0,2.2,23.2,149.0,458.84,366.75
2018,10,31,16,15,346.0,51.0,2.1,22.35,111.5,375.77,299.86
2018,10,31,16,30,281.0,40.0,2.0,21.5,74.0,302.86,236.07
2018,10,31,16,45,204.5,28.0,1.95,20.65,47.0,218.83,128.7
2018,10,31,17,0,128.0,16.0,1.9,19.8,20.0,97.87,0.0
2018,10,31,17,15,64.0,8.0,1.85,19.5,10.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.8,18.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,1,6,15,31.5,3.5,1.5,15.25,2.5,0.0,0.0
2018,11,1,6,30,63.0,7.0,1.5,15.5,5.0,0.0,0.0
2018,11,1,6,45,121.5,16.0,1.5,15.7,21.5,13.66,0.0
2018,11,1,7,0,180.0,25.0,1.5,15.9,38.0,19.46,5.39
2018,11,1,7,15,202.0,40.5,1.65,16.45,65.0,31.03,20.54
2018,11,1,7,30,224.0,56.0,1.8,17.0,92.0,42.22,31.06
2018,11,1,7,45,273.0,70.0,1.95,17.5,128.0,52.11,40.1
2018,11,1,8,0,322.0,84.0,2.1,18.0,164.0,70.51,48.72
2018,11,1,8,15,370.0,94.5,2.1,18.45,203.5,108.37,70.61
2018,11,1,8,30,418.0,105.0,2.1,18.9,243.0,152.36,102.99
2018,11,1,8,45,435.5,117.5,2.1,19.4,278.0,197.3,140.51
2018,11,1,9,0,453.0,130.0,2.1,19.9,313.0,244.33,180.8
2018,11,1,9,15,485.0,136.0,2.15,20.45,348.5,292.66,221.74
2018,11,1,9,30,517.0,142.0,2.2,21.0,384.0,344.18,264.74
2018,11,1,9,45,512.5,154.5,2.2,21.6,407.5,387.81,300.9
2018,11,1,10,0,508.0,167.0,2.2,22.2,431.0,430.27,334.93
2018,11,1,10,15,532.0,168.5,2.25,22.75,456.5,477.26,371.67
2018,11,1,10,30,556.0,170.0,2.3,23.3,482.0,525.36,408.36
2018,11,1,10,45,673.5,138.0,2.3,23.8,527.5,610.0,471.99
2018,11,1,11,0,791.0,106.0,2.3,24.3,573.0,692.48,532.67
2018,11,1,11,15,710.5,135.0,2.3,24.75,559.5,702.26,537.6
2018,11,1,11,30,630.0,164.0,2.3,25.2,546.0,700.41,534.5
2018,11,1,11,45,579.5,182.0,2.35,25.6,534.5,696.47,530.93
2018,11,1,12,0,529.0,200.0,2.4,26.0,523.0,695.28,528.93
2018,11,1,12,15,533.0,196.5,2.35,26.3,519.5,714.32,542.07
2018,11,1,12,30,537.0,193.0,2.3,26.6,516.0,731.22,553.48
2018,11,1,12,45,677.5,144.5,2.3,26.9,542.5,831.88,623.5
2018,11,1,13,0,818.0,96.0,2.3,27.2,569.0,916.02,678.91
2018,11,1,13,15,834.0,87.5,2.25,27.35,554.5,933.0,689.24
2018,11,1,13,30,850.0,79.0,2.2,27.5,540.0,935.47,690.75
2018,11,1,13,45,810.5,82.0,2.15,27.65,503.5,916.96,678.68
2018,11,1,14,0,771.0,85.0,2.1,27.8,467.0,883.96,657.23
2018,11,1,14,15,757.5,80.5,2.1,27.75,434.5,863.26,645.07
2018,11,1,14,30,744.0,76.0,2.1,27.7,402.0,839.37,630.54
2018,11,1,14,45,701.5,76.0,2.05,27.6,361.0,790.91,598.68
2018,11,1,15,0,659.0,76.0,2.0,27.5,320.0,747.13,569.64
2018,11,1,15,15,647.5,69.0,2.0,27.5,284.0,714.84,548.04
2018,11,1,15,30,636.0,62.0,2.0,27.5,248.0,680.43,523.92
2018,11,1,15,45,574.0,57.5,1.9,26.4,204.0,604.71,470.22
2018,11,1,16,0,512.0,53.0,1.8,25.3,160.0,530.44,415.09
2018,11,1,16,15,377.0,47.5,1.8,24.35,115.5,399.46,314.11
2018,11,1,16,30,242.0,42.0,1.8,23.4,71.0,277.93,213.4
2018,11,1,16,45,154.5,27.5,1.85,22.5,43.0,181.35,95.27
2018,11,1,17,0,67.0,13.0,1.9,21.6,15.0,55.11,0.0
2018,11,1,17,15,33.5,6.5,1.95,21.15,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.95,18.85,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.75,18.4,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,6,15,23.5,3.5,1.0,14.95,2.5,0.0,0.0
2018,11,2,6,30,47.0,7.0,1.0,15.1,5.0,0.0,0.0
2018,11,2,6,45,171.0,16.5,1.0,15.2,25.5,14.08,0.0
2018,11,2,7,0,295.0,26.0,1.0,15.3,46.0,21.96,5.16
2018,11,2,7,15,409.5,33.5,1.0,15.7,85.0,27.67,17.67
2018,11,2,7,30,524.0,41.0,1.0,16.1,124.0,33.51,23.59
2018,11,2,7,45,593.0,46.0,1.05,16.5,169.0,40.42,30.02
2018,11,2,8,0,662.0,51.0,1.1,16.9,214.0,59.46,34.39
2018,11,2,8,15,705.5,54.5,1.1,17.4,258.5,111.9,60.47
2018,11,2,8,30,749.0,58.0,1.1,17.9,303.0,169.62,102.8
2018,11,2,8,45,778.5,60.5,1.1,18.4,344.5,228.33,152.29
2018,11,2,9,0,808.0,63.0,1.1,18.9,386.0,289.95,206.02
2018,11,2,9,15,827.5,65.5,1.1,19.6,423.0,350.75,258.97
2018,11,2,9,30,847.0,68.0,1.1,20.3,460.0,412.59,311.28
2018,11,2,9,45,860.5,69.5,1.15,20.95,491.0,470.75,359.37
2018,11,2,10,0,874.0,71.0,1.2,21.6,522.0,528.65,405.52
2018,11,2,10,15,883.0,72.0,1.3,22.1,546.0,582.97,447.99
2018,11,2,10,30,892.0,73.0,1.4,22.6,570.0,636.01,488.22
2018,11,2,10,45,897.5,74.5,1.45,23.1,587.5,685.75,524.54
2018,11,2,11,0,903.0,76.0,1.5,23.6,605.0,733.43,557.58
2018,11,2,11,15,892.5,80.5,1.65,23.9,610.5,770.14,582.74
2018,11,2,11,30,882.0,85.0,1.8,24.2,616.0,803.19,605.43
2018,11,2,11,45,883.0,85.0,1.9,24.5,618.5,836.98,628.13
2018,11,2,12,0,884.0,85.0,2.0,24.8,621.0,867.66,648.69
2018,11,2,12,15,889.5,83.0,2.1,24.9,618.0,896.74,668.74
2018,11,2,12,30,895.0,81.0,2.2,25.0,615.0,922.61,686.73
2018,11,2,12,45,826.5,96.5,2.3,25.1,581.0,907.75,677.7
2018,11,2,13,0,758.0,112.0,2.4,25.2,547.0,876.79,658.22
2018,11,2,13,15,776.0,103.0,2.4,25.1,534.5,895.1,671.92
2018,11,2,13,30,794.0,94.0,2.4,25.0,522.0,909.95,682.97
2018,11,2,13,45,827.0,82.5,2.45,24.9,508.0,932.44,699.77
2018,11,2,14,0,860.0,71.0,2.5,24.8,494.0,939.87,706.53
2018,11,2,14,15,774.5,83.5,2.45,24.7,444.5,882.37,668.63
2018,11,2,14,30,689.0,96.0,2.4,24.6,395.0,818.02,625.93
2018,11,2,14,45,669.0,89.0,2.4,24.5,357.0,782.81,603.29
2018,11,2,15,0,649.0,82.0,2.4,24.4,319.0,745.23,578.19
2018,11,2,15,15,640.5,73.5,2.4,24.4,283.0,713.98,556.72
2018,11,2,15,30,632.0,65.0,2.4,24.4,247.0,680.42,532.6
2018,11,2,15,45,503.5,63.0,2.2,23.7,192.5,551.44,436.97
2018,11,2,16,0,375.0,61.0,2.0,23.0,138.0,422.39,337.72
2018,11,2,16,15,312.0,50.5,2.05,22.15,103.0,348.77,277.98
2018,11,2,16,30,249.0,40.0,2.1,21.3,68.0,280.25,216.42
2018,11,2,16,45,162.0,26.0,2.15,20.5,41.0,182.46,84.38
2018,11,2,17,0,75.0,12.0,2.2,19.7,14.0,59.44,0.0
2018,11,2,17,15,37.5,6.0,2.35,19.25,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,3,6,15,33.5,4.0,1.85,14.4,2.5,0.0,0.0
2018,11,3,6,30,67.0,8.0,1.8,14.6,5.0,0.0,0.0
2018,11,3,6,45,213.5,16.0,1.75,14.85,26.0,13.66,0.0
2018,11,3,7,0,360.0,24.0,1.7,15.1,47.0,20.33,2.33
2018,11,3,7,15,474.5,30.5,1.9,15.85,87.5,27.62,17.43
2018,11,3,7,30,589.0,37.0,2.1,16.6,128.0,33.2,23.2
2018,11,3,7,45,602.5,45.0,2.25,17.4,165.0,39.66,29.18
2018,11,3,8,0,616.0,53.0,2.4,18.2,202.0,56.38,32.38
2018,11,3,8,15,706.0,52.0,2.5,18.7,255.0,109.58,58.33
2018,11,3,8,30,796.0,51.0,2.6,19.2,308.0,172.88,103.29
2018,11,3,8,45,822.5,53.5,2.7,19.75,350.0,233.16,154.59
2018,11,3,9,0,849.0,56.0,2.8,20.3,392.0,295.79,210.06
2018,11,3,9,15,867.5,57.5,2.85,20.9,429.0,356.83,264.41
2018,11,3,9,30,886.0,59.0,2.9,21.5,466.0,418.68,318.22
2018,11,3,9,45,898.5,61.0,2.9,22.1,497.5,478.84,369.02
2018,11,3,10,0,911.0,63.0,2.9,22.7,529.0,538.59,417.68
2018,11,3,10,15,920.0,63.5,2.95,23.2,553.5,594.09,461.8
2018,11,3,10,30,929.0,64.0,3.0,23.7,578.0,648.21,503.47
2018,11,3,10,45,896.0,75.5,3.0,24.25,583.5,684.87,530.5
2018,11,3,11,0,863.0,87.0,3.0,24.8,589.0,715.98,552.41
2018,11,3,11,15,767.0,117.5,3.0,25.15,569.0,721.11,554.7
2018,11,3,11,30,671.0,148.0,3.0,25.5,549.0,715.01,548.74
2018,11,3,11,45,682.5,146.5,3.0,25.9,555.5,750.82,573.71
2018,11,3,12,0,694.0,145.0,3.0,26.3,562.0,784.74,596.32
2018,11,3,12,15,694.0,142.0,2.95,26.45,556.0,804.7,609.44
2018,11,3,12,30,694.0,139.0,2.9,26.6,550.0,821.7,620.67
2018,11,3,12,45,566.5,170.5,2.85,26.8,501.0,746.55,567.93
2018,11,3,13,0,439.0,202.0,2.8,27.0,452.0,674.95,515.16
2018,11,3,13,15,483.0,179.5,2.8,27.0,445.5,700.21,535.7
2018,11,3,13,30,527.0,157.0,2.8,27.0,439.0,722.94,553.43
2018,11,3,13,45,595.5,134.0,2.75,27.05,437.0,776.66,591.57
2018,11,3,14,0,664.0,111.0,2.7,27.1,435.0,817.33,620.06
2018,11,3,14,15,600.0,117.0,2.7,26.9,394.0,761.78,582.63
2018,11,3,14,30,536.0,123.0,2.7,26.7,353.0,694.67,536.97
2018,11,3,14,45,525.0,112.0,2.65,26.5,320.0,665.54,517.65
2018,11,3,15,0,514.0,101.0,2.6,26.3,287.0,642.94,502.44
2018,11,3,15,15,440.5,96.0,2.6,26.3,241.5,553.26,436.84
2018,11,3,15,30,367.0,91.0,2.6,26.3,196.0,474.04,377.18
2018,11,3,15,45,349.0,77.5,2.4,24.8,163.0,432.69,346.54
2018,11,3,16,0,331.0,64.0,2.2,23.3,130.0,391.13,313.72
2018,11,3,16,15,308.0,49.5,2.15,22.3,98.5,344.25,274.15
2018,11,3,16,30,285.0,35.0,2.1,21.3,67.0,300.77,231.16
2018,11,3,16,45,226.5,25.5,2.05,20.25,43.0,222.31,84.81
2018,11,3,17,0,168.0,16.0,2.0,19.2,19.0,123.71,0.0
2018,11,3,17,15,84.0,8.0,2.0,18.8,9.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.0,17.95,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,4,6,45,109.0,11.5,2.0,12.45,18.0,9.82,0.0
2018,11,4,7,0,218.0,23.0,2.0,12.6,36.0,19.25,0.0
2018,11,4,7,15,277.0,35.0,2.05,13.1,67.0,28.8,18.47
2018,11,4,7,30,336.0,47.0,2.1,13.6,98.0,36.18,26.07
2018,11,4,7,45,346.0,61.5,2.1,14.15,129.5,46.52,35.63
2018,11,4,8,0,356.0,76.0,2.1,14.7,161.0,65.55,44.75
2018,11,4,8,15,401.0,86.5,2.05,15.2,200.0,104.99,67.5
2018,11,4,8,30,446.0,97.0,2.0,15.7,239.0,150.14,101.2
2018,11,4,8,45,468.0,107.5,1.9,16.2,274.5,195.88,139.76
2018,11,4,9,0,490.0,118.0,1.8,16.7,310.0,244.16,181.59
2018,11,4,9,15,468.0,135.0,1.8,17.3,332.5,285.52,218.78
2018,11,4,9,30,446.0,152.0,1.8,17.9,355.0,324.06,252.48
2018,11,4,9,45,506.5,148.5,1.8,18.5,394.0,378.84,297.08
2018,11,4,10,0,567.0,145.0,1.8,19.1,433.0,444.07,348.81
2018,11,4,10,15,641.5,132.5,1.85,19.5,473.0,509.29,400.09
2018,11,4,10,30,716.0,120.0,1.9,19.9,513.0,579.53,454.13
2018,11,4,10,45,799.0,105.0,1.95,20.3,556.0,655.41,511.23
2018,11,4,11,0,882.0,90.0,2.0,20.7,599.0,737.2,571.16
2018,11,4,11,15,834.0,103.5,2.1,20.95,591.5,755.74,583.31
2018,11,4,11,30,786.0,117.0,2.2,21.2,584.0,767.54,591.36
2018,11,4,11,45,791.0,115.5,2.3,21.5,586.5,800.9,614.55
2018,11,4,12,0,796.0,114.0,2.4,21.8,589.0,831.61,635.66
2018,11,4,12,15,836.0,102.0,2.5,21.85,597.0,878.55,668.6
2018,11,4,12,30,876.0,90.0,2.6,21.9,605.0,913.63,693.19
2018,11,4,12,45,798.5,107.0,2.75,21.95,568.0,891.73,679.4
2018,11,4,13,0,721.0,124.0,2.9,22.0,531.0,860.39,659.47
2018,11,4,13,15,775.5,104.0,3.0,22.0,527.5,893.46,684.17
2018,11,4,13,30,830.0,84.0,3.1,22.0,524.0,929.71,710.61
2018,11,4,13,45,840.5,81.0,3.2,21.95,506.5,941.07,720.12
2018,11,4,14,0,851.0,78.0,3.3,21.9,489.0,948.79,727.48
2018,11,4,14,15,770.5,86.0,3.35,21.75,438.5,879.3,681.02
2018,11,4,14,30,690.0,94.0,3.4,21.6,388.0,814.45,637.4
2018,11,4,14,45,715.0,81.0,3.45,21.45,360.5,813.44,638.99
2018,11,4,15,0,740.0,68.0,3.5,21.3,333.0,802.32,632.57
2018,11,4,15,15,678.0,67.0,3.5,21.3,286.0,737.14,585.54
2018,11,4,15,30,616.0,66.0,3.5,21.3,239.0,666.25,533.01
2018,11,4,15,45,518.0,63.0,3.5,20.4,191.0,562.48,454.92
2018,11,4,16,0,420.0,60.0,3.5,19.5,143.0,461.38,375.36
2018,11,4,16,15,350.5,48.0,3.5,18.75,104.5,377.49,305.54
2018,11,4,16,30,281.0,36.0,3.5,18.0,66.0,298.05,231.38
2018,11,4,16,45,169.0,23.0,3.45,17.3,38.5,179.22,48.92
2018,11,4,17,0,57.0,10.0,3.4,16.6,11.0,45.83,0.0
2018,11,4,17,15,28.5,5.0,3.45,16.25,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,5,6,45,127.0,11.5,2.35,13.0,18.5,9.82,0.0
2018,11,5,7,0,254.0,23.0,2.4,13.3,37.0,19.43,0.0
2018,11,5,7,15,396.0,29.5,2.45,13.75,76.0,24.37,14.52
2018,11,5,7,30,538.0,36.0,2.5,14.2,115.0,32.19,22.46
2018,11,5,7,45,607.5,40.0,2.55,14.65,159.0,35.37,25.69
2018,11,5,8,0,677.0,44.0,2.6,15.1,203.0,53.37,29.57
2018,11,5,8,15,719.5,47.5,2.6,15.65,247.0,106.36,55.91
2018,11,5,8,30,762.0,51.0,2.6,16.2,291.0,164.41,98.99
2018,11,5,8,45,792.0,52.5,2.6,16.75,332.0,224.66,150.58
2018,11,5,9,0,822.0,54.0,2.6,17.3,373.0,285.24,204.68
2018,11,5,9,15,840.0,56.5,2.65,17.95,409.5,345.23,258.64
2018,11,5,9,30,858.0,59.0,2.7,18.6,446.0,406.07,312.09
2018,11,5,9,45,867.0,62.0,2.7,19.2,476.0,463.9,361.61
2018,11,5,10,0,876.0,65.0,2.7,19.8,506.0,521.04,408.8
2018,11,5,10,15,886.0,66.5,2.65,20.25,531.0,576.21,452.92
2018,11,5,10,30,896.0,68.0,2.6,20.7,556.0,630.23,494.63
2018,11,5,10,45,903.0,68.5,2.55,21.15,573.5,679.77,531.72
2018,11,5,11,0,910.0,69.0,2.5,21.6,591.0,727.35,565.31
2018,11,5,11,15,913.5,69.5,2.5,21.9,601.0,770.11,594.3
2018,11,5,11,30,917.0,70.0,2.5,22.2,611.0,810.2,621.13
2018,11,5,11,45,918.0,70.5,2.45,22.5,613.5,845.37,643.96
2018,11,5,12,0,919.0,71.0,2.4,22.8,616.0,877.35,664.44
2018,11,5,12,15,918.5,70.0,2.45,22.9,610.5,902.86,681.83
2018,11,5,12,30,918.0,69.0,2.5,23.0,605.0,924.81,696.95
2018,11,5,12,45,914.0,69.0,2.55,23.15,592.0,941.13,708.28
2018,11,5,13,0,910.0,69.0,2.6,23.3,579.0,953.68,717.26
2018,11,5,13,15,903.0,68.0,2.6,23.25,558.5,958.26,721.18
2018,11,5,13,30,896.0,67.0,2.6,23.2,538.0,958.98,722.75
2018,11,5,13,45,884.0,66.0,2.65,23.2,510.5,951.07,718.99
2018,11,5,14,0,872.0,65.0,2.7,23.2,483.0,939.47,712.88
2018,11,5,14,15,855.5,63.5,2.7,23.1,449.5,919.33,700.84
2018,11,5,14,30,839.0,62.0,2.7,23.0,416.0,895.91,686.51
2018,11,5,14,45,814.0,60.5,2.75,22.85,377.0,871.68,671.91
2018,11,5,15,0,789.0,59.0,2.8,22.7,338.0,834.37,647.63
2018,11,5,15,15,753.5,56.0,2.8,22.7,295.0,783.17,611.97
2018,11,5,15,30,718.0,53.0,2.8,22.7,252.0,730.48,573.95
2018,11,5,15,45,663.0,48.5,2.7,21.7,207.0,658.22,521.23
2018,11,5,16,0,608.0,44.0,2.6,20.7,162.0,586.42,465.98
2018,11,5,16,15,514.0,38.5,2.6,19.75,119.5,493.54,391.18
2018,11,5,16,30,420.0,33.0,2.6,18.8,77.0,397.88,302.87
2018,11,5,16,45,258.0,22.5,2.6,17.9,45.0,238.06,33.63
2018,11,5,17,0,96.0,12.0,2.6,17.0,13.0,72.98,0.0
2018,11,5,17,15,48.0,6.0,2.65,16.55,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,6,6,45,131.5,11.5,1.85,11.75,18.5,9.82,0.0
2018,11,6,7,0,263.0,23.0,1.8,11.9,37.0,19.56,0.0
2018,11,6,7,15,412.0,30.0,1.85,12.55,77.5,24.94,14.85
2018,11,6,7,30,561.0,37.0,1.9,13.2,118.0,33.3,23.49
2018,11,6,7,45,631.5,42.0,1.95,13.9,163.5,37.35,27.5
2018,11,6,8,0,702.0,47.0,2.0,14.6,209.0,56.4,31.99
2018,11,6,8,15,745.0,50.5,2.1,15.15,254.0,110.98,58.95
2018,11,6,8,30,788.0,54.0,2.2,15.7,299.0,170.7,103.17
2018,11,6,8,45,814.5,56.5,2.3,16.25,340.5,230.79,154.8
2018,11,6,9,0,841.0,59.0,2.4,16.8,382.0,294.61,211.75
2018,11,6,9,15,860.5,61.0,2.35,17.3,419.0,355.84,266.72
2018,11,6,9,30,880.0,63.0,2.3,17.8,456.0,418.02,321.18
2018,11,6,9,45,892.0,65.5,2.3,18.3,487.5,477.97,372.35
2018,11,6,10,0,904.0,68.0,2.3,18.8,519.0,537.5,421.35
2018,11,6,10,15,914.0,69.0,2.25,19.3,544.0,593.61,465.86
2018,11,6,10,30,924.0,70.0,2.2,19.8,569.0,648.49,507.81
2018,11,6,10,45,930.5,70.5,2.15,20.3,586.5,699.02,545.16
2018,11,6,11,0,937.0,71.0,2.1,20.8,604.0,747.46,578.89
2018,11,6,11,15,940.5,71.0,2.1,21.2,614.0,790.77,607.64
2018,11,6,11,30,944.0,71.0,2.1,21.6,624.0,831.3,634.15
2018,11,6,11,45,945.5,71.0,2.1,22.05,626.5,867.22,657.14
2018,11,6,12,0,947.0,71.0,2.1,22.5,629.0,899.87,677.78
2018,11,6,12,15,943.5,71.0,2.15,22.8,622.5,924.72,694.03
2018,11,6,12,30,940.0,71.0,2.2,23.1,616.0,945.8,707.9
2018,11,6,12,45,932.5,72.0,2.2,23.35,602.0,960.63,717.35
2018,11,6,13,0,925.0,73.0,2.2,23.6,588.0,971.52,724.38
2018,11,6,13,15,917.0,72.0,2.2,23.7,567.0,975.43,727.41
2018,11,6,13,30,909.0,71.0,2.2,23.8,546.0,975.4,728.06
2018,11,6,13,45,897.5,69.5,2.2,23.9,517.5,967.48,723.65
2018,11,6,14,0,886.0,68.0,2.2,24.0,489.0,955.78,716.92
2018,11,6,14,15,869.5,66.0,2.15,23.95,454.5,935.0,704.06
2018,11,6,14,30,853.0,64.0,2.1,23.9,420.0,910.88,688.95
2018,11,6,14,45,829.5,61.5,2.1,23.85,380.5,886.46,673.95
2018,11,6,15,0,806.0,59.0,2.1,23.8,341.0,848.91,649.48
2018,11,6,15,15,770.0,56.0,2.1,23.8,297.5,796.99,614.12
2018,11,6,15,30,734.0,53.0,2.1,23.8,254.0,743.51,576.32
2018,11,6,15,45,680.0,48.5,1.9,22.45,208.5,671.71,524.85
2018,11,6,16,0,626.0,44.0,1.7,21.1,163.0,600.18,470.65
2018,11,6,16,15,533.5,38.0,1.8,20.2,119.5,497.63,390.15
2018,11,6,16,30,441.0,32.0,1.9,19.3,76.0,411.94,308.06
2018,11,6,16,45,273.0,21.5,1.95,18.4,44.0,245.66,0.0
2018,11,6,17,0,105.0,11.0,2.0,17.5,12.0,77.93,0.0
2018,11,6,17,15,52.5,5.5,2.1,17.05,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,7,6,45,123.5,11.0,0.7,13.15,17.0,9.39,0.0
2018,11,7,7,0,247.0,22.0,0.7,13.2,34.0,18.71,0.0
2018,11,7,7,15,391.0,29.5,0.75,13.7,73.0,24.53,14.18
2018,11,7,7,30,535.0,37.0,0.8,14.2,112.0,33.28,23.34
2018,11,7,7,45,606.0,41.5,0.85,14.65,156.0,36.83,26.95
2018,11,7,8,0,677.0,46.0,0.9,15.1,200.0,54.6,30.97
2018,11,7,8,15,721.5,50.0,1.05,15.7,244.5,108.06,57.31
2018,11,7,8,30,766.0,54.0,1.2,16.3,289.0,166.87,100.49
2018,11,7,8,45,795.0,56.0,1.35,16.85,330.0,225.58,150.4
2018,11,7,9,0,824.0,58.0,1.5,17.4,371.0,288.28,205.82
2018,11,7,9,15,843.5,60.0,1.6,17.95,407.5,348.38,259.41
2018,11,7,9,30,863.0,62.0,1.7,18.5,444.0,409.45,312.66
2018,11,7,9,45,877.0,63.5,1.8,19.0,475.0,468.22,362.72
2018,11,7,10,0,891.0,65.0,1.9,19.5,506.0,526.78,410.96
2018,11,7,10,15,901.0,66.0,1.9,19.95,530.5,582.07,454.83
2018,11,7,10,30,911.0,67.0,1.9,20.4,555.0,636.16,496.29
2018,11,7,10,45,917.5,67.5,1.9,20.85,572.5,685.94,533.3
2018,11,7,11,0,924.0,68.0,1.9,21.3,590.0,733.68,566.86
2018,11,7,11,15,927.5,68.5,1.85,21.6,600.0,776.91,595.31
2018,11,7,11,30,931.0,69.0,1.8,21.9,610.0,817.42,621.49
2018,11,7,11,45,932.0,68.5,1.8,22.2,612.0,851.8,643.69
2018,11,7,12,0,933.0,68.0,1.8,22.5,614.0,882.91,663.61
2018,11,7,12,15,931.5,67.5,1.8,22.7,608.0,908.43,680.01
2018,11,7,12,30,930.0,67.0,1.8,22.9,602.0,930.32,694.08
