Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,15,15,0.0,16.5,3.0,15.6,16.5,13.57,5.97
2018,11,27,15,30,0.0,11.0,3.0,15.6,11.0,9.04,2.05
2018,11,27,15,45,0.0,8.5,2.6,15.3,8.5,6.98,0.25
2018,11,27,16,0,0.0,6.0,2.2,15.0,6.0,4.92,0.0
2018,11,27,16,15,0.0,4.0,2.1,14.9,4.0,3.28,0.0
2018,11,27,16,30,0.0,2.0,2.0,14.8,2.0,1.64,0.0
2018,11,27,16,45,0.0,1.0,1.9,14.65,1.0,0.85,0.0
2018,11,27,17,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,28,6,45,23.0,3.5,0.35,13.6,3.0,0.0,0.0
2018,11,28,7,0,46.0,7.0,0.3,13.6,6.0,0.0,0.0
2018,11,28,7,15,53.0,12.0,0.4,13.8,13.5,10.24,0.0
2018,11,28,7,30,60.0,17.0,0.5,14.0,21.0,13.67,2.06
2018,11,28,7,45,30.0,23.0,0.6,14.2,25.0,19.06,10.52
2018,11,28,8,0,0.0,29.0,0.7,14.4,29.0,23.94,15.38
2018,11,28,8,15,30.5,48.5,0.8,14.65,55.5,42.0,29.04
2018,11,28,8,30,61.0,68.0,0.9,14.9,82.0,64.85,46.9
2018,11,28,8,45,61.0,78.5,1.05,15.2,95.0,78.96,59.0
2018,11,28,9,0,61.0,89.0,1.2,15.5,108.0,90.47,69.11
2018,11,28,9,15,31.0,101.0,1.2,15.8,110.5,96.01,74.98
2018,11,28,9,30,1.0,113.0,1.2,16.1,113.0,95.15,74.84
2018,11,28,9,45,15.5,121.5,1.2,16.35,128.0,108.94,86.06
2018,11,28,10,0,30.0,130.0,1.2,16.6,143.0,129.14,102.65
2018,11,28,10,15,97.0,157.5,1.25,16.8,201.5,201.21,161.81
2018,11,28,10,30,164.0,185.0,1.3,17.0,260.0,274.2,220.79
2018,11,28,10,45,117.0,173.0,1.4,17.2,227.5,242.83,195.38
2018,11,28,11,0,70.0,161.0,1.5,17.4,195.0,195.11,156.64
2018,11,28,11,15,36.5,147.5,1.55,17.5,165.5,161.63,129.0
2018,11,28,11,30,3.0,134.0,1.6,17.6,136.0,117.2,91.85
2018,11,28,11,45,55.5,150.0,1.65,17.75,178.5,183.56,147.63
2018,11,28,12,0,108.0,166.0,1.7,17.9,221.0,261.0,211.05
2018,11,28,12,15,86.5,177.5,1.85,17.9,221.5,245.13,197.75
2018,11,28,12,30,65.0,189.0,2.0,17.9,222.0,243.68,196.12
2018,11,28,12,45,171.0,182.0,2.15,17.9,265.5,350.59,284.63
2018,11,28,13,0,277.0,175.0,2.3,17.9,309.0,462.73,374.72
2018,11,28,13,15,491.0,136.0,2.4,17.85,363.0,639.16,513.54
2018,11,28,13,30,705.0,97.0,2.5,17.8,417.0,806.18,636.08
2018,11,28,13,45,689.5,94.5,2.6,17.7,392.5,794.38,627.84
2018,11,28,14,0,674.0,92.0,2.7,17.6,368.0,779.52,618.93
2018,11,28,14,15,673.5,84.5,2.65,17.5,342.0,769.11,612.23
2018,11,28,14,30,673.0,77.0,2.6,17.4,316.0,755.66,603.12
2018,11,28,14,45,619.5,75.0,2.55,17.25,277.0,698.76,561.64
2018,11,28,15,0,566.0,73.0,2.5,17.1,238.0,640.49,518.34
2018,11,28,15,15,536.0,64.5,2.5,17.1,202.5,593.72,482.35
2018,11,28,15,30,506.0,56.0,2.5,17.1,167.0,546.01,443.99
2018,11,28,15,45,451.0,50.0,2.15,16.6,133.0,480.38,389.47
2018,11,28,16,0,396.0,44.0,1.8,16.1,99.0,415.46,332.76
2018,11,28,16,15,249.0,31.5,1.8,15.9,62.0,277.06,208.47
2018,11,28,16,30,102.0,19.0,1.8,15.7,25.0,126.58,0.0
2018,11,28,16,45,51.0,9.5,1.8,15.5,12.5,43.01,0.0
2018,11,28,17,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.55,14.55,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.15,15.2,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.65,15.4,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,6.15,15.55,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,6.4,15.6,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,6.45,15.6,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,6.5,15.6,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,6.5,15.6,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.5,15.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,6.4,15.5,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,6.3,15.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,6.2,15.25,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,6.1,14.95,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,6.1,14.8,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,6.15,14.7,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,6.3,14.55,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,6.55,14.4,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,6.7,14.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,6.75,14.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.85,14.35,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,6.9,14.4,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,6.95,14.45,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,7.0,14.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,7.2,14.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.5,7.3,14.5,1.5,0.0,0.0
2018,11,29,7,0,0.0,3.0,7.4,14.5,3.0,0.0,0.0
2018,11,29,7,15,8.5,12.5,7.4,14.5,13.0,10.67,0.0
2018,11,29,7,30,17.0,22.0,7.4,14.5,23.0,17.9,3.15
2018,11,29,7,45,38.5,35.5,7.4,14.5,40.5,28.09,17.88
2018,11,29,8,0,60.0,49.0,7.4,14.5,58.0,38.35,27.79
2018,11,29,8,15,38.5,49.0,7.35,14.55,55.5,42.79,29.34
2018,11,29,8,30,17.0,49.0,7.3,14.6,53.0,43.18,30.46
2018,11,29,8,45,70.0,76.5,7.2,14.65,97.0,78.84,58.7
2018,11,29,9,0,123.0,104.0,7.1,14.7,141.0,121.13,93.22
2018,11,29,9,15,129.0,97.5,7.05,14.7,140.5,126.34,98.6
2018,11,29,9,30,135.0,91.0,7.0,14.7,140.0,135.73,107.61
2018,11,29,9,45,67.5,54.5,6.95,14.75,79.0,78.18,60.58
2018,11,29,10,0,0.0,18.0,6.9,14.8,18.0,14.84,7.04
2018,11,29,10,15,0.0,30.0,6.85,14.8,30.0,24.78,15.5
2018,11,29,10,30,0.0,42.0,6.8,14.8,42.0,34.74,23.95
2018,11,29,10,45,19.5,82.0,6.75,14.85,91.5,83.9,65.93
2018,11,29,11,0,39.0,122.0,6.7,14.9,141.0,135.84,109.95
2018,11,29,11,15,109.5,151.0,6.6,14.95,206.0,228.59,188.75
2018,11,29,11,30,180.0,180.0,6.5,15.0,271.0,318.23,264.02
2018,11,29,11,45,161.0,169.5,6.4,15.1,251.0,300.51,249.21
2018,11,29,12,0,142.0,159.0,6.3,15.2,231.0,280.7,232.76
2018,11,29,12,15,142.5,131.0,6.2,15.25,203.0,271.07,225.3
2018,11,29,12,30,143.0,103.0,6.1,15.3,175.0,244.24,203.8
2018,11,29,12,45,273.5,138.0,6.0,15.35,271.5,406.44,339.96
2018,11,29,13,0,404.0,173.0,5.9,15.4,368.0,594.72,491.81
2018,11,29,13,15,474.0,150.0,5.75,15.4,370.5,640.14,529.14
2018,11,29,13,30,544.0,127.0,5.6,15.4,373.0,683.51,563.74
2018,11,29,13,45,357.0,119.5,5.4,15.35,277.0,506.2,422.23
2018,11,29,14,0,170.0,112.0,5.2,15.3,181.0,302.89,253.9
2018,11,29,14,15,245.5,93.0,5.05,15.2,184.5,372.4,314.01
2018,11,29,14,30,321.0,74.0,4.9,15.1,188.0,415.38,351.16
2018,11,29,14,45,350.5,81.0,4.7,15.0,193.0,451.92,381.07
2018,11,29,15,0,380.0,88.0,4.5,14.9,198.0,486.41,408.64
2018,11,29,15,15,393.5,74.0,4.5,14.9,173.5,474.26,397.92
2018,11,29,15,30,407.0,60.0,4.5,14.9,149.0,466.72,390.03
2018,11,29,15,45,413.0,51.0,4.35,14.5,124.5,450.13,373.42
2018,11,29,16,0,419.0,42.0,4.2,14.1,100.0,431.66,352.25
2018,11,29,16,15,297.5,32.0,4.25,13.85,65.5,314.16,239.61
2018,11,29,16,30,176.0,22.0,4.3,13.6,31.0,185.81,0.0
2018,11,29,16,45,88.0,11.0,4.4,13.35,15.5,69.62,0.0
2018,11,29,17,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.3,12.65,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.45,12.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.6,12.65,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,5.6,12.55,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.6,12.45,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,5.25,11.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.65,11.35,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,11,30,6,45,26.5,3.5,4.05,10.5,2.5,0.0,0.0
2018,11,30,7,0,53.0,7.0,4.0,10.5,5.0,0.0,0.0
2018,11,30,7,15,67.0,14.5,4.1,10.95,16.0,12.38,0.0
2018,11,30,7,30,81.0,22.0,4.2,11.4,27.0,17.37,1.56
2018,11,30,7,45,95.5,38.5,4.3,11.85,49.0,29.7,19.32
2018,11,30,8,0,110.0,55.0,4.4,12.3,71.0,41.69,30.95
2018,11,30,8,15,120.0,71.0,4.45,12.6,93.5,63.92,44.87
2018,11,30,8,30,130.0,87.0,4.5,12.9,116.0,87.85,63.72
2018,11,30,8,45,187.0,99.5,4.6,13.2,150.5,121.1,89.8
2018,11,30,9,0,244.0,112.0,4.7,13.5,185.0,160.2,122.05
2018,11,30,9,15,348.5,113.0,4.65,13.75,231.0,215.0,167.14
2018,11,30,9,30,453.0,114.0,4.6,14.0,277.0,277.59,219.88
2018,11,30,9,45,524.0,112.0,4.55,14.3,316.5,334.31,268.76
2018,11,30,10,0,595.0,110.0,4.5,14.6,356.0,402.85,326.83
2018,11,30,10,15,637.0,108.5,4.45,14.8,386.0,458.28,373.84
2018,11,30,10,30,679.0,107.0,4.4,15.0,416.0,516.26,421.99
2018,11,30,10,45,737.5,98.0,4.35,15.25,445.5,578.51,472.65
2018,11,30,11,0,796.0,89.0,4.3,15.5,475.0,641.4,522.83
2018,11,30,11,15,830.0,83.0,4.3,15.6,493.0,694.4,564.77
2018,11,30,11,30,864.0,77.0,4.3,15.7,511.0,747.03,603.76
2018,11,30,11,45,863.0,77.5,4.25,15.8,513.5,779.57,627.06
2018,11,30,12,0,862.0,78.0,4.2,15.9,516.0,809.09,648.26
2018,11,30,12,15,863.0,76.5,4.25,15.95,512.0,834.66,667.06
2018,11,30,12,30,864.0,75.0,4.3,16.0,508.0,848.33,677.39
2018,11,30,12,45,864.5,73.0,4.3,16.0,497.5,865.91,690.56
2018,11,30,13,0,865.0,71.0,4.3,16.0,487.0,880.13,701.36
2018,11,30,13,15,855.5,69.5,4.25,16.0,467.5,882.49,703.39
2018,11,30,13,30,846.0,68.0,4.2,16.0,448.0,891.11,710.23
2018,11,30,13,45,834.0,66.0,4.2,15.95,423.0,883.45,705.63
2018,11,30,14,0,822.0,64.0,4.2,15.9,398.0,872.27,698.6
2018,11,30,14,15,802.5,62.0,4.15,15.75,367.0,850.8,683.96
2018,11,30,14,30,783.0,60.0,4.1,15.6,336.0,826.2,666.82
2018,11,30,14,45,755.0,57.0,4.1,15.5,300.0,789.67,640.39
2018,11,30,15,0,727.0,54.0,4.1,15.4,264.0,750.75,611.39
2018,11,30,15,15,683.0,51.0,4.1,15.4,225.0,695.82,568.72
2018,11,30,15,30,639.0,48.0,4.1,15.4,186.0,639.67,523.34
2018,11,30,15,45,570.5,42.5,3.75,14.6,146.0,559.67,457.65
2018,11,30,16,0,502.0,37.0,3.4,13.8,106.0,491.58,397.58
2018,11,30,16,15,366.0,29.5,3.3,13.35,70.0,363.95,275.44
2018,11,30,16,30,230.0,22.0,3.2,12.9,34.0,221.77,0.0
2018,11,30,16,45,115.0,11.0,3.15,12.45,17.0,88.13,0.0
2018,11,30,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,12,1,6,45,3.0,2.0,4.1,12.4,2.0,0.0,0.0
2018,12,1,7,0,6.0,4.0,4.1,12.5,4.0,0.0,0.0
2018,12,1,7,15,56.0,16.5,4.2,12.7,19.5,14.08,0.0
2018,12,1,7,30,106.0,29.0,4.3,12.9,35.0,22.31,1.27
2018,12,1,7,45,192.0,43.0,4.4,13.1,66.0,32.98,21.75
2018,12,1,8,0,278.0,57.0,4.5,13.3,97.0,43.39,32.24
2018,12,1,8,15,217.5,44.5,4.6,13.35,82.0,49.12,29.17
2018,12,1,8,30,157.0,32.0,4.7,13.4,67.0,47.38,28.0
2018,12,1,8,45,78.5,27.5,4.8,13.5,45.0,39.01,24.5
2018,12,1,9,0,0.0,23.0,4.9,13.6,23.0,18.95,10.69
2018,12,1,9,15,0.0,33.5,5.0,13.65,33.5,27.64,18.18
2018,12,1,9,30,0.0,44.0,5.1,13.7,44.0,36.37,25.65
2018,12,1,9,45,98.5,72.5,5.25,13.8,113.0,111.75,89.07
2018,12,1,10,0,197.0,101.0,5.4,13.9,182.0,192.65,157.54
2018,12,1,10,15,459.5,100.0,5.45,14.0,303.5,356.38,294.58
2018,12,1,10,30,722.0,99.0,5.5,14.1,425.0,531.07,438.19
2018,12,1,10,45,638.5,118.5,5.6,14.2,415.0,537.65,444.46
2018,12,1,11,0,555.0,138.0,5.7,14.3,405.0,528.1,437.58
2018,12,1,11,15,510.0,139.0,5.75,14.35,388.5,524.36,435.35
2018,12,1,11,30,465.0,140.0,5.8,14.4,372.0,515.41,428.53
2018,12,1,11,45,635.5,117.0,5.8,14.5,436.5,650.76,538.89
2018,12,1,12,0,806.0,94.0,5.8,14.6,501.0,781.22,639.55
2018,12,1,12,15,627.0,119.5,5.8,14.6,434.5,691.55,569.73
2018,12,1,12,30,448.0,145.0,5.8,14.6,368.0,576.36,478.19
2018,12,1,12,45,363.5,155.0,5.8,14.65,333.5,526.57,437.59
2018,12,1,13,0,279.0,165.0,5.8,14.7,299.0,451.31,376.12
2018,12,1,13,15,419.5,145.0,5.75,14.65,337.5,583.23,485.54
2018,12,1,13,30,560.0,125.0,5.7,14.6,376.0,703.45,581.76
2018,12,1,13,45,575.0,116.0,5.7,14.55,361.0,712.07,588.83
2018,12,1,14,0,590.0,107.0,5.7,14.5,346.0,717.96,594.3
2018,12,1,14,15,610.5,95.0,5.65,14.35,325.5,722.4,598.69
2018,12,1,14,30,631.0,83.0,5.6,14.2,305.0,723.45,600.31
2018,12,1,14,45,647.5,74.5,5.5,14.1,281.0,721.98,599.38
2018,12,1,15,0,664.0,66.0,5.4,14.0,257.0,717.24,595.33
2018,12,1,15,15,614.5,61.5,5.4,14.0,218.0,657.23,547.12
2018,12,1,15,30,565.0,57.0,5.4,14.0,179.0,596.64,496.87
2018,12,1,15,45,490.5,50.5,5.0,13.45,140.0,512.93,425.94
2018,12,1,16,0,416.0,44.0,4.6,12.9,101.0,430.83,353.22
2018,12,1,16,15,291.0,33.0,4.5,12.6,66.0,309.67,235.64
2018,12,1,16,30,166.0,22.0,4.4,12.3,31.0,178.2,0.0
2018,12,1,16,45,83.0,11.0,4.25,11.95,15.5,66.24,0.0
2018,12,1,17,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,2,7,15,135.5,11.0,1.7,8.0,19.0,9.39,0.0
2018,12,2,7,30,271.0,22.0,1.6,8.3,38.0,18.47,0.0
2018,12,2,7,45,413.5,29.0,1.5,8.6,76.5,24.02,14.51
2018,12,2,8,0,556.0,36.0,1.4,8.9,115.0,32.39,23.11
2018,12,2,8,15,622.0,40.5,1.4,9.2,156.0,71.9,36.61
2018,12,2,8,30,688.0,45.0,1.4,9.5,197.0,124.68,71.14
2018,12,2,8,45,730.0,48.5,1.35,9.85,237.0,179.91,116.54
2018,12,2,9,0,772.0,52.0,1.3,10.2,277.0,239.6,169.46
2018,12,2,9,15,797.5,54.5,1.3,10.5,313.0,297.55,222.69
2018,12,2,9,30,823.0,57.0,1.3,10.8,349.0,357.36,276.94
2018,12,2,9,45,837.0,59.5,1.3,11.1,379.0,412.97,326.73
2018,12,2,10,0,851.0,62.0,1.3,11.4,409.0,468.97,375.21
2018,12,2,10,15,863.5,63.5,1.25,11.6,433.5,522.83,420.26
2018,12,2,10,30,876.0,65.0,1.2,11.8,458.0,575.98,463.13
2018,12,2,10,45,885.0,65.5,1.15,12.0,476.0,624.87,501.34
2018,12,2,11,0,894.0,66.0,1.1,12.2,494.0,672.18,537.13
2018,12,2,11,15,898.5,67.0,1.05,12.45,505.5,715.11,567.64
2018,12,2,11,30,903.0,68.0,1.0,12.7,517.0,755.67,594.73
2018,12,2,11,45,905.0,67.5,1.0,12.95,520.5,789.93,617.68
2018,12,2,12,0,907.0,67.0,1.0,13.2,524.0,821.24,638.49
2018,12,2,12,15,906.0,67.0,1.0,13.35,520.0,847.6,656.06
2018,12,2,12,30,905.0,67.0,1.0,13.5,516.0,870.65,671.4
2018,12,2,12,45,868.0,73.0,1.0,13.65,496.0,866.41,668.18
2018,12,2,13,0,831.0,79.0,1.0,13.8,476.0,866.96,668.78
2018,12,2,13,15,739.5,94.5,0.95,13.75,437.5,821.63,637.44
2018,12,2,13,30,648.0,110.0,0.9,13.7,399.0,766.31,599.4
2018,12,2,13,45,750.0,85.0,0.85,13.65,401.5,828.3,643.67
2018,12,2,14,0,852.0,60.0,0.8,13.6,404.0,882.7,680.29
2018,12,2,14,15,773.0,66.5,0.8,13.4,360.0,828.21,643.37
2018,12,2,14,30,694.0,73.0,0.8,13.2,316.0,767.04,602.44
2018,12,2,14,45,602.5,76.0,0.8,13.0,270.5,682.88,543.68
2018,12,2,15,0,511.0,79.0,0.8,12.8,225.0,597.4,481.95
2018,12,2,15,15,444.0,72.5,0.8,12.8,186.0,522.06,425.13
2018,12,2,15,30,377.0,66.0,0.8,12.8,147.0,443.44,363.37
2018,12,2,15,45,317.0,56.0,0.9,12.35,114.0,373.92,307.21
2018,12,2,16,0,257.0,46.0,1.0,11.9,81.0,307.41,249.63
2018,12,2,16,15,191.5,33.0,1.1,11.6,53.5,235.85,176.66
2018,12,2,16,30,126.0,20.0,1.2,11.3,26.0,145.34,0.0
2018,12,2,16,45,63.0,10.0,1.3,11.0,13.0,51.7,0.0
2018,12,2,17,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.75,6.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.8,5.65,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,12,3,7,15,58.5,10.5,2.9,6.1,14.0,8.96,0.0
2018,12,3,7,30,117.0,21.0,3.0,6.6,28.0,16.32,0.0
2018,12,3,7,45,182.0,34.5,3.1,7.1,55.0,26.57,16.51
2018,12,3,8,0,247.0,48.0,3.2,7.6,82.0,36.62,26.91
2018,12,3,8,15,286.5,60.0,3.2,8.05,112.5,64.3,40.99
2018,12,3,8,30,326.0,72.0,3.2,8.5,143.0,100.27,66.72
2018,12,3,8,45,282.0,88.5,3.15,9.0,158.5,127.63,92.41
2018,12,3,9,0,238.0,105.0,3.1,9.5,174.0,151.31,116.12
2018,12,3,9,15,412.0,97.5,3.05,10.0,235.0,217.81,169.33
2018,12,3,9,30,586.0,90.0,3.0,10.5,296.0,303.73,240.6
2018,12,3,9,45,707.0,77.0,3.0,11.0,347.5,376.78,302.92
2018,12,3,10,0,828.0,64.0,3.0,11.5,399.0,460.56,373.55
2018,12,3,10,15,730.5,88.0,3.0,11.7,397.0,481.72,394.0
2018,12,3,10,30,633.0,112.0,3.0,11.9,395.0,491.3,403.71
2018,12,3,10,45,549.5,137.0,3.0,12.15,389.5,493.11,406.02
2018,12,3,11,0,466.0,162.0,3.0,12.4,384.0,492.65,405.47
2018,12,3,11,15,451.0,169.5,3.0,12.55,388.5,513.69,422.42
2018,12,3,11,30,436.0,177.0,3.0,12.7,393.0,532.26,436.99
2018,12,3,11,45,476.0,167.5,3.0,12.85,405.0,572.67,469.48
2018,12,3,12,0,516.0,158.0,3.0,13.0,417.0,613.5,501.88
2018,12,3,12,15,489.0,163.5,2.95,13.1,407.0,615.7,502.98
2018,12,3,12,30,462.0,169.0,2.9,13.2,397.0,614.72,501.82
2018,12,3,12,45,570.5,140.0,2.85,13.3,415.5,697.44,566.86
2018,12,3,13,0,679.0,111.0,2.8,13.4,434.0,774.63,623.86
2018,12,3,13,15,548.5,128.0,2.8,13.45,382.5,687.37,558.47
2018,12,3,13,30,418.0,145.0,2.8,13.5,331.0,587.9,482.3
2018,12,3,13,45,285.0,155.0,2.75,13.55,278.5,461.99,382.42
2018,12,3,14,0,152.0,165.0,2.7,13.6,226.0,337.78,280.4
2018,12,3,14,15,125.0,144.5,2.7,13.5,192.0,289.14,241.22
2018,12,3,14,30,98.0,124.0,2.7,13.4,158.0,239.82,200.44
2018,12,3,14,45,49.0,92.5,2.7,13.3,109.5,138.53,114.6
2018,12,3,15,0,0.0,61.0,2.7,13.2,61.0,50.94,38.19
2018,12,3,15,15,53.5,62.0,2.7,13.2,73.5,121.7,100.69
2018,12,3,15,30,107.0,63.0,2.7,13.2,86.0,172.24,144.32
2018,12,3,15,45,78.0,49.0,2.6,12.45,64.0,129.47,106.53
2018,12,3,16,0,49.0,35.0,2.5,11.7,42.0,87.33,68.91
2018,12,3,16,15,24.5,21.0,2.5,11.45,24.5,48.82,32.71
2018,12,3,16,30,0.0,7.0,2.5,11.2,7.0,5.75,0.0
2018,12,3,16,45,0.0,3.5,2.55,10.9,3.5,2.99,0.0
2018,12,3,17,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.85,8.6,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.9,8.55,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,4,7,15,0.0,5.5,3.9,8.6,5.5,4.69,0.0
2018,12,4,7,30,0.0,11.0,4.0,8.8,11.0,9.06,0.0
2018,12,4,7,45,0.0,21.5,4.1,9.0,21.5,17.75,8.88
2018,12,4,8,0,0.0,32.0,4.2,9.2,32.0,26.45,17.7
2018,12,4,8,15,0.0,43.5,4.2,9.6,43.5,35.82,25.15
2018,12,4,8,30,0.0,55.0,4.2,10.0,55.0,45.3,33.58
2018,12,4,8,45,0.0,64.0,4.2,10.35,64.0,52.88,40.28
2018,12,4,9,0,0.0,73.0,4.2,10.7,73.0,60.51,46.9
2018,12,4,9,15,0.0,88.0,4.2,11.2,88.0,73.28,57.81
2018,12,4,9,30,0.0,103.0,4.2,11.7,103.0,86.3,68.81
2018,12,4,9,45,0.0,107.5,4.2,12.2,107.5,90.37,72.06
2018,12,4,10,0,0.0,112.0,4.2,12.7,112.0,94.44,75.27
2018,12,4,10,15,0.0,113.5,4.15,13.05,113.5,95.86,76.26
2018,12,4,10,30,0.0,115.0,4.1,13.4,115.0,97.28,77.25
2018,12,4,10,45,0.0,121.5,4.0,13.75,121.5,103.23,82.05
2018,12,4,11,0,0.0,128.0,3.9,14.1,128.0,109.3,86.94
2018,12,4,11,15,0.0,132.0,3.75,14.35,132.0,113.18,90.01
2018,12,4,11,30,0.0,136.0,3.6,14.6,136.0,117.15,93.17
2018,12,4,11,45,5.0,146.5,3.5,14.8,149.0,131.33,105.01
2018,12,4,12,0,10.0,157.0,3.4,15.0,162.0,146.24,117.43
2018,12,4,12,15,19.5,174.5,3.2,15.05,184.0,172.82,139.65
2018,12,4,12,30,29.0,192.0,3.0,15.1,206.0,216.93,176.03
2018,12,4,12,45,27.0,186.5,2.8,15.1,199.5,195.55,158.5
2018,12,4,13,0,25.0,181.0,2.6,15.1,193.0,190.02,154.04
2018,12,4,13,15,22.0,173.5,2.6,14.95,183.5,181.35,147.1
2018,12,4,13,30,19.0,166.0,2.6,14.8,174.0,172.67,140.12
2018,12,4,13,45,14.0,145.5,2.6,14.65,151.5,147.33,119.25
2018,12,4,14,0,9.0,125.0,2.6,14.5,129.0,121.98,98.17
2018,12,4,14,15,4.5,91.5,2.7,14.25,93.5,83.37,65.72
2018,12,4,14,30,0.0,58.0,2.8,14.0,58.0,48.02,35.6
2018,12,4,14,45,0.0,49.5,2.9,13.75,49.5,40.94,29.61
2018,12,4,15,0,0.0,41.0,3.0,13.5,41.0,33.87,23.56
2018,12,4,15,15,0.0,37.0,3.0,13.5,37.0,30.55,20.65
2018,12,4,15,30,0.0,33.0,3.0,13.5,33.0,27.23,17.68
2018,12,4,15,45,0.0,26.5,3.0,12.85,26.5,21.85,12.94
2018,12,4,16,0,0.0,20.0,3.0,12.2,20.0,16.47,8.13
2018,12,4,16,15,0.0,13.5,2.9,11.9,13.5,11.11,2.87
2018,12,4,16,30,0.0,7.0,2.8,11.6,7.0,5.75,0.0
2018,12,4,16,45,0.0,3.5,2.75,11.3,3.5,2.99,0.0
2018,12,4,17,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,5,7,15,23.5,4.0,3.65,10.4,5.0,3.41,0.0
2018,12,5,7,30,47.0,8.0,3.7,10.5,10.0,6.22,0.0
2018,12,5,7,45,38.0,9.0,3.7,10.55,12.0,6.9,0.0
2018,12,5,8,0,29.0,10.0,3.7,10.6,14.0,8.2,1.54
2018,12,5,8,15,39.0,14.5,3.7,10.75,21.5,14.22,5.4
2018,12,5,8,30,49.0,19.0,3.7,10.9,29.0,22.18,11.38
2018,12,5,8,45,24.5,27.5,3.7,11.05,32.5,28.44,17.96
2018,12,5,9,0,0.0,36.0,3.7,11.2,36.0,29.71,20.19
2018,12,5,9,15,0.0,41.5,3.65,11.5,41.5,34.28,24.14
2018,12,5,9,30,0.0,47.0,3.6,11.8,47.0,38.86,28.04
2018,12,5,9,45,0.0,50.0,3.55,12.05,50.0,41.36,30.13
2018,12,5,10,0,0.0,53.0,3.5,12.3,53.0,43.86,32.2
2018,12,5,10,15,0.0,60.0,3.4,12.6,60.0,49.7,37.11
2018,12,5,10,30,0.0,67.0,3.3,12.9,67.0,55.54,42.0
2018,12,5,10,45,0.0,80.5,3.2,13.2,80.5,66.83,51.48
2018,12,5,11,0,0.0,94.0,3.1,13.5,94.0,78.61,61.32
2018,12,5,11,15,0.0,99.5,3.0,13.75,99.5,83.51,65.33
2018,12,5,11,30,0.0,105.0,2.9,14.0,105.0,88.51,69.42
2018,12,5,11,45,8.5,122.5,2.8,14.2,126.5,111.26,88.67
2018,12,5,12,0,17.0,140.0,2.7,14.4,148.0,135.25,108.84
2018,12,5,12,15,20.5,152.0,2.55,14.5,162.0,150.92,121.88
2018,12,5,12,30,24.0,164.0,2.4,14.6,176.0,180.44,146.27
2018,12,5,12,45,63.0,159.5,2.3,14.7,189.5,211.66,173.36
2018,12,5,13,0,102.0,155.0,2.2,14.8,203.0,261.39,215.19
2018,12,5,13,15,132.0,169.0,2.15,14.8,229.0,310.04,255.32
2018,12,5,13,30,162.0,183.0,2.1,14.8,255.0,360.62,296.49
2018,12,5,13,45,150.5,173.5,2.1,14.75,237.5,342.85,282.32
2018,12,5,14,0,139.0,164.0,2.1,14.7,220.0,324.49,267.89
2018,12,5,14,15,122.5,144.0,2.15,14.6,190.5,286.26,237.33
2018,12,5,14,30,106.0,124.0,2.2,14.5,161.0,247.26,205.7
2018,12,5,14,45,120.5,116.0,2.2,14.4,153.5,253.16,211.41
2018,12,5,15,0,135.0,108.0,2.2,14.3,146.0,258.9,216.57
2018,12,5,15,15,129.0,93.0,2.2,14.3,125.0,235.23,196.54
2018,12,5,15,30,123.0,78.0,2.2,14.3,104.0,211.24,175.76
2018,12,5,15,45,102.0,62.5,2.2,13.7,81.0,173.73,143.04
2018,12,5,16,0,81.0,47.0,2.2,13.1,58.0,136.62,109.7
2018,12,5,16,15,53.5,32.0,2.25,12.8,38.0,95.84,68.7
2018,12,5,16,30,26.0,17.0,2.3,12.5,18.0,44.99,0.0
2018,12,5,16,45,13.0,8.5,2.35,12.2,9.0,16.18,0.0
2018,12,5,17,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,6,7,15,94.5,10.5,2.7,8.85,15.0,8.96,0.0
2018,12,6,7,30,189.0,21.0,2.8,9.2,30.0,17.75,0.0
2018,12,6,7,45,317.5,30.0,2.9,9.6,63.5,24.94,14.13
2018,12,6,8,0,446.0,39.0,3.0,10.0,97.0,32.14,22.53
2018,12,6,8,15,519.0,44.5,3.0,10.35,135.5,63.25,33.63
2018,12,6,8,30,592.0,50.0,3.0,10.7,174.0,111.27,64.02
2018,12,6,8,45,640.5,53.5,3.0,11.1,212.5,163.52,106.08
2018,12,6,9,0,689.0,57.0,3.0,11.5,251.0,219.09,154.86
2018,12,6,9,15,722.0,59.5,3.0,11.95,286.5,274.22,205.36
2018,12,6,9,30,755.0,62.0,3.0,12.4,322.0,332.22,258.18
2018,12,6,9,45,781.0,63.0,2.95,12.85,353.0,388.41,308.7
2018,12,6,10,0,807.0,64.0,2.9,13.3,384.0,445.98,358.99
2018,12,6,10,15,821.0,65.0,2.8,13.7,408.5,498.51,403.82
2018,12,6,10,30,835.0,66.0,2.7,14.1,433.0,550.58,446.77
2018,12,6,10,45,843.5,67.5,2.6,14.45,451.5,595.2,482.77
2018,12,6,11,0,852.0,69.0,2.5,14.8,470.0,641.59,518.88
2018,12,6,11,15,858.0,70.0,2.4,15.05,481.5,684.0,550.87
2018,12,6,11,30,864.0,71.0,2.3,15.3,493.0,724.3,578.97
2018,12,6,11,45,865.5,71.0,2.2,15.55,497.0,757.67,601.6
2018,12,6,12,0,867.0,71.0,2.1,15.8,501.0,788.23,621.99
2018,12,6,12,15,866.0,70.5,2.05,15.95,497.0,813.19,638.84
2018,12,6,12,30,865.0,70.0,2.0,16.1,493.0,834.96,653.45
2018,12,6,12,45,860.0,69.5,1.95,16.2,482.5,849.99,663.45
2018,12,6,13,0,855.0,69.0,1.9,16.3,472.0,861.58,671.17
2018,12,6,13,15,846.0,68.0,1.85,16.35,454.0,865.44,673.72
2018,12,6,13,30,837.0,67.0,1.8,16.4,436.0,875.52,680.8
2018,12,6,13,45,823.5,65.5,1.75,16.45,411.5,867.71,675.38
2018,12,6,14,0,810.0,64.0,1.7,16.5,387.0,856.43,667.75
2018,12,6,14,15,790.0,62.0,1.6,16.4,356.5,835.18,652.89
2018,12,6,14,30,770.0,60.0,1.5,16.3,326.0,810.85,635.71
2018,12,6,14,45,741.5,57.0,1.45,16.2,291.0,774.66,610.25
2018,12,6,15,0,713.0,54.0,1.4,16.1,256.0,736.11,582.41
2018,12,6,15,15,669.5,50.5,1.4,16.1,218.0,681.84,542.19
2018,12,6,15,30,626.0,47.0,1.4,16.1,180.0,626.38,499.34
2018,12,6,15,45,557.5,42.0,1.15,15.2,141.0,556.78,443.29
2018,12,6,16,0,489.0,37.0,0.9,14.3,102.0,481.43,379.18
2018,12,6,16,15,356.5,29.0,0.9,14.05,67.0,356.64,260.56
2018,12,6,16,30,224.0,21.0,0.9,13.8,32.0,215.75,0.0
2018,12,6,16,45,112.0,10.5,0.9,13.6,16.0,85.88,0.0
2018,12,6,17,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,7,7,15,18.5,8.5,1.85,8.6,9.5,7.26,0.0
2018,12,7,7,30,37.0,17.0,1.9,8.9,19.0,13.73,0.0
2018,12,7,7,45,84.5,31.5,1.95,9.2,41.0,24.48,13.46
2018,12,7,8,0,132.0,46.0,2.0,9.5,63.0,35.34,25.33
2018,12,7,8,15,170.5,61.0,2.0,9.75,91.0,56.81,38.25
2018,12,7,8,30,209.0,76.0,2.0,10.0,119.0,86.7,59.91
2018,12,7,8,45,228.5,89.5,1.95,10.3,145.5,117.07,85.04
2018,12,7,9,0,248.0,103.0,1.9,10.6,172.0,149.92,113.61
2018,12,7,9,15,276.0,115.0,1.8,10.85,201.5,186.25,145.4
2018,12,7,9,30,304.0,127.0,1.7,11.1,231.0,225.77,179.93
2018,12,7,9,45,414.5,121.0,1.6,11.4,276.5,291.57,234.64
2018,12,7,10,0,525.0,115.0,1.5,11.7,322.0,362.32,293.21
2018,12,7,10,15,566.5,113.5,1.4,12.2,350.0,418.28,339.14
2018,12,7,10,30,608.0,112.0,1.3,12.7,378.0,472.23,382.37
2018,12,7,10,45,640.5,112.0,1.2,13.2,402.5,524.57,423.02
2018,12,7,11,0,673.0,112.0,1.1,13.7,427.0,578.06,463.23
2018,12,7,11,15,774.5,90.5,1.0,14.25,461.5,653.47,519.19
2018,12,7,11,30,876.0,69.0,0.9,14.8,496.0,729.16,571.31
2018,12,7,11,45,878.5,69.0,0.8,15.3,500.0,763.73,591.99
2018,12,7,12,0,881.0,69.0,0.7,15.8,504.0,795.53,610.79
2018,12,7,12,15,879.5,69.0,0.7,16.05,500.5,821.12,627.32
2018,12,7,12,30,878.0,69.0,0.7,16.3,497.0,843.49,641.73
2018,12,7,12,45,874.0,68.0,0.75,16.55,486.5,859.09,652.57
2018,12,7,13,0,870.0,67.0,0.8,16.8,476.0,871.2,661.27
2018,12,7,13,15,861.0,66.5,0.8,16.8,458.0,875.99,664.93
2018,12,7,13,30,852.0,66.0,0.8,16.8,440.0,877.24,666.43
2018,12,7,13,45,838.5,64.0,0.8,16.85,415.0,878.63,668.04
2018,12,7,14,0,825.0,62.0,0.8,16.9,390.0,866.78,660.75
2018,12,7,14,15,804.5,60.0,0.8,16.8,359.5,845.14,647.28
2018,12,7,14,30,784.0,58.0,0.8,16.7,329.0,820.38,631.53
2018,12,7,14,45,753.5,56.0,0.8,16.55,293.5,783.75,607.18
2018,12,7,15,0,723.0,54.0,0.8,16.4,258.0,744.73,580.4
2018,12,7,15,15,679.5,50.5,0.8,16.4,220.0,690.37,541.11
2018,12,7,15,30,636.0,47.0,0.8,16.4,182.0,634.78,499.16
2018,12,7,15,45,566.5,42.0,0.75,15.65,142.5,555.22,437.93
2018,12,7,16,0,497.0,37.0,0.7,14.9,103.0,487.86,381.62
2018,12,7,16,15,363.0,29.0,0.75,14.65,67.5,361.7,262.71
2018,12,7,16,30,229.0,21.0,0.8,14.4,32.0,219.44,0.0
2018,12,7,16,45,114.5,10.5,0.8,14.1,16.0,87.65,0.0
2018,12,7,17,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
