Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,22,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,8,7,15,100.0,9.5,2.45,7.65,14.0,8.11,0.0
2018,12,8,7,30,200.0,19.0,2.5,8.1,28.0,16.22,0.0
2018,12,8,7,45,330.0,28.5,2.55,8.55,62.0,23.76,12.53
2018,12,8,8,0,460.0,38.0,2.6,9.0,96.0,31.46,21.91
2018,12,8,8,15,534.0,43.5,2.6,9.4,134.5,60.98,32.21
2018,12,8,8,30,608.0,49.0,2.6,9.8,173.0,109.69,62.37
2018,12,8,8,45,655.5,53.0,2.6,10.2,212.0,162.95,105.04
2018,12,8,9,0,703.0,57.0,2.6,10.6,251.0,219.43,154.61
2018,12,8,9,15,737.0,59.0,2.65,11.2,287.0,275.05,205.5
2018,12,8,9,30,771.0,61.0,2.7,11.8,323.0,333.61,258.81
2018,12,8,9,45,797.5,62.5,2.7,12.35,355.0,391.28,310.61
2018,12,8,10,0,824.0,64.0,2.7,12.9,387.0,450.41,362.17
2018,12,8,10,15,838.0,65.5,2.7,13.35,412.5,504.36,408.31
2018,12,8,10,30,852.0,67.0,2.7,13.8,438.0,557.84,452.63
2018,12,8,10,45,861.0,67.5,2.65,14.25,456.0,602.52,488.77
2018,12,8,11,0,870.0,68.0,2.6,14.7,474.0,648.92,525.03
2018,12,8,11,15,875.0,69.5,2.5,14.9,486.0,692.03,557.8
2018,12,8,11,30,880.0,71.0,2.4,15.1,498.0,732.93,586.47
2018,12,8,11,45,881.5,71.0,2.35,15.35,502.0,766.98,609.96
2018,12,8,12,0,883.0,71.0,2.3,15.6,506.0,798.19,631.24
2018,12,8,12,15,829.5,83.0,2.2,15.65,489.5,803.89,634.2
2018,12,8,12,30,776.0,95.0,2.1,15.7,473.0,795.76,627.57
2018,12,8,12,45,801.0,87.5,2.05,15.8,470.0,827.77,650.19
2018,12,8,13,0,826.0,80.0,2.0,15.9,467.0,857.13,670.42
2018,12,8,13,15,833.0,75.5,1.95,15.9,453.0,871.19,680.1
2018,12,8,13,30,840.0,71.0,1.9,15.9,439.0,881.87,687.64
2018,12,8,13,45,825.5,69.5,1.8,15.85,414.5,873.42,681.46
2018,12,8,14,0,811.0,68.0,1.7,15.8,390.0,861.45,673.01
2018,12,8,14,15,790.5,66.0,1.65,15.7,359.5,839.95,658.51
2018,12,8,14,30,770.0,64.0,1.6,15.6,329.0,815.32,641.64
2018,12,8,14,45,739.0,61.0,1.5,15.45,293.5,777.03,614.15
2018,12,8,15,0,708.0,58.0,1.4,15.3,258.0,736.34,584.26
2018,12,8,15,15,663.0,54.0,1.4,15.3,219.5,680.2,542.56
2018,12,8,15,30,618.0,50.0,1.4,15.3,181.0,631.5,504.58
2018,12,8,15,45,547.0,44.5,1.45,14.35,141.5,551.77,442.81
2018,12,8,16,0,476.0,39.0,1.5,13.4,102.0,473.7,377.83
2018,12,8,16,15,344.0,30.0,1.6,13.0,67.0,348.3,257.47
2018,12,8,16,30,212.0,21.0,1.7,12.6,32.0,207.32,0.0
2018,12,8,16,45,106.0,10.5,1.85,12.25,16.0,81.88,0.0
2018,12,8,17,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,9,7,15,37.5,8.5,2.0,9.0,10.0,7.26,0.0
2018,12,9,7,30,75.0,17.0,2.0,9.1,20.0,14.51,0.0
2018,12,9,7,45,129.0,29.0,2.0,9.15,42.0,22.34,10.99
2018,12,9,8,0,183.0,41.0,2.0,9.2,64.0,31.28,21.68
2018,12,9,8,15,225.0,54.5,2.0,9.35,93.0,53.5,34.3
2018,12,9,8,30,267.0,68.0,2.0,9.5,122.0,86.61,57.5
2018,12,9,8,45,256.5,80.5,2.05,9.7,141.0,113.13,80.54
2018,12,9,9,0,246.0,93.0,2.1,9.9,160.0,139.66,105.19
2018,12,9,9,15,283.0,107.5,2.05,10.05,195.0,180.31,140.58
2018,12,9,9,30,320.0,122.0,2.0,10.2,230.0,225.34,179.89
2018,12,9,9,45,204.0,119.5,2.0,10.35,190.5,197.53,160.63
2018,12,9,10,0,88.0,117.0,2.0,10.5,151.0,149.52,122.25
2018,12,9,10,15,90.0,128.5,1.95,10.7,165.5,167.74,138.04
2018,12,9,10,30,92.0,140.0,1.9,10.9,180.0,186.33,153.79
2018,12,9,10,45,77.0,154.0,1.85,11.05,188.5,187.62,154.74
2018,12,9,11,0,62.0,168.0,1.8,11.2,197.0,196.69,161.98
2018,12,9,11,15,31.0,133.5,1.75,11.25,148.0,143.69,117.28
2018,12,9,11,30,0.0,99.0,1.7,11.3,99.0,83.14,65.52
2018,12,9,11,45,0.5,107.5,1.7,11.35,107.5,91.31,72.51
2018,12,9,12,0,1.0,116.0,1.7,11.4,116.0,99.74,79.61
2018,12,9,12,15,8.5,135.5,1.75,11.4,139.5,124.86,101.03
2018,12,9,12,30,16.0,155.0,1.8,11.4,163.0,151.49,123.59
2018,12,9,12,45,58.0,169.5,1.85,11.45,197.0,218.91,181.11
2018,12,9,13,0,100.0,184.0,1.9,11.5,231.0,295.04,244.6
2018,12,9,13,15,132.0,176.0,2.0,11.5,235.5,318.67,265.05
2018,12,9,13,30,164.0,168.0,2.1,11.5,240.0,342.53,285.91
2018,12,9,13,45,281.0,143.0,2.2,11.55,258.0,441.28,369.17
2018,12,9,14,0,398.0,118.0,2.3,11.6,276.0,542.22,451.84
2018,12,9,14,15,469.5,107.0,2.3,11.55,279.0,595.28,493.75
2018,12,9,14,30,541.0,96.0,2.3,11.5,282.0,653.87,539.19
2018,12,9,14,45,433.5,94.5,2.35,11.45,233.5,544.46,454.16
2018,12,9,15,0,326.0,93.0,2.4,11.4,185.0,444.52,374.1
2018,12,9,15,15,281.0,79.5,2.4,11.4,150.5,384.21,324.42
2018,12,9,15,30,236.0,66.0,2.4,11.4,116.0,324.27,273.43
2018,12,9,15,45,196.0,55.5,2.25,11.0,91.0,254.49,213.58
2018,12,9,16,0,156.0,45.0,2.1,10.6,66.0,207.75,170.7
2018,12,9,16,15,98.5,31.5,2.05,10.4,43.0,144.29,106.88
2018,12,9,16,30,41.0,18.0,2.0,10.2,20.0,58.21,0.0
2018,12,9,16,45,20.5,9.0,2.0,10.0,10.0,21.8,0.0
2018,12,9,17,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,10,7,15,0.0,4.0,2.1,8.9,4.0,3.41,0.0
2018,12,10,7,30,0.0,8.0,2.2,9.1,8.0,6.83,0.0
2018,12,10,7,45,0.0,17.5,2.25,9.3,17.5,14.43,4.78
2018,12,10,8,0,0.0,27.0,2.3,9.5,27.0,22.3,13.78
2018,12,10,8,15,0.0,40.5,2.4,9.8,40.5,33.32,22.86
2018,12,10,8,30,0.0,54.0,2.5,10.1,54.0,44.38,32.68
2018,12,10,8,45,2.0,69.0,2.55,10.4,69.5,57.21,43.86
2018,12,10,9,0,4.0,84.0,2.6,10.7,85.0,70.55,55.36
2018,12,10,9,15,3.0,83.0,2.65,11.15,84.0,69.93,54.84
2018,12,10,9,30,2.0,82.0,2.7,11.6,83.0,69.0,53.98
2018,12,10,9,45,11.0,98.0,2.75,12.0,102.5,86.53,68.76
2018,12,10,10,0,20.0,114.0,2.8,12.4,122.0,109.55,88.17
2018,12,10,10,15,30.0,134.5,2.8,12.75,147.0,135.66,110.09
2018,12,10,10,30,40.0,155.0,2.8,13.1,172.0,163.57,133.35
2018,12,10,10,45,38.5,162.0,2.75,13.5,179.0,172.59,140.59
2018,12,10,11,0,37.0,169.0,2.7,13.9,186.0,181.6,147.8
2018,12,10,11,15,27.5,168.0,2.6,14.15,181.0,176.74,143.39
2018,12,10,11,30,18.0,167.0,2.5,14.4,176.0,160.4,129.51
2018,12,10,11,45,37.0,184.0,2.4,14.65,202.0,205.96,167.34
2018,12,10,12,0,56.0,201.0,2.3,14.9,228.0,243.25,197.9
2018,12,10,12,15,139.5,198.0,2.3,15.05,265.5,328.3,268.64
2018,12,10,12,30,223.0,195.0,2.3,15.2,303.0,419.68,342.7
2018,12,10,12,45,425.5,156.0,2.3,15.35,356.5,576.92,468.77
2018,12,10,13,0,628.0,117.0,2.3,15.5,410.0,730.25,584.78
2018,12,10,13,15,746.5,89.5,2.35,15.5,425.0,814.34,645.58
2018,12,10,13,30,865.0,62.0,2.4,15.5,440.0,881.11,693.67
2018,12,10,13,45,852.5,61.0,2.45,15.55,416.0,875.3,690.01
2018,12,10,14,0,840.0,60.0,2.5,15.6,392.0,866.08,684.63
2018,12,10,14,15,821.0,58.0,2.45,15.5,361.5,855.93,678.1
2018,12,10,14,30,802.0,56.0,2.4,15.4,331.0,832.77,662.02
2018,12,10,14,45,775.0,53.5,2.4,15.3,296.5,798.77,638.1
2018,12,10,15,0,748.0,51.0,2.4,15.2,262.0,762.28,611.58
2018,12,10,15,15,705.0,47.5,2.4,15.2,223.0,708.35,570.66
2018,12,10,15,30,662.0,44.0,2.4,15.2,184.0,653.22,527.05
2018,12,10,15,45,594.0,39.5,2.15,14.1,144.5,575.48,464.65
2018,12,10,16,0,526.0,35.0,1.9,13.0,105.0,498.29,398.59
2018,12,10,16,15,387.0,27.5,1.95,12.6,69.0,378.86,280.99
2018,12,10,16,30,248.0,20.0,2.0,12.2,33.0,233.68,0.0
2018,12,10,16,45,124.0,10.0,2.05,11.8,16.5,93.99,0.0
2018,12,10,17,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.35,7.15,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,11,7,15,117.5,9.5,1.6,7.55,13.5,8.11,0.0
2018,12,11,7,30,235.0,19.0,1.6,8.0,27.0,16.22,0.0
2018,12,11,7,45,377.5,25.5,1.55,8.45,60.5,21.35,9.31
2018,12,11,8,0,520.0,32.0,1.5,8.9,94.0,28.98,19.58
2018,12,11,8,15,591.5,37.0,1.55,9.45,133.5,56.53,28.41
2018,12,11,8,30,663.0,42.0,1.6,10.0,173.0,107.06,58.09
2018,12,11,8,45,465.5,61.0,1.65,10.55,162.5,133.77,88.29
2018,12,11,9,0,268.0,80.0,1.7,11.1,152.0,135.49,100.09
2018,12,11,9,15,181.0,106.0,1.75,11.55,157.5,149.22,116.56
2018,12,11,9,30,94.0,132.0,1.8,12.0,163.0,152.04,122.2
2018,12,11,9,45,159.5,138.0,1.8,12.5,197.0,190.75,154.22
2018,12,11,10,0,225.0,144.0,1.8,13.0,231.0,243.64,198.16
2018,12,11,10,15,295.5,143.5,1.85,13.35,265.5,292.99,239.31
2018,12,11,10,30,366.0,143.0,1.9,13.7,300.0,359.72,294.07
2018,12,11,10,45,420.0,141.5,1.9,14.1,329.5,411.88,336.36
2018,12,11,11,0,474.0,140.0,1.9,14.5,359.0,467.69,380.92
2018,12,11,11,15,481.0,147.0,2.0,14.75,374.0,503.69,409.36
2018,12,11,11,30,488.0,154.0,2.1,15.0,389.0,538.95,436.95
2018,12,11,11,45,685.5,111.0,2.2,15.25,444.0,670.73,540.12
2018,12,11,12,0,883.0,68.0,2.3,15.5,499.0,790.43,626.96
2018,12,11,12,15,881.5,67.5,2.4,15.6,495.5,815.75,644.66
2018,12,11,12,30,880.0,67.0,2.5,15.7,492.0,837.83,660.99
2018,12,11,12,45,876.5,66.0,2.55,15.8,481.5,854.22,672.98
2018,12,11,13,0,873.0,65.0,2.6,15.9,471.0,867.16,682.67
2018,12,11,13,15,863.5,64.0,2.7,15.85,453.0,871.24,686.99
2018,12,11,13,30,854.0,63.0,2.8,15.8,435.0,871.74,688.92
2018,12,11,13,45,824.0,64.0,2.85,15.8,407.0,862.56,683.5
2018,12,11,14,0,794.0,65.0,2.9,15.8,379.0,840.13,668.57
2018,12,11,14,15,759.0,64.5,2.8,15.65,346.0,807.78,645.69
2018,12,11,14,30,724.0,64.0,2.7,15.5,313.0,772.48,620.37
2018,12,11,14,45,710.0,59.0,2.6,15.4,281.5,747.66,602.19
2018,12,11,15,0,696.0,54.0,2.5,15.3,250.0,720.22,581.3
2018,12,11,15,15,667.0,49.5,2.5,15.3,215.0,678.03,548.69
2018,12,11,15,30,638.0,45.0,2.5,15.3,180.0,634.25,513.28
2018,12,11,15,45,566.0,40.5,2.2,14.3,141.0,553.73,448.13
2018,12,11,16,0,494.0,36.0,1.9,13.3,102.0,484.86,388.16
2018,12,11,16,15,344.5,28.5,2.05,12.95,66.5,347.84,258.89
2018,12,11,16,30,195.0,21.0,2.2,12.6,31.0,195.99,0.0
2018,12,11,16,45,97.5,10.5,2.35,12.2,15.5,76.22,0.0
2018,12,11,17,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,12,7,15,76.0,8.5,3.4,9.65,11.0,0.0,0.0
2018,12,12,7,30,152.0,17.0,3.6,9.8,22.0,14.51,0.0
2018,12,12,7,45,238.0,27.5,3.75,9.95,49.0,22.93,9.65
2018,12,12,8,0,324.0,38.0,3.9,10.1,76.0,31.27,21.33
2018,12,12,8,15,420.0,45.0,3.95,10.35,114.5,53.48,30.17
2018,12,12,8,30,516.0,52.0,4.0,10.6,153.0,98.12,56.75
2018,12,12,8,45,582.5,55.5,4.05,10.85,193.0,146.43,93.88
2018,12,12,9,0,649.0,59.0,4.1,11.1,233.0,202.25,141.69
2018,12,12,9,15,691.0,61.5,4.05,11.5,270.0,258.51,192.78
2018,12,12,9,30,733.0,64.0,4.0,11.9,307.0,317.43,246.43
2018,12,12,9,45,756.5,67.5,3.95,12.3,339.0,373.77,297.72
2018,12,12,10,0,780.0,71.0,3.9,12.7,371.0,431.42,348.83
2018,12,12,10,15,828.5,66.0,3.9,13.1,403.5,493.5,402.17
2018,12,12,10,30,877.0,61.0,3.9,13.5,436.0,555.11,453.95
2018,12,12,10,45,889.5,61.5,3.9,13.9,456.0,606.21,496.08
2018,12,12,11,0,902.0,62.0,3.9,14.3,476.0,656.12,536.15
2018,12,12,11,15,909.0,62.0,3.9,14.55,488.5,700.22,570.88
2018,12,12,11,30,916.0,62.0,3.9,14.8,501.0,742.16,601.47
2018,12,12,11,45,920.0,61.5,3.95,15.1,506.0,778.83,627.96
2018,12,12,12,0,924.0,61.0,4.0,15.4,511.0,812.72,652.28
2018,12,12,12,15,920.5,62.0,4.0,15.55,508.0,839.44,671.41
2018,12,12,12,30,917.0,63.0,4.0,15.7,505.0,862.75,688.1
2018,12,12,12,45,888.5,65.5,4.05,15.85,486.5,862.92,688.26
2018,12,12,13,0,860.0,68.0,4.1,16.0,468.0,858.73,685.53
2018,12,12,13,15,754.5,85.5,4.0,16.0,427.0,809.69,649.6
2018,12,12,13,30,649.0,103.0,3.9,16.0,386.0,751.75,607.04
2018,12,12,13,45,648.5,95.5,3.85,16.05,365.0,748.41,605.32
2018,12,12,14,0,648.0,88.0,3.8,16.1,344.0,742.06,601.0
2018,12,12,14,15,624.5,85.5,3.55,15.95,316.5,718.33,583.18
2018,12,12,14,30,601.0,83.0,3.3,15.8,289.0,692.06,563.3
2018,12,12,14,45,566.0,77.0,3.1,15.65,255.0,648.71,530.19
2018,12,12,15,0,531.0,71.0,2.9,15.5,221.0,603.74,495.17
2018,12,12,15,15,578.0,58.5,2.9,15.5,199.5,620.18,507.01
2018,12,12,15,30,625.0,46.0,2.9,15.5,178.0,624.57,507.67
2018,12,12,15,45,585.5,40.5,2.5,14.2,143.0,569.94,461.99
2018,12,12,16,0,546.0,35.0,2.1,12.9,108.0,514.66,412.17
2018,12,12,16,15,384.0,28.5,2.15,12.5,70.5,378.11,281.99
2018,12,12,16,30,222.0,22.0,2.2,12.1,33.0,216.28,0.0
2018,12,12,16,45,111.0,11.0,2.2,11.65,16.5,86.04,0.0
2018,12,12,17,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,13,7,15,108.5,9.0,2.5,7.8,12.5,0.0,0.0
2018,12,13,7,30,217.0,18.0,2.6,8.3,25.0,15.36,0.0
2018,12,13,7,45,357.5,25.0,2.7,8.75,57.0,20.96,7.75
2018,12,13,8,0,498.0,32.0,2.8,9.2,89.0,29.01,19.4
2018,12,13,8,15,573.0,37.0,2.9,9.65,128.0,53.39,27.23
2018,12,13,8,30,648.0,42.0,3.0,10.1,167.0,102.81,55.46
2018,12,13,8,45,694.5,45.5,3.1,10.6,206.5,155.19,96.24
2018,12,13,9,0,741.0,49.0,3.2,11.1,246.0,212.65,146.38
2018,12,13,9,15,771.5,51.5,3.25,11.6,282.0,269.47,198.72
2018,12,13,9,30,802.0,54.0,3.3,12.1,318.0,328.85,253.36
2018,12,13,9,45,822.0,56.0,3.35,12.6,349.0,384.94,304.73
2018,12,13,10,0,842.0,58.0,3.4,13.1,380.0,442.04,355.57
2018,12,13,10,15,856.5,59.5,3.45,13.5,406.0,496.32,402.87
2018,12,13,10,30,871.0,61.0,3.5,13.9,432.0,550.18,448.42
2018,12,13,10,45,880.5,61.5,3.5,14.3,451.0,599.25,488.83
2018,12,13,11,0,890.0,62.0,3.5,14.7,470.0,646.87,526.98
2018,12,13,11,15,895.5,62.5,3.5,14.95,482.0,690.1,561.03
2018,12,13,11,30,901.0,63.0,3.5,15.2,494.0,731.11,590.8
2018,12,13,11,45,903.5,63.5,3.5,15.45,499.0,767.44,616.84
2018,12,13,12,0,906.0,64.0,3.5,15.7,504.0,800.99,640.68
2018,12,13,12,15,903.0,64.5,3.5,15.85,501.0,827.11,659.25
2018,12,13,12,30,900.0,65.0,3.5,16.0,498.0,849.88,675.46
2018,12,13,12,45,892.5,65.0,3.45,16.15,487.0,864.72,685.69
2018,12,13,13,0,885.0,65.0,3.4,16.3,476.0,875.93,693.45
2018,12,13,13,15,876.0,64.5,3.35,16.3,458.5,881.52,697.69
2018,12,13,13,30,867.0,64.0,3.3,16.3,441.0,883.53,699.5
2018,12,13,13,45,852.5,63.0,3.25,16.35,417.0,876.3,694.64
2018,12,13,14,0,838.0,62.0,3.2,16.4,393.0,875.36,694.41
2018,12,13,14,15,817.5,60.0,3.05,16.25,362.5,854.39,679.46
2018,12,13,14,30,797.0,58.0,2.9,16.1,332.0,830.22,662.11
2018,12,13,14,45,766.5,56.0,2.75,15.9,296.5,794.12,635.74
2018,12,13,15,0,736.0,54.0,2.6,15.7,261.0,755.54,606.84
2018,12,13,15,15,692.0,50.5,2.6,15.7,222.5,701.11,565.42
2018,12,13,15,30,648.0,47.0,2.6,15.7,184.0,645.35,521.25
2018,12,13,15,45,576.0,42.0,2.3,14.45,144.5,563.89,456.07
2018,12,13,16,0,504.0,37.0,2.0,13.2,105.0,494.54,396.22
2018,12,13,16,15,366.5,29.5,2.05,12.7,69.5,366.02,273.66
2018,12,13,16,30,229.0,22.0,2.1,12.2,34.0,222.0,0.0
2018,12,13,16,45,114.5,11.0,2.15,11.75,17.0,88.55,0.0
2018,12,13,17,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,14,7,15,0.0,2.5,3.8,12.2,2.5,0.0,0.0
2018,12,14,7,30,0.0,5.0,4.0,12.5,5.0,4.27,0.0
2018,12,14,7,45,0.0,9.5,4.15,12.8,9.5,7.81,0.0
2018,12,14,8,0,0.0,14.0,4.3,13.1,14.0,11.51,4.12
2018,12,14,8,15,0.0,19.0,4.5,13.4,19.0,15.64,7.51
2018,12,14,8,30,0.0,24.0,4.7,13.7,24.0,19.77,11.2
2018,12,14,8,45,0.0,24.5,4.9,14.0,24.5,20.18,11.65
2018,12,14,9,0,0.0,25.0,5.1,14.3,25.0,20.6,12.05
2018,12,14,9,15,0.0,20.0,5.2,14.5,20.0,16.47,8.51
2018,12,14,9,30,0.0,15.0,5.3,14.7,15.0,12.35,4.96
2018,12,14,9,45,0.0,21.0,5.4,14.9,21.0,17.31,9.2
2018,12,14,10,0,0.0,27.0,5.5,15.1,27.0,22.27,13.42
2018,12,14,10,15,0.0,50.5,5.55,15.2,50.5,41.78,30.02
2018,12,14,10,30,0.0,74.0,5.6,15.3,74.0,61.39,46.58
2018,12,14,10,45,51.5,117.0,5.6,15.4,140.5,135.48,109.65
2018,12,14,11,0,103.0,160.0,5.6,15.5,207.0,225.16,184.95
2018,12,14,11,15,325.5,146.5,5.65,15.6,300.5,395.07,327.81
2018,12,14,11,30,548.0,133.0,5.7,15.7,394.0,563.73,466.09
2018,12,14,11,45,666.5,111.0,5.7,15.75,432.0,653.08,538.39
2018,12,14,12,0,785.0,89.0,5.7,15.8,470.0,742.0,607.1
2018,12,14,12,15,615.5,121.5,5.65,15.8,419.0,671.48,551.99
2018,12,14,12,30,446.0,154.0,5.6,15.8,368.0,576.7,475.87
2018,12,14,12,45,243.0,163.5,5.55,15.8,280.0,406.13,336.7
2018,12,14,13,0,40.0,173.0,5.5,15.8,192.0,210.53,171.7
2018,12,14,13,15,23.5,148.0,5.4,15.75,159.0,168.65,136.96
2018,12,14,13,30,7.0,123.0,5.3,15.7,126.0,115.26,91.99
2018,12,14,13,45,12.5,121.5,5.2,15.65,126.5,119.98,96.38
2018,12,14,14,0,18.0,120.0,5.1,15.6,127.0,125.04,101.01
2018,12,14,14,15,18.0,99.0,4.95,15.45,105.5,113.9,91.86
2018,12,14,14,30,18.0,78.0,4.8,15.3,84.0,90.75,72.5
2018,12,14,14,45,105.0,76.0,4.65,15.2,106.0,182.87,153.8
2018,12,14,15,0,192.0,74.0,4.5,15.1,128.0,275.95,233.84
2018,12,14,15,15,219.0,75.0,4.5,15.1,128.0,302.3,255.36
2018,12,14,15,30,246.0,76.0,4.5,15.1,128.0,329.08,276.25
2018,12,14,15,45,201.0,61.0,4.1,14.65,97.5,268.72,223.49
2018,12,14,16,0,156.0,46.0,3.7,14.2,67.0,209.66,170.79
2018,12,14,16,15,90.0,28.5,3.6,14.05,39.5,129.96,95.89
2018,12,14,16,30,24.0,11.0,3.5,13.9,12.0,31.65,0.0
2018,12,14,16,45,12.0,5.5,3.35,13.75,6.0,13.0,0.0
2018,12,14,17,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,15,7,15,14.0,3.5,2.3,11.85,4.0,0.0,0.0
2018,12,15,7,30,28.0,7.0,2.4,12.1,8.0,5.97,0.0
2018,12,15,7,45,28.5,17.5,2.45,12.35,19.5,14.46,2.41
2018,12,15,8,0,29.0,28.0,2.5,12.6,31.0,22.77,13.65
2018,12,15,8,15,35.5,37.0,2.6,12.85,42.5,31.53,20.21
2018,12,15,8,30,42.0,46.0,2.7,13.1,54.0,42.82,29.14
2018,12,15,8,45,64.5,67.0,2.8,13.35,82.5,67.47,49.2
2018,12,15,9,0,87.0,88.0,2.9,13.6,111.0,95.59,72.63
2018,12,15,9,15,52.0,94.0,2.85,13.95,108.5,94.75,73.73
2018,12,15,9,30,17.0,100.0,2.8,14.3,106.0,89.45,70.4
2018,12,15,9,45,10.5,95.0,2.8,14.6,99.0,83.67,65.63
2018,12,15,10,0,4.0,90.0,2.8,14.9,92.0,77.04,60.0
2018,12,15,10,15,13.5,107.0,2.7,15.25,113.0,96.92,76.64
2018,12,15,10,30,23.0,124.0,2.6,15.6,134.0,123.72,98.98
2018,12,15,10,45,14.5,135.5,2.55,15.9,142.0,124.96,99.71
2018,12,15,11,0,6.0,147.0,2.5,16.2,150.0,131.24,104.55
2018,12,15,11,15,20.5,163.0,2.5,16.4,173.0,157.04,125.99
2018,12,15,11,30,35.0,179.0,2.5,16.6,196.0,196.17,158.16
2018,12,15,11,45,34.0,180.5,2.45,16.75,197.0,199.78,160.89
2018,12,15,12,0,33.0,182.0,2.4,16.9,198.0,203.39,163.72
2018,12,15,12,15,119.5,185.0,2.4,17.0,242.5,295.9,240.81
2018,12,15,12,30,206.0,188.0,2.4,17.1,287.0,378.03,308.04
2018,12,15,12,45,161.5,185.5,2.4,17.2,262.0,344.29,280.1
2018,12,15,13,0,117.0,183.0,2.4,17.3,237.0,308.29,250.56
2018,12,15,13,15,76.0,175.5,2.35,17.3,210.0,249.27,202.5
2018,12,15,13,30,35.0,168.0,2.3,17.3,183.0,206.81,167.03
2018,12,15,13,45,26.0,134.5,2.25,17.3,145.5,159.72,128.67
2018,12,15,14,0,17.0,101.0,2.2,17.3,108.0,103.76,82.36
2018,12,15,14,15,17.0,86.5,2.15,17.2,93.0,98.27,78.03
2018,12,15,14,30,17.0,72.0,2.1,17.1,78.0,82.97,65.35
2018,12,15,14,45,17.0,84.0,2.05,17.0,89.5,99.0,78.83
2018,12,15,15,0,17.0,96.0,2.0,16.9,101.0,107.2,85.61
2018,12,15,15,15,8.5,78.0,2.0,16.9,80.5,80.91,63.08
2018,12,15,15,30,0.0,60.0,2.0,16.9,60.0,54.67,40.47
2018,12,15,15,45,0.0,47.5,2.05,16.1,47.5,42.68,30.19
2018,12,15,16,0,0.0,35.0,2.1,15.3,35.0,30.4,19.51
2018,12,15,16,15,0.0,23.0,2.15,14.9,23.0,19.0,8.94
2018,12,15,16,30,0.0,11.0,2.2,14.5,11.0,9.06,0.0
2018,12,15,16,45,0.0,5.5,2.25,14.15,5.5,4.69,0.0
2018,12,15,17,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,12,16,7,15,1.0,2.0,3.75,13.65,2.0,0.0,0.0
2018,12,16,7,30,2.0,4.0,3.8,13.8,4.0,3.41,0.0
2018,12,16,7,45,1.0,7.5,3.85,14.0,7.5,6.16,0.0
2018,12,16,8,0,0.0,11.0,3.9,14.2,11.0,9.04,1.93
2018,12,16,8,15,0.0,14.5,4.05,14.4,14.5,11.92,4.33
2018,12,16,8,30,0.0,18.0,4.2,14.6,18.0,14.81,6.92
2018,12,16,8,45,0.0,21.5,4.35,14.75,21.5,17.7,9.48
2018,12,16,9,0,0.0,25.0,4.5,14.9,25.0,20.6,12.01
2018,12,16,9,15,0.0,33.5,4.5,15.05,33.5,27.64,18.06
2018,12,16,9,30,0.0,42.0,4.5,15.2,42.0,34.7,24.09
2018,12,16,9,45,0.0,38.5,4.55,15.35,38.5,31.8,21.57
2018,12,16,10,0,0.0,35.0,4.6,15.5,35.0,28.9,19.06
2018,12,16,10,15,0.0,39.5,4.65,15.6,39.5,32.64,22.2
2018,12,16,10,30,0.0,44.0,4.7,15.7,44.0,36.38,25.34
2018,12,16,10,45,0.0,46.0,4.8,15.75,46.0,38.05,26.71
2018,12,16,11,0,0.0,48.0,4.9,15.8,48.0,39.72,28.09
2018,12,16,11,15,0.0,39.0,4.9,15.85,39.0,32.25,21.73
2018,12,16,11,30,0.0,30.0,4.9,15.9,30.0,24.79,15.39
2018,12,16,11,45,0.0,59.5,4.85,15.9,59.5,49.3,36.11
2018,12,16,12,0,0.0,89.0,4.8,15.9,89.0,74.24,57.05
2018,12,16,12,15,0.0,70.0,4.75,15.9,70.0,58.06,43.46
2018,12,16,12,30,0.0,51.0,4.7,15.9,51.0,42.23,30.13
2018,12,16,12,45,0.0,46.0,4.65,15.85,46.0,38.07,26.64
2018,12,16,13,0,0.0,41.0,4.6,15.8,41.0,33.91,23.15
2018,12,16,13,15,0.0,42.5,4.6,15.85,42.5,35.15,24.22
2018,12,16,13,30,0.0,44.0,4.6,15.9,44.0,36.39,25.3
2018,12,16,13,45,0.0,39.0,4.65,15.9,39.0,32.23,21.8
2018,12,16,14,0,0.0,34.0,4.7,15.9,34.0,28.08,18.3
2018,12,16,14,15,0.0,25.0,4.7,15.85,25.0,20.62,11.97
2018,12,16,14,30,0.0,16.0,4.7,15.8,16.0,13.17,5.62
2018,12,16,14,45,0.0,19.0,4.65,15.75,19.0,15.65,7.75
2018,12,16,15,0,0.0,22.0,4.6,15.7,22.0,18.12,9.86
2018,12,16,15,15,0.0,21.0,4.6,15.7,21.0,17.29,9.12
2018,12,16,15,30,0.0,20.0,4.6,15.7,20.0,16.46,8.34
2018,12,16,15,45,0.0,16.5,4.5,15.45,16.5,13.57,5.79
2018,12,16,16,0,0.0,13.0,4.4,15.2,13.0,10.68,3.2
2018,12,16,16,15,0.0,9.5,4.35,15.1,9.5,7.8,0.35
2018,12,16,16,30,0.0,6.0,4.3,15.0,6.0,4.92,0.0
2018,12,16,16,45,0.0,3.0,4.25,14.95,3.0,2.56,0.0
2018,12,16,17,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,7,15,55.5,6.5,1.7,10.55,8.0,0.0,0.0
2018,12,17,7,30,111.0,13.0,1.6,11.0,16.0,11.1,0.0
2018,12,17,7,45,123.5,25.5,1.55,11.45,34.5,19.74,3.63
2018,12,17,8,0,136.0,38.0,1.5,11.9,53.0,29.48,19.22
2018,12,17,8,15,210.0,50.5,1.5,12.3,84.5,45.4,28.92
2018,12,17,8,30,284.0,63.0,1.5,12.7,116.0,78.9,50.02
2018,12,17,8,45,301.5,74.5,1.55,13.05,142.0,112.2,76.38
2018,12,17,9,0,319.0,86.0,1.6,13.4,168.0,147.63,106.85
2018,12,17,9,15,350.0,96.5,1.55,13.7,199.0,187.83,141.8
2018,12,17,9,30,381.0,107.0,1.5,14.0,230.0,231.46,179.84
2018,12,17,9,45,495.0,100.5,1.45,14.25,277.0,293.83,231.6
2018,12,17,10,0,609.0,94.0,1.4,14.5,324.0,372.47,296.28
2018,12,17,10,15,690.0,86.0,1.45,14.75,363.0,439.38,351.49
2018,12,17,10,30,771.0,78.0,1.5,15.0,402.0,511.43,409.79
2018,12,17,10,45,816.5,71.5,1.5,15.2,429.0,570.51,456.82
2018,12,17,11,0,862.0,65.0,1.5,15.4,456.0,626.62,500.7
2018,12,17,11,15,824.0,75.0,1.55,15.5,457.0,655.97,523.36
2018,12,17,11,30,786.0,85.0,1.6,15.6,458.0,675.28,538.24
2018,12,17,11,45,717.5,102.5,1.65,15.7,445.5,678.54,540.41
2018,12,17,12,0,649.0,120.0,1.7,15.8,433.0,671.83,535.52
2018,12,17,12,15,463.5,157.0,1.7,15.85,380.0,577.3,462.89
2018,12,17,12,30,278.0,194.0,1.7,15.9,327.0,462.5,373.08
2018,12,17,12,45,179.0,194.0,1.75,15.95,279.0,369.4,299.95
2018,12,17,13,0,80.0,194.0,1.8,16.0,231.0,271.56,220.37
2018,12,17,13,15,97.0,184.0,1.8,15.9,227.5,278.68,227.53
2018,12,17,13,30,114.0,174.0,1.8,15.8,224.0,304.22,248.87
2018,12,17,13,45,122.5,161.0,1.8,15.75,212.0,299.68,245.96
2018,12,17,14,0,131.0,148.0,1.8,15.7,200.0,294.57,242.72
2018,12,17,14,15,129.5,115.5,1.75,15.5,163.5,253.16,210.11
2018,12,17,14,30,128.0,83.0,1.7,15.3,127.0,228.38,190.58
2018,12,17,14,45,69.5,65.5,1.65,15.1,89.0,137.21,113.46
2018,12,17,15,0,11.0,48.0,1.6,14.9,51.0,52.55,39.81
2018,12,17,15,15,5.5,32.5,1.6,14.9,34.0,31.59,21.67
2018,12,17,15,30,0.0,17.0,1.6,14.9,17.0,13.98,6.3
2018,12,17,15,45,0.0,16.5,1.45,14.1,16.5,13.57,5.88
2018,12,17,16,0,0.0,16.0,1.3,13.3,16.0,13.16,5.36
2018,12,17,16,15,0.0,14.0,1.3,13.1,14.0,11.52,3.34
2018,12,17,16,30,0.0,12.0,1.3,12.9,12.0,9.88,0.0
2018,12,17,16,45,0.0,6.0,1.3,12.65,6.0,5.12,0.0
2018,12,17,17,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
